Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,30,847.0,98.0,7.4,21.0,590.0,854.75,679.97
2017,1,11,11,45,602.5,180.5,7.4,21.5,535.0,753.69,601.06
2017,1,11,12,0,358.0,263.0,7.4,22.0,480.0,621.4,493.35
2017,1,11,12,15,618.5,179.0,7.35,22.0,558.5,780.28,620.27
2017,1,11,12,30,879.0,95.0,7.3,22.0,637.0,908.62,714.46
2017,1,11,12,45,879.0,94.5,7.25,22.5,636.0,908.66,712.34
2017,1,11,13,0,879.0,94.0,7.2,23.0,635.0,905.21,708.36
2017,1,11,13,15,875.5,93.5,7.1,23.0,625.0,895.17,700.96
2017,1,11,13,30,872.0,93.0,7.0,23.0,615.0,889.14,696.68
2017,1,11,13,45,865.0,91.5,6.9,23.0,597.0,868.01,681.51
2017,1,11,14,0,858.0,90.0,6.8,23.0,579.0,843.78,664.22
2017,1,11,14,15,847.5,88.5,6.65,23.0,554.0,813.71,642.51
2017,1,11,14,30,837.0,87.0,6.5,23.0,529.0,781.03,618.91
2017,1,11,14,45,821.5,85.0,6.35,23.0,496.5,741.52,590.17
2017,1,11,15,0,806.0,83.0,6.2,23.0,464.0,700.14,559.9
2017,1,11,15,15,784.5,80.0,5.9,22.5,426.0,651.84,524.73
2017,1,11,15,30,763.0,77.0,5.6,22.0,388.0,602.68,486.92
2017,1,11,15,45,733.5,73.0,5.35,22.0,345.0,546.94,442.17
2017,1,11,16,0,704.0,69.0,5.1,22.0,302.0,494.18,398.72
2017,1,11,16,15,657.5,63.5,4.75,21.5,255.5,429.42,345.29
2017,1,11,16,30,611.0,58.0,4.4,21.0,209.0,367.7,292.84
2017,1,11,16,45,540.0,50.5,4.1,20.5,162.5,296.97,232.13
2017,1,11,17,0,469.0,43.0,3.8,20.0,116.0,232.85,175.72
2017,1,11,17,15,341.5,32.5,3.85,19.5,75.0,155.43,108.83
2017,1,11,17,30,214.0,22.0,3.9,19.0,34.0,86.4,24.68
2017,1,11,17,45,107.0,11.0,3.95,18.5,17.0,31.28,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,143.0,15.5,3.75,16.5,28.0,47.44,0.0
2017,1,12,8,0,286.0,31.0,3.8,17.0,56.0,130.22,86.12
2017,1,12,8,15,392.5,41.5,3.9,17.5,100.0,194.94,145.95
2017,1,12,8,30,499.0,52.0,4.0,18.0,144.0,271.19,212.08
2017,1,12,8,45,563.5,58.5,4.1,18.5,191.0,334.92,267.94
2017,1,12,9,0,628.0,65.0,4.2,19.0,238.0,404.15,326.81
2017,1,12,9,15,670.0,70.0,4.45,19.5,284.0,464.31,377.21
2017,1,12,9,30,712.0,75.0,4.7,20.0,330.0,526.8,428.03
2017,1,12,9,45,357.0,110.5,4.95,20.5,238.5,367.5,299.6
2017,1,12,10,0,2.0,146.0,5.2,21.0,147.0,143.77,112.58
2017,1,12,10,15,409.5,116.0,5.25,21.0,317.5,440.18,359.19
2017,1,12,10,30,817.0,86.0,5.3,21.0,488.0,729.81,584.15
2017,1,12,10,45,835.5,86.0,5.4,21.5,519.5,770.16,610.88
2017,1,12,11,0,854.0,86.0,5.5,22.0,551.0,808.6,637.13
2017,1,12,11,15,524.0,180.5,5.45,22.0,469.5,660.57,523.89
2017,1,12,11,30,194.0,275.0,5.4,22.0,388.0,471.73,372.19
2017,1,12,11,45,97.0,211.5,5.35,22.5,268.0,315.83,249.38
2017,1,12,12,0,0.0,148.0,5.3,23.0,148.0,141.13,108.08
2017,1,12,12,15,207.5,202.0,5.2,23.0,330.5,419.13,332.82
2017,1,12,12,30,415.0,256.0,5.1,23.0,513.0,669.5,524.03
2017,1,12,12,45,369.0,266.5,5.05,23.5,495.0,640.72,499.24
2017,1,12,13,0,323.0,277.0,5.0,24.0,477.0,610.59,474.75
2017,1,12,13,15,308.0,275.0,4.95,24.0,463.5,592.6,461.25
2017,1,12,13,30,293.0,273.0,4.9,24.0,450.0,573.67,447.01
2017,1,12,13,45,576.0,182.0,4.85,24.0,516.5,722.29,564.35
2017,1,12,14,0,859.0,91.0,4.8,24.0,583.0,847.27,655.17
2017,1,12,14,15,429.5,108.0,4.7,24.0,354.0,498.15,396.33
2017,1,12,14,30,0.0,125.0,4.6,24.0,125.0,118.65,90.1
2017,1,12,14,45,56.0,169.0,4.55,24.0,196.0,216.16,170.11
2017,1,12,15,0,112.0,213.0,4.5,24.0,267.0,307.67,243.31
2017,1,12,15,15,432.0,147.0,4.25,23.5,328.5,482.57,385.73
2017,1,12,15,30,752.0,81.0,4.0,23.0,390.0,601.52,480.21
2017,1,12,15,45,714.5,78.5,3.8,23.0,346.0,545.7,435.54
2017,1,12,16,0,677.0,76.0,3.6,23.0,302.0,488.49,389.74
2017,1,12,16,15,629.0,70.0,3.35,22.0,256.0,423.46,337.97
2017,1,12,16,30,581.0,64.0,3.1,21.0,210.0,361.63,286.97
2017,1,12,16,45,500.5,56.5,2.9,20.5,163.0,288.17,224.93
2017,1,12,17,0,420.0,49.0,2.7,20.0,116.0,222.19,167.91
2017,1,12,17,15,294.0,36.5,2.9,19.5,75.5,145.41,102.57
2017,1,12,17,30,168.0,24.0,3.1,19.0,35.0,77.58,27.42
2017,1,12,17,45,84.0,12.0,3.3,19.0,17.5,27.91,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,16.0,15.5,3.45,17.5,16.5,19.04,0.0
2017,1,13,8,0,32.0,31.0,3.7,18.0,33.0,46.33,28.89
2017,1,13,8,15,52.5,50.5,3.75,18.0,58.5,76.59,56.25
2017,1,13,8,30,73.0,70.0,3.8,18.0,84.0,108.64,84.11
2017,1,13,8,45,82.0,90.5,3.9,18.5,110.0,138.81,110.11
2017,1,13,9,0,91.0,111.0,4.0,19.0,136.0,169.76,136.24
2017,1,13,9,15,96.5,131.0,4.2,19.5,162.0,198.95,160.37
2017,1,13,9,30,102.0,151.0,4.4,20.0,188.0,228.57,184.34
2017,1,13,9,45,103.5,170.0,4.6,20.5,211.0,254.79,205.06
2017,1,13,10,0,105.0,189.0,4.8,21.0,234.0,271.3,217.74
2017,1,13,10,15,107.0,205.5,4.9,21.0,255.0,294.19,235.68
2017,1,13,10,30,109.0,222.0,5.0,21.0,276.0,317.1,253.45
2017,1,13,10,45,109.5,235.5,5.15,21.5,293.0,335.24,266.86
2017,1,13,11,0,110.0,249.0,5.3,22.0,310.0,353.25,280.06
2017,1,13,11,15,55.0,191.5,5.3,22.0,222.0,242.71,191.65
2017,1,13,11,30,0.0,134.0,5.3,22.0,134.0,127.21,97.62
2017,1,13,11,45,0.0,137.0,5.3,22.5,137.0,130.11,99.73
2017,1,13,12,0,0.0,140.0,5.3,23.0,140.0,133.04,101.78
2017,1,13,12,15,0.0,141.5,5.2,23.0,141.5,134.49,102.87
2017,1,13,12,30,0.0,143.0,5.1,23.0,143.0,135.96,104.0
2017,1,13,12,45,1.0,161.0,5.05,23.0,162.0,155.04,119.19
2017,1,13,13,0,2.0,179.0,5.0,23.0,181.0,174.4,134.55
2017,1,13,13,15,73.5,233.5,4.9,23.0,278.5,308.27,242.14
2017,1,13,13,30,145.0,288.0,4.8,23.0,376.0,447.75,350.6
2017,1,13,13,45,118.0,276.5,4.7,23.0,346.5,395.89,310.15
2017,1,13,14,0,91.0,265.0,4.6,23.0,317.0,358.14,280.71
2017,1,13,14,15,91.0,253.0,4.45,23.0,303.5,343.0,269.39
2017,1,13,14,30,91.0,241.0,4.3,23.0,290.0,327.74,257.9
2017,1,13,14,45,75.5,223.0,4.15,23.0,262.0,293.36,231.1
2017,1,13,15,0,60.0,205.0,4.0,23.0,234.0,259.9,204.9
2017,1,13,15,15,133.0,191.0,3.7,22.5,248.5,304.04,242.15
2017,1,13,15,30,206.0,177.0,3.4,22.0,263.0,331.74,265.75
2017,1,13,15,45,444.5,125.0,3.1,22.0,283.0,429.41,344.85
2017,1,13,16,0,683.0,73.0,2.8,22.0,303.0,489.76,391.34
2017,1,13,16,15,637.5,67.5,2.6,21.0,257.5,426.29,340.38
2017,1,13,16,30,592.0,62.0,2.4,20.0,212.0,365.75,290.56
2017,1,13,16,45,525.0,54.0,2.25,19.5,165.5,296.75,232.08
2017,1,13,17,0,458.0,46.0,2.1,19.0,119.0,233.91,177.27
2017,1,13,17,15,339.0,34.5,2.2,18.5,78.0,158.04,112.23
2017,1,13,17,30,220.0,23.0,2.3,18.0,37.0,90.9,37.96
2017,1,13,17,45,110.0,11.5,2.45,18.0,18.5,32.71,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,8.5,2.95,14.0,8.5,7.87,0.0
2017,1,14,8,0,0.0,17.0,3.1,14.0,17.0,15.76,6.6
2017,1,14,8,15,0.0,30.0,3.1,14.5,30.0,27.86,17.59
2017,1,14,8,30,0.0,43.0,3.1,15.0,43.0,40.04,28.25
2017,1,14,8,45,0.0,56.5,3.15,15.5,56.5,53.14,39.55
2017,1,14,9,0,0.0,70.0,3.2,16.0,70.0,66.24,50.67
2017,1,14,9,15,0.0,83.5,3.3,16.5,83.5,79.37,61.6
2017,1,14,9,30,0.0,97.0,3.4,17.0,97.0,92.55,72.39
2017,1,14,9,45,0.0,97.0,3.5,17.5,97.0,91.87,71.51
2017,1,14,10,0,0.0,97.0,3.6,18.0,97.0,91.43,70.83
2017,1,14,10,15,0.0,125.0,3.7,18.0,125.0,119.46,93.75
2017,1,14,10,30,0.0,153.0,3.8,18.0,153.0,147.92,116.75
2017,1,14,10,45,8.5,178.5,3.9,18.5,183.0,180.77,143.12
2017,1,14,11,0,17.0,204.0,4.0,19.0,213.0,214.38,169.78
2017,1,14,11,15,29.5,225.5,4.0,19.0,242.5,259.89,206.02
2017,1,14,11,30,42.0,247.0,4.0,19.0,272.0,295.33,233.97
2017,1,14,11,45,49.0,258.5,4.05,19.5,288.5,314.89,248.73
2017,1,14,12,0,56.0,270.0,4.1,20.0,305.0,334.64,263.6
2017,1,14,12,15,45.0,264.0,4.1,20.0,292.5,317.93,250.07
2017,1,14,12,30,34.0,258.0,4.1,20.0,280.0,301.11,236.55
2017,1,14,12,45,37.0,260.5,4.1,20.5,284.5,306.7,240.59
2017,1,14,13,0,40.0,263.0,4.1,21.0,289.0,312.29,244.59
2017,1,14,13,15,36.5,256.0,4.05,21.0,279.0,301.03,235.8
2017,1,14,13,30,33.0,249.0,4.0,21.0,269.0,289.83,227.13
2017,1,14,13,45,22.0,225.5,3.95,21.0,238.5,241.14,188.93
2017,1,14,14,0,11.0,202.0,3.9,21.0,208.0,206.81,161.75
2017,1,14,14,15,21.5,209.0,3.8,20.5,220.5,223.3,175.8
2017,1,14,14,30,32.0,216.0,3.7,20.0,233.0,251.18,198.77
2017,1,14,14,45,23.0,196.5,3.65,20.0,208.5,211.53,167.28
2017,1,14,15,0,14.0,177.0,3.6,20.0,184.0,184.15,145.46
2017,1,14,15,15,7.0,114.5,3.4,19.5,118.0,113.85,88.81
2017,1,14,15,30,0.0,52.0,3.2,19.0,52.0,48.33,34.85
2017,1,14,15,45,0.0,46.5,3.0,19.0,46.5,43.2,30.68
2017,1,14,16,0,0.0,41.0,2.8,19.0,41.0,38.07,26.45
2017,1,14,16,15,0.0,35.0,2.6,18.5,35.0,32.48,21.83
2017,1,14,16,30,0.0,29.0,2.4,18.0,29.0,26.9,17.14
2017,1,14,16,45,0.0,22.5,2.2,17.5,22.5,20.86,11.98
2017,1,14,17,0,0.0,16.0,2.0,17.0,16.0,14.82,6.76
2017,1,14,17,15,0.0,10.5,2.15,16.5,10.5,9.72,2.27
2017,1,14,17,30,0.0,5.0,2.3,16.0,5.0,4.62,0.0
2017,1,14,17,45,0.0,2.5,2.45,16.0,2.5,2.38,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,137.5,15.5,3.1,12.5,28.0,54.25,0.0
2017,1,15,8,0,275.0,31.0,3.3,13.0,56.0,126.21,85.23
2017,1,15,8,15,375.5,42.0,3.45,13.5,99.0,188.66,143.37
2017,1,15,8,30,476.0,53.0,3.6,14.0,142.0,262.1,208.0
2017,1,15,8,45,537.0,61.0,3.75,14.5,188.5,324.82,263.67
2017,1,15,9,0,598.0,69.0,3.9,15.0,235.0,392.83,322.28
2017,1,15,9,15,299.0,65.5,4.2,15.5,148.5,249.18,206.49
2017,1,15,9,30,0.0,62.0,4.5,16.0,62.0,57.66,43.24
2017,1,15,9,45,0.0,61.5,4.8,17.0,61.5,57.19,42.66
2017,1,15,10,0,0.0,61.0,5.1,18.0,61.0,56.73,41.99
2017,1,15,10,15,5.5,119.5,5.25,18.5,122.5,117.74,92.45
2017,1,15,10,30,11.0,178.0,5.4,19.0,184.0,182.61,145.03
2017,1,15,10,45,5.5,138.5,5.55,19.5,141.5,136.7,107.05
2017,1,15,11,0,0.0,99.0,5.7,20.0,99.0,92.67,70.65
2017,1,15,11,15,0.0,97.5,5.9,20.0,97.5,91.14,69.32
2017,1,15,11,30,0.0,96.0,6.1,20.0,96.0,89.64,68.0
2017,1,15,11,45,1.5,138.5,6.3,20.5,139.5,132.88,102.89
2017,1,15,12,0,3.0,181.0,6.5,21.0,183.0,177.37,138.33
2017,1,15,12,15,1.5,144.0,6.65,21.0,145.0,138.29,106.85
2017,1,15,12,30,0.0,107.0,6.8,21.0,107.0,100.3,76.15
2017,1,15,12,45,2.0,145.5,6.95,21.5,146.5,140.22,108.24
2017,1,15,13,0,4.0,184.0,7.1,22.0,186.0,181.24,140.87
2017,1,15,13,15,12.0,207.0,7.1,22.0,214.5,212.43,166.02
2017,1,15,13,30,20.0,230.0,7.1,22.0,243.0,244.01,191.4
2017,1,15,13,45,11.0,202.5,7.15,22.0,210.0,207.03,161.9
2017,1,15,14,0,2.0,175.0,7.2,22.0,177.0,170.76,132.83
2017,1,15,14,15,17.5,196.5,7.05,21.5,206.5,206.54,162.55
2017,1,15,14,30,33.0,218.0,6.9,21.0,236.0,254.12,201.58
2017,1,15,14,45,226.5,200.5,6.75,21.0,311.5,406.32,328.22
2017,1,15,15,0,420.0,183.0,6.6,21.0,387.0,532.87,431.15
2017,1,15,15,15,524.5,147.0,6.45,21.0,381.5,549.83,446.21
2017,1,15,15,30,629.0,111.0,6.3,21.0,376.0,561.62,456.72
2017,1,15,15,45,585.0,107.5,6.15,21.0,333.0,502.37,408.89
2017,1,15,16,0,541.0,104.0,6.0,21.0,290.0,445.06,361.92
2017,1,15,16,15,491.0,95.5,5.95,20.5,245.5,379.65,308.35
2017,1,15,16,30,441.0,87.0,5.9,20.0,201.0,321.26,259.07
2017,1,15,16,45,368.0,75.0,5.85,19.5,156.5,253.45,201.19
2017,1,15,17,0,295.0,63.0,5.8,19.0,112.0,192.98,148.7
2017,1,15,17,15,194.5,45.5,5.85,19.0,73.5,125.44,90.84
2017,1,15,17,30,94.0,28.0,5.9,19.0,35.0,61.37,30.26
2017,1,15,17,45,47.0,14.0,5.95,19.0,17.5,22.79,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,152.5,15.5,1.4,13.5,29.5,57.56,0.0
2017,1,16,8,0,305.0,31.0,1.5,14.0,59.0,134.42,90.49
2017,1,16,8,15,409.0,41.5,1.45,14.0,103.5,199.2,150.35
2017,1,16,8,30,513.0,52.0,1.4,14.0,148.0,275.32,216.64
2017,1,16,8,45,304.0,83.5,1.4,14.5,144.5,242.98,195.93
2017,1,16,9,0,95.0,115.0,1.4,15.0,141.0,176.05,142.57
2017,1,16,9,15,104.5,134.5,1.25,15.5,168.0,206.98,168.3
2017,1,16,9,30,114.0,154.0,1.1,16.0,195.0,238.71,193.64
2017,1,16,9,45,57.0,96.5,1.0,16.5,117.0,132.17,105.96
2017,1,16,10,0,0.0,39.0,0.9,17.0,39.0,36.23,24.92
2017,1,16,10,15,1.0,101.0,0.7,17.0,101.5,95.81,74.52
2017,1,16,10,30,2.0,163.0,0.5,17.0,164.0,159.79,126.04
2017,1,16,10,45,1.0,129.5,0.35,17.5,130.0,123.97,96.36
2017,1,16,11,0,0.0,96.0,0.2,18.0,96.0,89.72,68.36
2017,1,16,11,15,0.0,102.5,0.3,18.5,102.5,96.02,73.36
2017,1,16,11,30,0.0,109.0,0.4,19.0,109.0,102.34,78.21
2017,1,16,11,45,9.5,170.0,0.5,19.5,176.0,171.82,133.57
2017,1,16,12,0,19.0,231.0,0.6,20.0,243.0,244.06,189.27
2017,1,16,12,15,17.5,230.0,0.65,20.0,241.0,241.58,186.88
2017,1,16,12,30,16.0,229.0,0.7,20.0,239.0,239.13,184.99
2017,1,16,12,45,13.0,219.5,0.75,20.0,228.0,226.34,175.14
2017,1,16,13,0,10.0,210.0,0.8,20.0,217.0,213.64,165.39
2017,1,16,13,15,209.0,232.0,0.9,20.0,360.5,455.04,354.72
2017,1,16,13,30,408.0,254.0,1.0,20.0,504.0,654.38,500.6
2017,1,16,13,45,297.0,265.0,1.1,20.0,444.5,564.58,433.33
2017,1,16,14,0,186.0,276.0,1.2,20.0,385.0,464.44,359.52
2017,1,16,14,15,128.0,258.5,1.3,20.0,332.0,392.18,305.87
2017,1,16,14,30,70.0,241.0,1.4,20.0,279.0,310.49,243.36
2017,1,16,14,45,112.0,231.5,1.5,20.0,288.0,331.18,261.56
2017,1,16,15,0,154.0,222.0,1.6,20.0,297.0,359.82,285.06
2017,1,16,15,15,105.0,199.0,1.55,19.5,248.5,283.7,225.75
2017,1,16,15,30,56.0,176.0,1.5,19.0,200.0,221.9,176.82
2017,1,16,15,45,47.5,158.5,1.5,19.0,177.5,195.83,156.27
2017,1,16,16,0,39.0,141.0,1.5,19.0,155.0,170.57,135.96
2017,1,16,16,15,31.5,121.0,1.4,18.5,131.5,143.68,114.23
2017,1,16,16,30,24.0,101.0,1.3,18.0,108.0,117.56,92.74
2017,1,16,16,45,13.0,80.5,1.25,17.5,84.0,85.68,66.11
2017,1,16,17,0,2.0,60.0,1.2,17.0,60.0,60.31,44.63
2017,1,16,17,15,1.0,39.0,1.3,16.5,39.0,38.46,25.78
2017,1,16,17,30,0.0,18.0,1.4,16.0,18.0,16.71,5.46
2017,1,16,17,45,0.0,9.0,1.5,16.0,9.0,8.58,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,5.5,4.95,10.0,5.5,5.09,0.0
2017,1,17,8,0,0.0,11.0,5.0,10.0,11.0,10.19,2.44
2017,1,17,8,15,0.0,19.5,5.05,9.5,19.5,18.08,9.72
2017,1,17,8,30,0.0,28.0,5.1,9.0,28.0,25.98,16.85
2017,1,17,8,45,0.0,37.5,5.15,9.0,37.5,34.82,24.71
2017,1,17,9,0,0.0,47.0,5.2,9.0,47.0,43.67,32.5
2017,1,17,9,15,0.0,56.5,5.15,9.0,56.5,52.52,40.19
2017,1,17,9,30,0.0,66.0,5.1,9.0,66.0,61.39,47.81
2017,1,17,9,45,0.0,96.0,5.1,9.5,96.0,90.77,72.87
2017,1,17,10,0,0.0,126.0,5.1,10.0,126.0,120.97,98.25
2017,1,17,10,15,0.0,120.0,5.05,10.0,120.0,114.23,92.25
2017,1,17,10,30,0.0,114.0,5.0,10.0,114.0,107.81,86.6
2017,1,17,10,45,0.0,87.5,4.95,10.0,87.5,81.51,64.13
2017,1,17,11,0,0.0,61.0,4.9,10.0,61.0,56.77,42.97
2017,1,17,11,15,0.0,96.0,4.85,10.0,96.0,89.67,70.82
2017,1,17,11,30,0.0,131.0,4.8,10.0,131.0,124.11,99.68
2017,1,17,11,45,0.0,120.0,4.8,10.5,120.0,113.11,90.14
2017,1,17,12,0,0.0,109.0,4.8,11.0,109.0,102.26,80.82
2017,1,17,12,15,0.0,127.0,4.8,11.0,127.0,119.95,95.56
2017,1,17,12,30,0.0,145.0,4.8,11.0,145.0,137.85,110.42
2017,1,17,12,45,0.0,106.0,4.8,11.0,106.0,99.31,78.25
2017,1,17,13,0,0.0,67.0,4.8,11.0,67.0,62.41,47.28
2017,1,17,13,15,0.0,70.5,4.8,10.5,70.5,65.67,50.17
2017,1,17,13,30,0.0,74.0,4.8,10.0,74.0,68.94,53.07
2017,1,17,13,45,0.0,107.0,4.85,10.0,107.0,100.34,79.65
2017,1,17,14,0,0.0,140.0,4.9,10.0,140.0,133.18,107.32
2017,1,17,14,15,0.0,76.0,4.9,10.0,76.0,70.78,54.81
2017,1,17,14,30,0.0,12.0,4.9,10.0,12.0,11.14,3.93
2017,1,17,14,45,0.0,68.0,4.9,10.0,68.0,63.29,48.7
2017,1,17,15,0,0.0,124.0,4.9,10.0,124.0,118.02,95.36
2017,1,17,15,15,6.0,139.5,4.9,9.5,142.0,138.79,113.54
2017,1,17,15,30,12.0,155.0,4.9,9.0,160.0,160.08,132.22
2017,1,17,15,45,7.5,139.5,4.9,9.0,142.5,141.44,116.52
2017,1,17,16,0,3.0,124.0,4.9,9.0,125.0,123.27,101.13
2017,1,17,16,15,1.5,106.0,4.8,9.0,106.5,104.45,85.08
2017,1,17,16,30,0.0,88.0,4.7,9.0,88.0,85.84,68.98
2017,1,17,16,45,0.0,69.0,4.65,9.0,69.0,66.93,52.42
2017,1,17,17,0,0.0,50.0,4.6,9.0,50.0,47.96,35.62
2017,1,17,17,15,0.0,33.5,4.5,8.5,33.5,31.63,21.03
2017,1,17,17,30,0.0,17.0,4.4,8.0,17.0,15.77,5.59
2017,1,17,17,45,0.0,8.5,4.3,8.0,8.5,8.1,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,11.0,3.35,7.0,11.0,10.2,0.0
2017,1,18,8,0,0.0,22.0,3.4,7.0,22.0,20.42,10.82
2017,1,18,8,15,0.0,39.0,3.3,7.0,39.0,37.02,26.11
2017,1,18,8,30,0.0,56.0,3.2,7.0,56.0,53.84,41.23
2017,1,18,8,45,0.0,75.0,3.15,7.5,75.0,72.77,57.93
2017,1,18,9,0,0.0,94.0,3.1,8.0,94.0,91.67,74.32
2017,1,18,9,15,2.5,111.5,3.0,8.0,112.5,110.32,90.39
2017,1,18,9,30,5.0,129.0,2.9,8.0,131.0,129.27,106.5
2017,1,18,9,45,33.0,157.5,2.8,8.5,171.5,184.98,153.85
2017,1,18,10,0,61.0,186.0,2.7,9.0,212.0,236.81,197.02
2017,1,18,10,15,33.5,178.5,2.7,9.0,193.5,208.9,172.65
2017,1,18,10,30,6.0,171.0,2.7,9.0,175.0,171.09,140.01
2017,1,18,10,45,21.0,199.5,2.7,9.0,211.5,212.63,174.79
2017,1,18,11,0,36.0,228.0,2.7,9.0,248.0,267.54,219.87
2017,1,18,11,15,39.0,240.0,2.7,9.0,262.5,283.89,232.73
2017,1,18,11,30,42.0,252.0,2.7,9.0,277.0,300.39,245.81
2017,1,18,11,45,34.0,248.5,2.75,9.5,269.5,289.44,235.99
2017,1,18,12,0,26.0,245.0,2.8,10.0,262.0,265.08,215.53
2017,1,18,12,15,26.5,248.0,2.8,10.0,265.0,268.73,218.45
2017,1,18,12,30,27.0,251.0,2.8,10.0,268.0,272.39,221.34
2017,1,18,12,45,16.0,220.5,2.8,10.5,230.5,229.93,186.2
2017,1,18,13,0,5.0,190.0,2.8,11.0,193.0,188.14,151.54
2017,1,18,13,15,78.0,244.0,2.7,11.0,292.0,323.91,264.22
2017,1,18,13,30,151.0,298.0,2.6,11.0,391.0,464.65,376.17
2017,1,18,13,45,87.5,264.0,2.55,11.5,317.5,354.11,286.84
2017,1,18,14,0,24.0,230.0,2.5,12.0,244.0,247.35,199.7
2017,1,18,14,15,74.0,242.5,2.4,12.0,283.5,315.92,256.98
2017,1,18,14,30,124.0,255.0,2.3,12.0,323.0,382.15,310.77
2017,1,18,14,45,145.5,240.0,2.25,12.5,315.5,378.44,308.03
2017,1,18,15,0,167.0,225.0,2.2,13.0,308.0,373.05,304.23
2017,1,18,15,15,83.5,168.0,2.1,13.0,209.5,232.3,190.07
2017,1,18,15,30,0.0,111.0,2.0,13.0,111.0,105.65,83.92
2017,1,18,15,45,0.0,99.0,1.9,13.0,99.0,93.95,74.49
2017,1,18,16,0,0.0,87.0,1.8,13.0,87.0,82.31,64.82
2017,1,18,16,15,0.0,74.5,1.55,12.5,74.5,70.2,54.74
2017,1,18,16,30,0.0,62.0,1.3,12.0,62.0,58.13,44.51
2017,1,18,16,45,0.0,49.0,1.05,11.5,49.0,45.56,33.68
2017,1,18,17,0,0.0,36.0,0.8,11.0,36.0,33.44,23.05
2017,1,18,17,15,0.0,24.0,0.8,10.5,24.0,22.27,13.12
2017,1,18,17,30,0.0,12.0,0.8,10.0,12.0,11.12,2.51
2017,1,18,17,45,0.0,6.0,0.85,10.0,6.0,5.72,0.0
2017,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,19,7,45,131.5,17.5,2.4,9.5,29.5,54.03,0.0
2017,1,19,8,0,263.0,35.0,2.8,10.0,59.0,125.87,87.33
2017,1,19,8,15,364.0,47.0,2.95,10.5,104.0,188.7,145.31
2017,1,19,8,30,465.0,59.0,3.1,11.0,149.0,262.95,210.99
2017,1,19,8,45,544.5,65.0,3.3,11.5,198.5,331.64,271.83
2017,1,19,9,0,624.0,71.0,3.5,12.0,248.0,407.36,337.15
2017,1,19,9,15,343.0,111.0,3.6,12.5,211.0,326.37,271.67
2017,1,19,9,30,62.0,151.0,3.7,13.0,174.0,195.27,160.42
2017,1,19,9,45,421.0,119.0,3.8,13.5,303.0,417.76,348.45
2017,1,19,10,0,780.0,87.0,3.9,14.0,432.0,646.53,531.99
2017,1,19,10,15,800.5,90.0,3.95,14.5,470.0,695.48,566.64
2017,1,19,10,30,821.0,93.0,4.0,15.0,508.0,743.31,600.26
2017,1,19,10,45,839.0,94.0,4.05,15.5,540.5,785.43,629.13
2017,1,19,11,0,857.0,95.0,4.1,16.0,573.0,825.62,656.27
2017,1,19,11,15,867.0,96.5,4.2,16.5,598.0,857.45,677.31
2017,1,19,11,30,877.0,98.0,4.3,17.0,623.0,886.46,696.26
2017,1,19,11,45,887.5,97.5,4.4,17.5,640.5,910.53,711.92
2017,1,19,12,0,898.0,97.0,4.5,18.0,658.0,923.8,720.0
2017,1,19,12,15,901.0,97.5,4.55,18.0,666.0,935.6,728.25
2017,1,19,12,30,904.0,98.0,4.6,18.0,674.0,943.84,734.16
2017,1,19,12,45,906.0,97.0,4.65,18.5,674.0,945.81,734.4
2017,1,19,13,0,908.0,96.0,4.7,19.0,674.0,944.14,732.28
2017,1,19,13,15,905.5,95.5,4.7,19.0,665.5,935.34,726.36
2017,1,19,13,30,903.0,95.0,4.7,19.0,657.0,922.99,718.12
2017,1,19,13,45,899.5,93.5,4.75,19.0,640.0,905.09,706.46
2017,1,19,14,0,896.0,92.0,4.8,19.0,623.0,883.83,692.48
2017,1,19,14,15,887.0,90.5,4.75,19.0,598.0,861.43,677.09
2017,1,19,14,30,878.0,89.0,4.7,19.0,573.0,829.12,654.55
2017,1,19,14,45,867.0,86.0,4.7,19.0,541.0,790.77,627.86
2017,1,19,15,0,856.0,83.0,4.7,19.0,509.0,750.08,599.25
2017,1,19,15,15,837.0,80.5,4.4,18.5,470.0,702.17,564.6
2017,1,19,15,30,818.0,78.0,4.1,18.0,431.0,652.99,528.3
2017,1,19,15,45,793.5,73.5,3.85,18.0,387.5,597.11,484.24
2017,1,19,16,0,769.0,69.0,3.6,18.0,344.0,541.11,439.03
2017,1,19,16,15,729.0,64.5,3.25,17.0,295.5,477.01,387.46
2017,1,19,16,30,689.0,60.0,2.9,16.0,247.0,414.97,335.7
2017,1,19,16,45,631.5,53.0,2.6,15.5,198.0,347.65,277.45
2017,1,19,17,0,574.0,46.0,2.3,15.0,149.0,282.96,219.79
2017,1,19,17,15,466.0,36.5,2.35,14.5,102.5,204.73,151.33
2017,1,19,17,30,358.0,27.0,2.4,14.0,56.0,137.77,85.52
2017,1,19,17,45,179.0,13.5,2.45,13.5,28.0,50.04,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,7,45,129.5,15.5,1.85,10.0,28.0,51.02,0.0
2017,1,20,8,0,259.0,31.0,1.9,11.0,56.0,120.55,83.21
2017,1,20,8,15,313.5,46.5,2.1,11.5,94.5,169.78,130.12
2017,1,20,8,30,368.0,62.0,2.3,12.0,133.0,226.25,180.85
2017,1,20,8,45,397.5,76.5,2.5,13.0,173.0,275.89,224.94
2017,1,20,9,0,427.0,91.0,2.7,14.0,213.0,328.02,269.63
2017,1,20,9,15,444.5,105.5,2.6,14.0,251.5,375.71,309.96
2017,1,20,9,30,462.0,120.0,2.5,14.0,290.0,424.1,349.55
2017,1,20,9,45,377.5,152.0,2.4,14.5,302.0,427.08,350.04
2017,1,20,10,0,293.0,184.0,2.3,15.0,314.0,412.14,335.95
2017,1,20,10,15,420.0,173.0,2.2,15.5,377.0,513.26,415.58
2017,1,20,10,30,547.0,162.0,2.1,16.0,440.0,612.74,490.82
2017,1,20,10,45,734.5,118.5,2.05,17.0,516.0,735.43,579.52
2017,1,20,11,0,922.0,75.0,2.0,18.0,592.0,849.33,655.25
2017,1,20,11,15,656.0,163.5,2.05,18.5,539.0,760.7,590.09
2017,1,20,11,30,390.0,252.0,2.1,19.0,486.0,626.99,487.7
2017,1,20,11,45,659.0,169.5,2.2,19.5,577.5,796.92,615.14
2017,1,20,12,0,928.0,87.0,2.3,20.0,669.0,940.01,711.14
2017,1,20,12,15,929.5,87.5,2.05,20.5,676.0,950.82,712.5
2017,1,20,12,30,931.0,88.0,1.8,21.0,683.0,957.95,712.52
2017,1,20,12,45,821.0,126.0,1.55,21.5,651.0,911.1,676.91
2017,1,20,13,0,711.0,164.0,1.3,22.0,619.0,857.53,637.5
2017,1,20,13,15,807.0,129.0,1.3,22.0,638.5,894.2,662.66
2017,1,20,13,30,903.0,94.0,1.3,22.0,658.0,923.37,681.76
2017,1,20,13,45,879.0,99.5,1.3,22.0,636.5,903.12,668.73
2017,1,20,14,0,855.0,105.0,1.3,22.0,615.0,872.53,649.53
2017,1,20,14,15,843.5,103.5,1.3,22.0,589.5,841.88,630.35
2017,1,20,14,30,832.0,102.0,1.3,22.0,564.0,808.59,609.28
2017,1,20,14,45,589.0,154.5,1.3,22.0,472.0,656.05,503.53
2017,1,20,15,0,346.0,207.0,1.3,22.0,380.0,497.27,386.25
2017,1,20,15,15,539.0,152.0,1.3,21.5,398.0,570.62,446.0
2017,1,20,15,30,732.0,97.0,1.3,21.0,416.0,621.39,486.03
2017,1,20,15,45,699.0,92.5,1.3,20.5,372.0,563.51,443.34
2017,1,20,16,0,666.0,88.0,1.3,20.0,328.0,506.49,400.86
2017,1,20,16,15,621.5,81.5,1.35,19.0,281.0,442.32,352.19
2017,1,20,16,30,577.0,75.0,1.4,18.0,234.0,380.94,303.54
2017,1,20,16,45,512.0,66.0,1.5,17.0,186.5,311.2,246.38
2017,1,20,17,0,447.0,57.0,1.6,16.0,139.0,247.33,191.9
2017,1,20,17,15,342.0,44.0,1.65,15.5,95.0,173.0,128.21
2017,1,20,17,30,237.0,31.0,1.7,15.0,51.0,110.58,70.38
2017,1,20,17,45,118.5,15.5,1.75,14.5,25.5,39.57,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,6.5,2.6,10.5,6.5,6.02,0.0
2017,1,21,8,0,0.0,13.0,2.9,11.0,13.0,12.04,4.03
2017,1,21,8,15,0.0,22.5,2.9,11.5,22.5,20.87,12.03
2017,1,21,8,30,0.0,32.0,2.9,12.0,32.0,29.7,19.85
2017,1,21,8,45,0.0,42.5,2.9,12.5,42.5,39.48,28.38
2017,1,21,9,0,0.0,53.0,2.9,13.0,53.0,49.26,36.78
2017,1,21,9,15,8.0,95.5,3.1,14.0,98.5,95.97,76.38
2017,1,21,9,30,16.0,138.0,3.3,15.0,144.0,145.29,117.3
2017,1,21,9,45,128.5,165.0,3.55,16.0,222.0,263.33,215.7
2017,1,21,10,0,241.0,192.0,3.8,17.0,300.0,385.87,314.54
2017,1,21,10,15,414.5,171.0,3.8,17.5,375.0,507.18,411.64
2017,1,21,10,30,588.0,150.0,3.8,18.0,450.0,635.09,510.76
2017,1,21,10,45,754.5,111.0,3.85,19.0,520.0,743.0,589.47
2017,1,21,11,0,921.0,72.0,3.9,20.0,590.0,845.76,660.03
2017,1,21,11,15,928.5,73.0,4.0,20.5,614.5,876.33,679.2
2017,1,21,11,30,936.0,74.0,4.1,21.0,639.0,903.79,696.62
2017,1,21,11,45,936.0,77.0,4.25,21.5,654.0,923.76,709.06
2017,1,21,12,0,936.0,80.0,4.4,22.0,669.0,940.07,719.08
2017,1,21,12,15,937.5,80.5,4.55,22.0,676.5,951.04,727.23
2017,1,21,12,30,939.0,81.0,4.7,22.0,684.0,958.29,733.15
2017,1,21,12,45,938.0,80.5,4.85,22.5,683.0,958.3,732.75
2017,1,21,13,0,937.0,80.0,5.0,23.0,682.0,954.54,729.9
2017,1,21,13,15,934.5,79.5,5.05,23.0,673.5,945.66,724.36
2017,1,21,13,30,932.0,79.0,5.1,23.0,665.0,933.1,716.42
2017,1,21,13,45,929.0,77.5,5.2,23.0,648.0,915.29,705.24
2017,1,21,14,0,926.0,76.0,5.3,23.0,631.0,893.97,691.63
2017,1,21,14,15,733.5,131.0,5.2,22.5,559.5,786.89,616.24
2017,1,21,14,30,541.0,186.0,5.1,22.0,488.0,666.93,527.42
2017,1,21,14,45,474.0,191.5,5.0,22.0,445.0,603.83,479.49
2017,1,21,15,0,407.0,197.0,4.9,22.0,402.0,531.94,424.25
2017,1,21,15,15,210.5,179.5,4.5,21.5,285.0,356.73,285.86
2017,1,21,15,30,14.0,162.0,4.1,21.0,168.0,168.38,132.51
2017,1,21,15,45,11.0,146.5,3.7,20.5,151.0,150.58,118.78
2017,1,21,16,0,8.0,131.0,3.3,20.0,134.0,133.12,104.91
2017,1,21,16,15,4.0,114.0,2.9,19.0,115.5,113.84,89.51
2017,1,21,16,30,0.0,97.0,2.5,18.0,97.0,95.02,74.2
2017,1,21,16,45,0.0,77.5,2.2,17.5,77.5,75.64,58.0
2017,1,21,17,0,0.0,58.0,1.9,17.0,58.0,56.22,41.49
2017,1,21,17,15,0.0,40.0,1.9,16.5,40.0,38.34,26.05
2017,1,21,17,30,0.0,22.0,1.9,16.0,22.0,20.43,9.93
2017,1,21,17,45,0.0,11.0,1.95,15.5,11.0,10.48,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
