Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,16,0,901.0,66.0,3.1,22.0,493.0,654.68,515.74
2017,2,21,16,15,874.5,63.0,2.75,21.0,440.0,590.79,467.62
2017,2,21,16,30,848.0,60.0,2.4,20.0,387.0,527.35,418.12
2017,2,21,16,45,808.0,56.0,2.05,19.5,330.5,459.38,362.53
2017,2,21,17,0,768.0,52.0,1.7,19.0,274.0,391.42,305.13
2017,2,21,17,15,704.5,46.5,1.65,18.0,217.5,316.37,241.72
2017,2,21,17,30,641.0,41.0,1.6,17.0,161.0,247.68,181.49
2017,2,21,17,45,527.0,32.0,1.6,16.0,108.5,169.94,114.94
2017,2,21,18,0,413.0,23.0,1.6,15.0,56.0,105.3,55.15
2017,2,21,18,15,206.5,11.5,1.55,14.5,28.0,35.61,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,208.5,11.5,1.15,12.0,27.5,35.08,0.0
2017,2,22,7,30,417.0,23.0,1.2,13.0,55.0,104.08,53.65
2017,2,22,7,45,532.0,31.0,1.3,14.0,106.5,168.05,114.0
2017,2,22,8,0,647.0,39.0,1.4,15.0,158.0,244.98,180.52
2017,2,22,8,15,709.5,44.0,1.35,15.5,215.0,312.93,241.03
2017,2,22,8,30,772.0,49.0,1.3,16.0,272.0,387.16,304.74
2017,2,22,8,45,811.0,53.0,1.3,16.5,328.0,452.59,359.55
2017,2,22,9,0,850.0,57.0,1.3,17.0,384.0,522.51,415.39
2017,2,22,9,15,876.0,59.5,1.55,18.0,436.5,585.31,464.27
2017,2,22,9,30,902.0,62.0,1.8,19.0,489.0,648.52,511.73
2017,2,22,9,45,919.5,64.5,2.05,20.0,537.0,705.96,552.41
2017,2,22,10,0,937.0,67.0,2.3,21.0,585.0,762.26,589.99
2017,2,22,10,15,950.0,69.0,2.4,21.5,626.5,813.03,623.15
2017,2,22,10,30,963.0,71.0,2.5,22.0,668.0,861.65,654.37
2017,2,22,10,45,970.5,73.0,2.65,22.5,702.5,903.2,680.82
2017,2,22,11,0,978.0,75.0,2.8,23.0,737.0,941.69,705.05
2017,2,22,11,15,984.0,76.0,2.85,23.5,763.0,974.4,724.49
2017,2,22,11,30,990.0,77.0,2.9,24.0,789.0,1003.56,741.55
2017,2,22,11,45,986.0,81.5,2.95,24.5,805.5,1023.67,752.67
2017,2,22,12,0,982.0,86.0,3.0,25.0,822.0,1039.6,761.23
2017,2,22,12,15,983.5,86.5,3.0,25.0,830.5,1052.07,768.73
2017,2,22,12,30,985.0,87.0,3.0,25.0,839.0,1060.45,773.77
2017,2,22,12,45,983.5,87.5,3.05,25.5,838.5,1061.78,773.4
2017,2,22,13,0,982.0,88.0,3.1,26.0,838.0,1058.96,770.58
2017,2,22,13,15,979.5,88.0,3.1,26.0,829.0,1050.47,765.37
2017,2,22,13,30,977.0,88.0,3.1,26.0,820.0,1037.92,757.75
2017,2,22,13,45,971.5,87.5,3.1,26.5,801.5,1018.0,744.01
2017,2,22,14,0,966.0,87.0,3.1,27.0,783.0,994.29,728.01
2017,2,22,14,15,959.0,85.5,3.0,27.0,756.5,964.45,708.74
2017,2,22,14,30,952.0,84.0,2.9,27.0,730.0,931.2,687.29
2017,2,22,14,45,937.0,84.5,2.85,27.0,695.0,890.28,661.08
2017,2,22,15,0,922.0,85.0,2.8,27.0,660.0,846.87,633.09
2017,2,22,15,15,907.5,83.0,2.6,26.5,618.5,798.82,601.91
2017,2,22,15,30,893.0,81.0,2.4,26.0,577.0,748.84,569.06
2017,2,22,15,45,874.5,77.5,2.25,26.0,530.0,692.79,530.71
2017,2,22,16,0,856.0,74.0,2.1,26.0,483.0,639.42,491.86
2017,2,22,16,15,828.0,70.5,1.9,25.0,430.5,575.74,445.58
2017,2,22,16,30,800.0,67.0,1.7,24.0,378.0,512.75,398.12
2017,2,22,16,45,761.5,62.0,1.55,23.0,323.0,444.11,344.73
2017,2,22,17,0,723.0,57.0,1.4,22.0,268.0,378.12,291.15
2017,2,22,17,15,658.5,50.5,1.45,21.0,212.5,304.08,229.9
2017,2,22,17,30,594.0,44.0,1.5,20.0,157.0,236.58,171.9
2017,2,22,17,45,483.0,34.5,1.55,19.0,106.5,162.98,109.77
2017,2,22,18,0,372.0,25.0,1.6,18.0,56.0,101.51,54.61
2017,2,22,18,15,186.0,12.5,1.6,17.5,28.0,34.09,0.0
2017,2,22,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,148.5,14.0,2.6,12.0,26.0,30.67,0.0
2017,2,23,7,30,297.0,28.0,2.8,13.0,52.0,89.85,49.73
2017,2,23,7,45,419.0,39.5,3.0,14.0,102.5,151.45,105.11
2017,2,23,8,0,541.0,51.0,3.2,15.0,153.0,227.57,170.36
2017,2,23,8,15,610.5,58.5,3.2,15.5,209.0,294.73,230.16
2017,2,23,8,30,680.0,66.0,3.2,16.0,265.0,369.21,294.73
2017,2,23,8,45,728.5,70.5,3.2,17.0,321.0,435.87,350.79
2017,2,23,9,0,777.0,75.0,3.2,18.0,377.0,507.69,408.62
2017,2,23,9,15,807.0,79.0,3.5,19.0,430.0,571.43,458.74
2017,2,23,9,30,837.0,83.0,3.8,20.0,483.0,636.1,507.89
2017,2,23,9,45,862.0,85.0,4.1,21.0,531.5,695.66,551.73
2017,2,23,10,0,887.0,87.0,4.4,22.0,580.0,754.86,592.15
2017,2,23,10,15,902.0,89.5,4.55,22.5,622.0,801.1,623.33
2017,2,23,10,30,917.0,92.0,4.7,23.0,664.0,850.11,656.23
2017,2,23,10,45,930.0,92.5,4.9,23.5,699.5,893.03,684.82
2017,2,23,11,0,943.0,93.0,5.1,24.0,735.0,933.37,711.48
2017,2,23,11,15,950.0,94.5,5.2,24.5,761.5,966.61,732.43
2017,2,23,11,30,957.0,96.0,5.3,25.0,788.0,996.48,751.05
2017,2,23,11,45,965.5,94.5,5.45,25.5,807.0,1020.82,766.28
2017,2,23,12,0,974.0,93.0,5.6,26.0,826.0,1041.5,779.11
2017,2,23,12,15,975.5,93.5,5.6,26.0,835.0,1053.86,786.92
2017,2,23,12,30,977.0,94.0,5.6,26.0,844.0,1062.16,792.18
2017,2,23,12,45,974.5,95.0,5.7,26.5,843.5,1063.02,791.76
2017,2,23,13,0,972.0,96.0,5.8,27.0,843.0,1059.75,788.76
2017,2,23,13,15,969.0,95.5,5.75,27.0,833.5,1050.23,782.25
2017,2,23,13,30,966.0,95.0,5.7,27.0,824.0,1036.69,773.22
2017,2,23,13,45,957.5,96.0,5.7,27.0,804.5,1015.74,759.67
2017,2,23,14,0,949.0,97.0,5.7,27.0,785.0,991.15,743.77
2017,2,23,14,15,941.0,95.5,5.55,27.0,758.0,960.73,722.98
2017,2,23,14,30,933.0,94.0,5.4,27.0,731.0,927.02,700.01
2017,2,23,14,45,919.5,93.5,5.3,27.0,695.5,886.7,672.78
2017,2,23,15,0,906.0,93.0,5.2,27.0,660.0,843.86,643.73
2017,2,23,15,15,890.5,90.5,4.85,26.5,618.5,794.99,610.17
2017,2,23,15,30,875.0,88.0,4.5,26.0,577.0,748.99,578.45
2017,2,23,15,45,852.5,85.5,4.2,25.5,529.0,691.53,538.79
2017,2,23,16,0,830.0,83.0,3.9,25.0,481.0,633.51,495.9
2017,2,23,16,15,801.0,79.0,3.55,24.0,429.0,569.8,448.33
2017,2,23,16,30,772.0,75.0,3.2,23.0,377.0,506.93,399.76
2017,2,23,16,45,728.5,69.5,2.85,22.5,322.0,436.68,343.12
2017,2,23,17,0,685.0,64.0,2.5,22.0,267.0,370.88,288.18
2017,2,23,17,15,618.0,57.0,2.5,21.0,211.5,297.47,226.78
2017,2,23,17,30,551.0,50.0,2.5,20.0,156.0,231.05,169.4
2017,2,23,17,45,434.5,39.0,2.5,19.5,105.5,155.87,105.98
2017,2,23,18,0,318.0,28.0,2.5,19.0,55.0,95.03,52.8
2017,2,23,18,15,159.0,14.0,2.7,18.5,27.5,32.29,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,24,7,15,132.0,15.5,4.45,12.5,27.0,30.31,0.0
2017,2,24,7,30,264.0,31.0,4.6,13.0,54.0,87.54,50.72
2017,2,24,7,45,408.0,41.5,4.75,13.5,106.0,151.28,106.05
2017,2,24,8,0,552.0,52.0,4.9,14.0,158.0,232.62,175.71
2017,2,24,8,15,622.0,59.0,4.9,15.0,214.5,300.23,236.17
2017,2,24,8,30,692.0,66.0,4.9,16.0,271.0,375.19,301.35
2017,2,24,8,45,747.5,69.0,4.9,17.0,329.0,444.47,360.19
2017,2,24,9,0,803.0,72.0,4.9,18.0,387.0,519.5,421.4
2017,2,24,9,15,832.0,75.5,5.0,18.5,440.5,583.48,472.91
2017,2,24,9,30,861.0,79.0,5.1,19.0,494.0,648.24,523.41
2017,2,24,9,45,889.0,79.0,5.25,19.5,544.0,704.64,566.08
2017,2,24,10,0,917.0,79.0,5.4,20.0,594.0,764.51,608.51
2017,2,24,10,15,932.5,81.0,5.45,20.5,637.0,816.47,643.98
2017,2,24,10,30,948.0,83.0,5.5,21.0,680.0,866.5,677.57
2017,2,24,10,45,964.0,82.5,5.55,21.5,716.5,911.88,707.4
2017,2,24,11,0,980.0,82.0,5.6,22.0,753.0,954.74,735.16
2017,2,24,11,15,988.0,83.0,5.6,22.0,781.0,989.31,758.06
2017,2,24,11,30,996.0,84.0,5.6,22.0,809.0,1020.4,778.54
2017,2,24,11,45,998.0,87.0,5.7,22.5,828.0,1044.46,793.35
2017,2,24,12,0,1000.0,90.0,5.8,23.0,847.0,1064.5,805.5
2017,2,24,12,15,1003.0,90.5,5.75,23.0,857.0,1078.56,814.17
2017,2,24,12,30,1006.0,91.0,5.7,23.0,867.0,1088.47,820.17
2017,2,24,12,45,1008.5,90.0,5.7,23.0,868.5,1091.96,822.39
2017,2,24,13,0,1011.0,89.0,5.7,23.0,870.0,1091.18,821.92
2017,2,24,13,15,1009.5,88.5,5.6,22.5,861.0,1082.81,817.34
2017,2,24,13,30,1008.0,88.0,5.5,22.0,852.0,1070.23,810.07
2017,2,24,13,45,1005.0,87.0,5.45,22.0,834.5,1051.51,797.55
2017,2,24,14,0,1002.0,86.0,5.4,22.0,817.0,1028.78,782.44
2017,2,24,14,15,995.0,85.0,5.3,22.0,789.5,998.55,761.88
2017,2,24,14,30,988.0,84.0,5.2,22.0,762.0,964.77,738.95
2017,2,24,14,45,976.0,83.5,5.15,22.0,726.5,923.97,711.46
2017,2,24,15,0,964.0,83.0,5.1,22.0,691.0,880.36,681.88
2017,2,24,15,15,949.5,81.0,4.95,21.5,648.0,830.56,648.37
2017,2,24,15,30,935.0,79.0,4.8,21.0,605.0,778.69,613.0
2017,2,24,15,45,916.5,76.0,4.65,20.5,556.0,721.18,572.98
2017,2,24,16,0,898.0,73.0,4.5,20.0,507.0,662.59,529.81
2017,2,24,16,15,870.0,70.0,4.15,19.0,453.0,600.79,482.31
2017,2,24,16,30,842.0,67.0,3.8,18.0,399.0,535.99,431.23
2017,2,24,16,45,802.5,62.0,3.45,17.5,342.0,464.4,372.25
2017,2,24,17,0,763.0,57.0,3.1,17.0,285.0,395.51,313.43
2017,2,24,17,15,699.0,51.0,3.0,16.0,227.0,319.68,248.23
2017,2,24,17,30,635.0,45.0,2.9,15.0,169.0,250.28,186.53
2017,2,24,17,45,520.0,36.0,2.8,14.5,116.0,172.31,118.77
2017,2,24,18,0,405.0,27.0,2.7,14.0,63.0,109.68,62.59
2017,2,24,18,15,202.5,13.5,2.9,13.5,31.5,36.99,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,25,7,15,196.5,14.0,4.5,3.5,31.5,36.73,0.0
2017,2,25,7,30,393.0,28.0,4.8,4.0,63.0,108.36,65.17
2017,2,25,7,45,510.0,37.0,5.1,5.0,116.5,171.94,123.79
2017,2,25,8,0,627.0,46.0,5.4,6.0,170.0,248.78,193.27
2017,2,25,8,15,691.5,52.5,5.35,6.5,228.0,318.48,258.53
2017,2,25,8,30,756.0,59.0,5.3,7.0,286.0,394.71,327.96
2017,2,25,8,45,797.0,63.0,5.3,7.5,343.0,462.93,388.99
2017,2,25,9,0,838.0,67.0,5.3,8.0,400.0,533.98,450.24
2017,2,25,9,15,865.5,70.5,5.15,8.5,454.0,598.91,504.01
2017,2,25,9,30,893.0,74.0,5.0,9.0,508.0,660.84,553.47
2017,2,25,9,45,912.0,76.5,4.9,9.5,556.5,719.05,597.54
2017,2,25,10,0,931.0,79.0,4.8,10.0,605.0,776.25,638.01
2017,2,25,10,15,944.5,81.0,4.65,10.5,647.5,827.27,672.57
2017,2,25,10,30,958.0,83.0,4.5,11.0,690.0,876.17,704.74
2017,2,25,10,45,967.0,85.0,4.4,11.5,725.0,918.85,732.05
2017,2,25,11,0,976.0,87.0,4.3,12.0,760.0,958.55,756.76
2017,2,25,11,15,982.5,88.0,4.15,12.5,786.5,991.65,776.23
2017,2,25,11,30,989.0,89.0,4.0,13.0,813.0,1021.23,793.31
2017,2,25,11,45,989.5,91.5,3.85,13.5,830.5,1043.13,804.91
2017,2,25,12,0,990.0,94.0,3.7,14.0,848.0,1061.0,813.71
2017,2,25,12,15,992.0,94.5,3.5,14.0,857.0,1073.96,820.27
2017,2,25,12,30,994.0,95.0,3.3,14.0,866.0,1082.78,824.07
2017,2,25,12,45,993.0,95.0,3.15,14.5,865.5,1083.92,821.7
2017,2,25,13,0,992.0,95.0,3.0,15.0,865.0,1080.85,816.71
2017,2,25,13,15,989.5,94.5,2.85,15.0,855.5,1071.58,809.27
2017,2,25,13,30,987.0,94.0,2.7,15.0,846.0,1058.19,799.29
2017,2,25,13,45,980.0,94.5,2.55,15.5,826.5,1037.65,783.21
2017,2,25,14,0,973.0,95.0,2.4,16.0,807.0,1013.32,764.85
2017,2,25,14,15,965.5,93.5,2.3,16.0,780.0,982.66,744.38
2017,2,25,14,30,958.0,92.0,2.2,16.0,753.0,948.59,721.7
2017,2,25,14,45,940.0,93.5,2.1,16.0,716.0,905.79,693.06
2017,2,25,15,0,922.0,95.0,2.0,16.0,679.0,860.67,662.76
2017,2,25,15,15,907.0,92.5,1.95,15.5,637.0,811.42,631.0
2017,2,25,15,30,892.0,90.0,1.9,15.0,595.0,764.93,600.75
2017,2,25,15,45,869.5,87.5,1.9,15.0,546.0,706.53,560.61
2017,2,25,16,0,847.0,85.0,1.9,15.0,497.0,647.52,516.97
2017,2,25,16,15,817.5,81.0,1.7,14.5,444.0,582.48,467.1
2017,2,25,16,30,788.0,77.0,1.5,14.0,391.0,518.29,416.34
2017,2,25,16,45,743.0,72.0,1.35,13.5,334.5,446.79,358.42
2017,2,25,17,0,698.0,67.0,1.2,13.0,278.0,379.91,302.13
2017,2,25,17,15,630.5,59.5,1.2,12.0,221.0,304.8,238.53
2017,2,25,17,30,563.0,52.0,1.2,11.0,164.0,236.76,178.8
2017,2,25,17,45,446.5,41.0,1.2,10.0,112.0,160.68,113.38
2017,2,25,18,0,330.0,30.0,1.2,9.0,60.0,98.9,59.11
2017,2,25,18,15,165.0,15.0,1.2,8.5,30.0,33.94,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,7,15,68.5,19.5,2.65,7.5,26.0,26.81,0.0
2017,2,26,7,30,137.0,39.0,2.8,8.0,52.0,70.15,45.04
2017,2,26,7,45,239.0,57.5,3.0,9.0,98.5,126.33,93.21
2017,2,26,8,0,341.0,76.0,3.2,10.0,145.0,192.65,150.16
2017,2,26,8,15,412.0,89.0,3.25,10.5,197.0,254.06,204.44
2017,2,26,8,30,483.0,102.0,3.3,11.0,249.0,323.43,264.67
2017,2,26,8,45,535.0,110.5,3.4,12.0,302.0,386.26,317.89
2017,2,26,9,0,587.0,119.0,3.5,13.0,355.0,457.11,375.84
2017,2,26,9,15,293.5,92.0,3.55,13.5,210.0,281.98,233.9
2017,2,26,9,30,0.0,65.0,3.6,14.0,65.0,60.48,45.52
2017,2,26,9,45,2.5,122.5,3.65,14.5,124.0,117.16,92.74
2017,2,26,10,0,5.0,180.0,3.7,15.0,183.0,175.97,140.49
2017,2,26,10,15,2.5,127.0,3.8,15.5,128.5,121.47,95.28
2017,2,26,10,30,0.0,74.0,3.9,16.0,74.0,68.95,51.7
2017,2,26,10,45,0.0,110.0,4.0,16.5,110.0,103.0,79.44
2017,2,26,11,0,0.0,146.0,4.1,17.0,146.0,137.86,107.39
2017,2,26,11,15,0.0,135.5,4.1,17.0,135.5,127.62,98.9
2017,2,26,11,30,0.0,125.0,4.1,17.0,125.0,117.46,90.57
2017,2,26,11,45,0.0,133.0,4.15,17.5,133.0,125.2,96.55
2017,2,26,12,0,0.0,141.0,4.2,18.0,141.0,132.95,102.51
2017,2,26,12,15,1.0,151.0,4.2,18.5,152.0,143.65,110.84
2017,2,26,12,30,2.0,161.0,4.2,19.0,163.0,154.39,119.17
2017,2,26,12,45,9.0,215.5,4.25,19.5,222.5,215.05,167.1
2017,2,26,13,0,16.0,270.0,4.3,20.0,282.0,276.81,215.0
2017,2,26,13,15,14.0,255.5,4.3,20.0,266.5,260.09,201.91
2017,2,26,13,30,12.0,241.0,4.3,20.0,251.0,243.42,189.02
2017,2,26,13,45,7.5,206.5,4.35,20.5,213.0,204.47,158.26
2017,2,26,14,0,3.0,172.0,4.4,21.0,175.0,166.04,127.78
2017,2,26,14,15,38.5,247.0,4.3,21.0,274.5,283.59,221.35
2017,2,26,14,30,74.0,322.0,4.2,21.0,374.0,395.39,307.95
2017,2,26,14,45,77.5,308.0,4.15,21.5,360.0,381.22,296.83
2017,2,26,15,0,81.0,294.0,4.1,22.0,346.0,366.67,285.85
2017,2,26,15,15,192.5,271.5,3.8,21.5,384.0,436.03,342.8
2017,2,26,15,30,304.0,249.0,3.5,21.0,422.0,495.0,390.41
2017,2,26,15,45,319.5,224.0,3.25,21.0,393.0,464.45,367.47
2017,2,26,16,0,335.0,199.0,3.0,21.0,364.0,431.64,342.75
2017,2,26,16,15,307.5,184.5,2.6,20.5,323.5,382.56,304.62
2017,2,26,16,30,280.0,170.0,2.2,20.0,283.0,335.66,267.56
2017,2,26,16,45,256.0,148.5,1.8,19.5,240.5,285.28,227.11
2017,2,26,17,0,232.0,127.0,1.4,19.0,198.0,237.21,187.64
2017,2,26,17,15,195.0,104.5,1.4,18.5,156.0,185.81,145.16
2017,2,26,17,30,158.0,82.0,1.4,18.0,114.0,138.68,105.45
2017,2,26,17,45,101.5,58.5,1.4,17.5,77.0,86.96,62.49
2017,2,26,18,0,45.0,35.0,1.4,17.0,40.0,45.88,28.2
2017,2,26,18,15,22.5,17.5,1.5,17.0,20.0,19.35,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,50.5,20.0,2.7,17.0,25.0,27.25,0.0
2017,2,27,7,30,101.0,40.0,2.8,17.0,50.0,64.45,40.98
2017,2,27,7,45,195.5,61.0,2.95,17.5,96.0,116.13,83.56
2017,2,27,8,0,290.0,82.0,3.1,18.0,142.0,183.45,139.58
2017,2,27,8,15,194.0,107.0,3.2,18.0,152.0,188.47,148.58
2017,2,27,8,30,98.0,132.0,3.3,18.0,162.0,180.43,144.29
2017,2,27,8,45,120.0,153.0,3.45,18.5,197.0,218.6,175.72
2017,2,27,9,0,142.0,174.0,3.6,19.0,232.0,259.15,208.46
2017,2,27,9,15,139.0,198.0,3.7,19.5,260.5,290.35,232.79
2017,2,27,9,30,136.0,222.0,3.8,20.0,289.0,321.05,256.15
2017,2,27,9,45,77.0,217.0,3.95,20.5,255.5,272.18,215.76
2017,2,27,10,0,18.0,212.0,4.1,21.0,222.0,217.91,170.69
2017,2,27,10,15,10.0,191.0,4.1,21.0,197.0,190.62,148.58
2017,2,27,10,30,2.0,170.0,4.1,21.0,172.0,163.25,126.3
2017,2,27,10,45,3.5,178.5,4.15,21.5,181.0,172.85,133.49
2017,2,27,11,0,5.0,187.0,4.2,22.0,190.0,182.58,140.69
2017,2,27,11,15,2.5,143.0,4.15,22.0,144.5,137.15,104.57
2017,2,27,11,30,0.0,99.0,4.1,22.0,99.0,92.51,68.9
2017,2,27,11,45,0.0,117.5,4.1,22.5,117.5,110.24,82.82
2017,2,27,12,0,0.0,136.0,4.1,23.0,136.0,128.1,96.66
2017,2,27,12,15,0.0,135.0,4.05,23.0,135.0,127.14,95.83
2017,2,27,12,30,0.0,134.0,4.0,23.0,134.0,126.18,95.04
2017,2,27,12,45,13.0,221.5,4.0,23.5,232.0,224.9,172.24
2017,2,27,13,0,26.0,309.0,4.0,24.0,330.0,326.42,249.39
2017,2,27,13,15,77.0,347.0,3.9,24.0,406.5,431.17,329.19
2017,2,27,13,30,128.0,385.0,3.8,24.0,483.0,535.17,406.39
2017,2,27,13,45,102.0,367.5,3.75,24.5,444.5,475.86,361.5
2017,2,27,14,0,76.0,350.0,3.7,25.0,406.0,430.69,327.3
2017,2,27,14,15,392.5,269.0,3.6,25.0,544.5,664.06,507.04
2017,2,27,14,30,709.0,188.0,3.5,25.0,683.0,848.09,641.53
2017,2,27,14,45,426.0,247.5,3.4,25.0,541.5,644.36,491.94
2017,2,27,15,0,143.0,307.0,3.3,25.0,400.0,441.74,338.3
2017,2,27,15,15,255.5,272.0,3.15,24.5,424.0,495.42,382.97
2017,2,27,15,30,368.0,237.0,3.0,24.0,448.0,528.67,410.86
2017,2,27,15,45,520.0,182.0,2.95,24.0,453.5,566.48,441.68
2017,2,27,16,0,672.0,127.0,2.9,24.0,459.0,583.55,456.13
2017,2,27,16,15,638.0,120.5,2.55,23.5,408.5,521.19,408.4
2017,2,27,16,30,604.0,114.0,2.2,23.0,358.0,460.59,361.27
2017,2,27,16,45,557.5,105.0,1.85,23.0,305.5,393.54,307.38
2017,2,27,17,0,511.0,96.0,1.5,23.0,253.0,328.21,253.69
2017,2,27,17,15,442.0,84.0,1.45,22.0,200.5,259.01,197.45
2017,2,27,17,30,373.0,72.0,1.4,21.0,148.0,197.51,146.14
2017,2,27,17,45,271.0,55.0,1.35,20.5,101.0,130.84,91.35
2017,2,27,18,0,169.0,38.0,1.3,20.0,54.0,76.97,47.19
2017,2,27,18,15,84.5,19.0,1.35,19.5,27.0,30.01,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,2,28,7,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,28,7,45,0.0,1.0,4.15,19.5,1.0,0.92,0.0
2017,2,28,8,0,0.0,2.0,4.3,20.0,2.0,1.85,0.0
2017,2,28,8,15,0.0,3.0,4.65,20.5,3.0,2.78,0.0
2017,2,28,8,30,0.0,4.0,5.0,21.0,4.0,3.7,0.0
2017,2,28,8,45,0.0,26.5,5.35,21.5,26.5,24.59,14.88
2017,2,28,9,0,0.0,49.0,5.7,22.0,49.0,45.54,32.13
2017,2,28,9,15,0.0,87.0,5.85,22.5,87.0,81.19,61.16
2017,2,28,9,30,0.0,125.0,6.0,23.0,125.0,118.04,90.67
2017,2,28,9,45,0.0,112.5,6.15,23.5,112.5,105.6,80.17
2017,2,28,10,0,0.0,100.0,6.3,24.0,100.0,93.44,70.01
2017,2,28,10,15,3.5,149.5,6.3,24.0,151.5,144.21,110.46
2017,2,28,10,30,7.0,199.0,6.3,24.0,203.0,196.17,151.28
2017,2,28,10,45,9.5,216.0,6.35,24.0,222.5,215.36,166.04
2017,2,28,11,0,12.0,233.0,6.4,24.0,242.0,234.75,180.94
2017,2,28,11,15,13.0,241.0,6.35,24.0,251.0,243.85,187.73
2017,2,28,11,30,14.0,249.0,6.3,24.0,260.0,252.99,194.59
2017,2,28,11,45,19.0,274.5,6.3,24.5,290.0,283.76,217.85
2017,2,28,12,0,24.0,300.0,6.3,25.0,320.0,314.83,241.1
2017,2,28,12,15,16.0,255.5,6.2,25.0,269.0,261.84,200.14
2017,2,28,12,30,8.0,211.0,6.1,25.0,218.0,209.47,159.49
2017,2,28,12,45,10.5,232.5,6.0,25.5,241.5,233.39,177.71
2017,2,28,13,0,13.0,254.0,5.9,26.0,265.0,257.44,195.81
2017,2,28,13,15,14.5,262.0,5.7,26.0,274.0,266.94,203.06
2017,2,28,13,30,16.0,270.0,5.5,26.0,283.0,276.43,210.34
2017,2,28,13,45,24.0,287.5,5.35,26.0,306.0,301.77,229.96
2017,2,28,14,0,32.0,305.0,5.2,26.0,329.0,340.2,259.31
2017,2,28,14,15,44.0,309.5,4.95,26.0,341.5,355.45,271.24
2017,2,28,14,30,56.0,314.0,4.7,26.0,354.0,370.09,282.71
2017,2,28,14,45,131.5,311.0,4.5,26.0,397.5,440.93,338.18
2017,2,28,15,0,207.0,308.0,4.3,26.0,441.0,494.56,379.92
2017,2,28,15,15,240.0,283.0,4.0,25.5,428.0,484.95,374.52
2017,2,28,15,30,273.0,258.0,3.7,25.0,415.0,481.65,373.69
2017,2,28,15,45,231.0,240.0,3.4,25.0,365.5,411.58,320.58
2017,2,28,16,0,189.0,222.0,3.1,25.0,316.0,354.39,276.71
2017,2,28,16,15,173.0,202.5,2.65,24.5,281.5,314.7,246.48
2017,2,28,16,30,157.0,183.0,2.2,24.0,247.0,276.38,216.77
2017,2,28,16,45,151.5,157.5,1.8,24.0,212.5,238.09,186.31
2017,2,28,17,0,146.0,132.0,1.4,24.0,178.0,200.25,155.57
2017,2,28,17,15,125.0,107.5,1.3,23.0,141.5,158.33,121.78
2017,2,28,17,30,104.0,83.0,1.2,22.0,105.0,118.85,89.22
2017,2,28,17,45,74.5,59.5,1.15,21.5,72.5,80.9,57.66
2017,2,28,18,0,45.0,36.0,1.1,21.0,40.0,46.48,28.7
2017,2,28,18,15,22.5,18.0,1.1,20.5,20.0,20.72,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,192.0,16.0,5.05,14.5,36.5,43.02,0.0
2017,3,1,7,30,384.0,32.0,5.3,15.0,73.0,112.38,69.36
2017,3,1,7,45,494.0,41.0,5.6,15.5,126.0,174.64,123.15
2017,3,1,8,0,604.0,50.0,5.9,16.0,179.0,250.27,189.35
2017,3,1,8,15,665.0,56.0,6.15,16.0,236.0,316.39,249.67
2017,3,1,8,30,726.0,62.0,6.4,16.0,293.0,389.55,314.9
2017,3,1,8,45,471.5,118.0,6.65,16.5,278.5,365.25,298.85
2017,3,1,9,0,217.0,174.0,6.9,17.0,264.0,299.7,245.02
2017,3,1,9,15,539.5,125.5,6.9,17.0,387.5,470.97,387.81
2017,3,1,9,30,862.0,77.0,6.9,17.0,511.0,653.45,536.48
2017,3,1,9,45,883.0,79.0,6.9,17.5,559.5,707.67,577.05
2017,3,1,10,0,904.0,81.0,6.9,18.0,608.0,764.65,617.79
2017,3,1,10,15,918.0,83.5,6.85,18.0,650.0,815.61,654.39
2017,3,1,10,30,932.0,86.0,6.8,18.0,692.0,864.55,689.08
2017,3,1,10,45,944.0,86.5,6.75,18.5,727.5,907.21,717.44
2017,3,1,11,0,956.0,87.0,6.7,19.0,763.0,947.16,743.5
2017,3,1,11,15,963.5,88.5,6.6,19.0,790.0,981.16,766.26
2017,3,1,11,30,971.0,90.0,6.5,19.0,817.0,1011.73,786.48
2017,3,1,11,45,961.0,99.0,6.45,19.5,832.0,1030.46,797.0
2017,3,1,12,0,951.0,108.0,6.4,20.0,847.0,1044.81,804.54
2017,3,1,12,15,953.5,108.5,6.3,20.0,856.5,1057.69,812.43
2017,3,1,12,30,956.0,109.0,6.2,20.0,866.0,1066.59,817.65
2017,3,1,12,45,959.0,107.5,6.15,20.0,867.0,1069.73,819.36
2017,3,1,13,0,962.0,106.0,6.1,20.0,868.0,1068.78,818.43
2017,3,1,13,15,960.0,105.5,6.0,20.0,859.0,1059.96,811.86
2017,3,1,13,30,958.0,105.0,5.9,20.0,850.0,1047.13,802.71
2017,3,1,13,45,957.0,102.5,5.85,20.0,832.5,1029.08,790.44
2017,3,1,14,0,956.0,100.0,5.8,20.0,815.0,1007.12,775.59
2017,3,1,14,15,949.5,99.0,5.7,19.5,788.5,978.03,756.98
2017,3,1,14,30,943.0,98.0,5.6,19.0,762.0,945.52,735.96
2017,3,1,14,45,880.0,109.5,5.55,19.0,706.0,881.9,691.33
2017,3,1,15,0,817.0,121.0,5.5,19.0,650.0,812.27,641.92
2017,3,1,15,15,852.0,107.0,5.45,18.5,628.5,792.33,630.01
2017,3,1,15,30,887.0,93.0,5.4,18.0,607.0,766.57,613.5
2017,3,1,15,45,873.0,88.0,5.35,18.0,560.0,711.11,573.31
2017,3,1,16,0,859.0,83.0,5.3,18.0,513.0,654.3,529.57
2017,3,1,16,15,831.5,79.5,5.05,17.5,459.5,590.09,478.98
2017,3,1,16,30,804.0,76.0,4.8,17.0,406.0,526.52,427.46
2017,3,1,16,45,770.0,70.0,4.6,16.5,350.0,458.13,370.62
2017,3,1,17,0,736.0,64.0,4.4,16.0,294.0,391.9,313.63
2017,3,1,17,15,674.5,57.5,4.05,15.0,236.5,317.59,248.97
2017,3,1,17,30,613.0,51.0,3.7,14.0,179.0,250.5,188.89
2017,3,1,17,45,511.5,41.0,3.35,13.5,126.0,175.87,123.34
2017,3,1,18,0,410.0,31.0,3.0,13.0,73.0,113.63,68.91
2017,3,1,18,15,205.0,15.5,3.1,12.5,36.5,42.51,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,2,7,15,140.5,18.5,3.2,5.5,33.5,38.84,4.17
2017,3,2,7,30,281.0,37.0,3.2,6.0,67.0,97.49,64.2
2017,3,2,7,45,348.5,53.0,3.25,6.5,113.0,149.59,111.04
2017,3,2,8,0,416.0,69.0,3.3,7.0,159.0,210.03,165.61
2017,3,2,8,15,478.0,77.0,3.4,7.5,208.5,270.35,220.17
2017,3,2,8,30,540.0,85.0,3.5,8.0,258.0,335.55,277.95
2017,3,2,8,45,674.0,81.0,3.65,9.0,336.5,429.33,357.27
2017,3,2,9,0,808.0,77.0,3.8,10.0,415.0,535.2,444.24
2017,3,2,9,15,714.0,105.0,4.05,10.5,431.5,554.46,459.88
2017,3,2,9,30,620.0,133.0,4.3,11.0,448.0,560.6,464.34
2017,3,2,9,45,761.5,111.0,4.55,12.0,533.5,665.92,547.92
2017,3,2,10,0,903.0,89.0,4.8,13.0,619.0,774.32,628.69
2017,3,2,10,15,917.0,91.5,4.7,13.0,661.5,825.26,664.04
2017,3,2,10,30,931.0,94.0,4.6,13.0,704.0,874.16,697.63
2017,3,2,10,45,941.5,95.5,4.55,13.5,738.5,916.65,725.06
2017,3,2,11,0,952.0,97.0,4.5,14.0,773.0,956.31,750.12
2017,3,2,11,15,959.0,98.0,4.4,14.5,800.0,989.17,769.61
2017,3,2,11,30,966.0,99.0,4.3,15.0,827.0,1018.58,786.49
2017,3,2,11,45,967.0,101.5,4.25,15.5,844.5,1040.34,798.74
2017,3,2,12,0,968.0,104.0,4.2,16.0,862.0,1058.13,808.33
2017,3,2,12,15,970.0,104.5,4.1,16.0,871.0,1070.65,815.6
2017,3,2,12,30,972.0,105.0,4.0,16.0,880.0,1079.12,820.26
2017,3,2,12,45,971.5,105.5,3.95,16.0,879.5,1081.0,821.01
2017,3,2,13,0,971.0,106.0,3.9,16.0,879.0,1078.75,819.19
2017,3,2,13,15,968.5,105.5,3.8,16.0,869.5,1069.32,812.32
2017,3,2,13,30,966.0,105.0,3.7,16.0,860.0,1055.85,802.94
2017,3,2,13,45,960.5,104.5,3.65,16.0,841.0,1035.55,789.49
2017,3,2,14,0,955.0,104.0,3.6,16.0,822.0,1011.49,773.62
2017,3,2,14,15,948.0,103.0,3.6,16.0,795.0,981.89,754.4
2017,3,2,14,30,941.0,102.0,3.6,16.0,768.0,948.9,732.85
2017,3,2,14,45,925.0,102.5,3.6,16.0,731.5,906.72,704.77
2017,3,2,15,0,909.0,103.0,3.6,16.0,695.0,862.14,674.82
2017,3,2,15,15,894.5,100.5,3.55,15.5,653.0,818.55,646.26
2017,3,2,15,30,880.0,98.0,3.5,15.0,611.0,767.35,611.71
2017,3,2,15,45,860.5,94.0,3.45,15.0,562.5,709.41,570.44
2017,3,2,16,0,841.0,90.0,3.4,15.0,514.0,650.65,525.67
2017,3,2,16,15,812.5,86.0,3.05,14.5,460.5,586.07,475.09
2017,3,2,16,30,784.0,82.0,2.7,14.0,407.0,522.26,423.65
2017,3,2,16,45,745.5,76.0,2.35,13.5,350.5,452.66,366.09
2017,3,2,17,0,707.0,70.0,2.0,13.0,294.0,386.84,309.73
2017,3,2,17,15,644.0,63.0,1.85,12.0,236.5,313.05,246.37
2017,3,2,17,30,581.0,56.0,1.7,11.0,179.0,245.78,186.74
2017,3,2,17,45,475.0,45.0,1.6,10.5,126.0,170.87,121.46
2017,3,2,18,0,369.0,34.0,1.5,10.0,73.0,108.92,67.84
2017,3,2,18,15,184.5,17.0,1.5,9.5,36.5,41.63,0.0
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,213.0,17.5,2.3,6.5,41.5,48.29,11.0
2017,3,3,7,30,426.0,35.0,2.4,7.0,83.0,124.34,80.67
2017,3,3,7,45,520.0,45.0,2.5,8.0,137.5,186.73,136.04
2017,3,3,8,0,614.0,55.0,2.6,9.0,192.0,260.47,201.77
2017,3,3,8,15,673.0,62.0,2.8,10.0,249.5,328.64,263.2
2017,3,3,8,30,732.0,69.0,3.0,11.0,307.0,401.86,327.1
2017,3,3,8,45,763.0,76.0,3.25,12.0,363.0,467.67,383.13
2017,3,3,9,0,794.0,83.0,3.5,13.0,419.0,535.28,438.47
2017,3,3,9,15,821.0,87.0,3.8,13.5,472.0,598.7,489.64
2017,3,3,9,30,848.0,91.0,4.1,14.0,525.0,662.67,539.77
2017,3,3,9,45,732.5,129.0,4.4,15.0,528.5,666.57,540.14
2017,3,3,10,0,617.0,167.0,4.7,16.0,532.0,654.95,528.25
2017,3,3,10,15,757.5,137.5,4.7,16.0,616.0,760.33,608.9
2017,3,3,10,30,898.0,108.0,4.7,16.0,700.0,869.79,687.38
2017,3,3,10,45,648.5,207.5,4.7,16.5,646.0,798.45,631.03
2017,3,3,11,0,399.0,307.0,4.7,17.0,592.0,689.42,542.74
2017,3,3,11,15,275.0,342.0,4.7,17.0,542.0,625.72,491.76
2017,3,3,11,30,151.0,377.0,4.7,17.0,492.0,542.16,424.95
2017,3,3,11,45,292.0,354.5,4.75,17.5,582.5,668.16,522.6
2017,3,3,12,0,433.0,332.0,4.8,18.0,673.0,796.43,618.11
2017,3,3,12,15,386.5,354.0,4.75,18.0,661.0,768.14,595.13
2017,3,3,12,30,340.0,376.0,4.7,18.0,649.0,749.03,579.4
2017,3,3,12,45,618.0,258.5,4.7,18.0,753.5,912.82,705.28
2017,3,3,13,0,896.0,141.0,4.7,18.0,858.0,1053.35,803.45
2017,3,3,13,15,593.0,260.5,4.65,18.0,732.5,881.18,680.4
2017,3,3,13,30,290.0,380.0,4.6,18.0,607.0,698.2,540.41
2017,3,3,13,45,303.5,367.5,4.55,18.0,600.5,692.48,537.9
2017,3,3,14,0,317.0,355.0,4.5,18.0,594.0,684.97,533.2
2017,3,3,14,15,220.5,350.5,4.4,18.0,514.5,571.97,447.5
2017,3,3,14,30,124.0,346.0,4.3,18.0,435.0,475.79,372.96
2017,3,3,14,45,265.0,308.5,4.2,18.0,486.0,562.12,443.17
2017,3,3,15,0,406.0,271.0,4.1,18.0,537.0,626.55,495.09
2017,3,3,15,15,232.0,262.5,4.0,17.5,412.5,465.81,370.78
2017,3,3,15,30,58.0,254.0,3.9,17.0,288.0,299.53,238.56
2017,3,3,15,45,69.0,237.5,3.8,17.0,275.0,287.54,230.31
2017,3,3,16,0,80.0,221.0,3.7,17.0,262.0,274.47,220.63
2017,3,3,16,15,143.0,198.5,3.35,16.5,262.0,291.62,236.07
2017,3,3,16,30,206.0,176.0,3.0,16.0,262.0,294.24,239.01
2017,3,3,16,45,380.5,136.5,2.7,15.5,268.5,337.55,273.73
2017,3,3,17,0,555.0,97.0,2.4,15.0,275.0,349.88,280.23
2017,3,3,17,15,488.0,85.5,2.2,14.0,220.0,276.65,218.05
2017,3,3,17,30,421.0,74.0,2.0,13.0,165.0,213.32,163.12
2017,3,3,17,45,321.0,58.0,1.85,12.5,115.5,145.1,104.84
2017,3,3,18,0,221.0,42.0,1.7,12.0,66.0,89.4,57.97
2017,3,3,18,15,110.5,21.0,1.8,12.0,33.0,36.32,0.05
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
