Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.46,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.92,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.85,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.78,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.7,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.63,0.0
2017,3,4,8,45,0.0,37.0,2.8,11.0,37.0,34.35,24.14
2017,3,4,9,0,0.0,69.0,2.8,11.0,69.0,64.2,49.65
2017,3,4,9,15,0.0,68.0,2.95,11.0,68.0,63.27,48.66
2017,3,4,9,30,0.0,67.0,3.1,11.0,67.0,62.35,47.7
2017,3,4,9,45,0.0,108.0,3.3,11.5,108.0,101.15,80.12
2017,3,4,10,0,0.0,149.0,3.5,12.0,149.0,140.96,112.76
2017,3,4,10,15,2.0,167.0,3.55,12.0,168.5,160.07,128.22
2017,3,4,10,30,4.0,185.0,3.6,12.0,188.0,179.42,143.8
2017,3,4,10,45,2.0,170.0,3.7,12.5,172.0,162.91,129.7
2017,3,4,11,0,0.0,155.0,3.8,13.0,156.0,146.46,115.77
2017,3,4,11,15,0.0,107.0,3.85,13.0,107.5,100.14,77.67
2017,3,4,11,30,0.0,59.0,3.9,13.0,59.0,55.02,40.31
2017,3,4,11,45,0.0,74.5,3.95,13.0,74.5,69.52,52.31
2017,3,4,12,0,0.0,90.0,4.0,13.0,90.0,84.04,64.25
2017,3,4,12,15,0.0,96.0,4.0,13.0,96.0,89.75,68.91
2017,3,4,12,30,0.0,102.0,4.0,13.0,102.0,95.47,73.59
2017,3,4,12,45,0.0,84.5,4.0,13.5,84.5,78.9,59.82
2017,3,4,13,0,0.0,67.0,4.0,14.0,67.0,62.53,46.24
2017,3,4,13,15,0.0,86.5,4.0,14.0,86.5,80.77,61.29
2017,3,4,13,30,0.0,106.0,4.0,14.0,106.0,99.25,76.48
2017,3,4,13,45,0.0,91.5,4.05,14.0,91.5,85.42,65.18
2017,3,4,14,0,0.0,77.0,4.1,14.0,77.0,71.84,54.07
2017,3,4,14,15,0.0,83.5,4.0,14.0,83.5,77.9,59.16
2017,3,4,14,30,0.0,90.0,3.9,14.0,90.0,83.96,64.26
2017,3,4,14,45,0.0,77.5,3.85,14.0,77.5,72.25,54.68
2017,3,4,15,0,0.0,65.0,3.8,14.0,65.0,60.55,45.08
2017,3,4,15,15,0.0,60.0,3.7,13.5,60.0,55.87,41.38
2017,3,4,15,30,0.0,55.0,3.6,13.0,55.0,51.19,37.65
2017,3,4,15,45,0.0,41.0,3.5,13.0,41.0,38.12,26.74
2017,3,4,16,0,0.0,27.0,3.4,13.0,27.0,25.08,15.75
2017,3,4,16,15,0.0,25.0,3.4,13.0,25.0,23.21,14.23
2017,3,4,16,30,0.0,23.0,3.4,13.0,23.0,21.34,12.69
2017,3,4,16,45,0.0,20.0,3.4,13.0,20.0,18.55,10.34
2017,3,4,17,0,0.0,17.0,3.4,13.0,17.0,15.76,7.96
2017,3,4,17,15,0.0,13.5,3.4,13.0,13.5,12.51,5.15
2017,3,4,17,30,0.0,10.0,3.4,13.0,10.0,9.26,2.31
2017,3,4,17,45,0.0,7.0,3.4,13.0,7.0,6.48,0.0
2017,3,4,18,0,0.0,4.0,3.4,13.0,4.0,3.7,0.0
2017,3,4,18,15,0.0,2.0,3.45,12.5,2.0,1.85,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,154.0,20.5,1.65,12.5,39.5,43.88,16.22
2017,3,5,7,30,308.0,41.0,1.7,13.0,79.0,108.48,71.43
2017,3,5,7,45,408.5,52.0,1.8,13.5,130.0,166.7,120.85
2017,3,5,8,0,509.0,63.0,1.9,14.0,181.0,237.12,181.54
2017,3,5,8,15,569.0,71.0,1.9,14.5,235.5,300.75,237.3
2017,3,5,8,30,629.0,79.0,1.9,15.0,290.0,370.62,296.69
2017,3,5,8,45,657.5,88.5,1.95,15.5,342.0,432.27,347.94
2017,3,5,9,0,686.0,98.0,2.0,16.0,394.0,495.75,398.74
2017,3,5,9,15,343.0,107.0,2.15,16.5,255.0,330.69,268.76
2017,3,5,9,30,0.0,116.0,2.3,17.0,116.0,109.0,84.68
2017,3,5,9,45,0.0,135.5,2.45,17.5,135.5,127.85,99.94
2017,3,5,10,0,0.0,155.0,2.6,18.0,155.0,146.8,114.73
2017,3,5,10,15,3.0,175.5,2.75,18.5,177.5,169.19,132.23
2017,3,5,10,30,6.0,196.0,2.9,19.0,200.0,191.92,149.8
2017,3,5,10,45,5.5,193.5,3.1,19.5,198.0,189.04,146.94
2017,3,5,11,0,5.0,191.0,3.3,20.0,196.0,186.19,144.2
2017,3,5,11,15,10.5,228.5,3.4,20.0,237.5,228.52,177.39
2017,3,5,11,30,16.0,266.0,3.5,20.0,279.0,271.49,210.64
2017,3,5,11,45,16.0,268.5,3.6,20.5,281.5,274.2,212.06
2017,3,5,12,0,16.0,271.0,3.7,21.0,284.0,276.87,213.59
2017,3,5,12,15,14.0,261.0,3.75,21.0,272.5,264.94,204.27
2017,3,5,12,30,12.0,251.0,3.8,21.0,261.0,252.99,194.98
2017,3,5,12,45,15.5,272.0,3.85,21.5,285.0,277.58,213.64
2017,3,5,13,0,19.0,293.0,3.9,22.0,309.0,302.27,232.16
2017,3,5,13,15,24.5,308.0,3.9,22.0,328.0,322.86,248.02
2017,3,5,13,30,30.0,323.0,3.9,22.0,347.0,357.15,274.18
2017,3,5,13,45,102.0,352.5,3.95,22.0,431.0,457.4,352.05
2017,3,5,14,0,174.0,382.0,4.0,22.0,515.0,567.83,435.29
2017,3,5,14,15,129.5,361.0,3.95,22.0,458.5,499.99,384.11
2017,3,5,14,30,85.0,340.0,3.9,22.0,402.0,422.32,325.74
2017,3,5,14,45,63.5,310.0,3.85,22.0,355.5,369.09,285.74
2017,3,5,15,0,42.0,280.0,3.8,22.0,309.0,317.31,246.26
2017,3,5,15,15,87.0,278.5,3.65,22.0,332.0,349.68,273.02
2017,3,5,15,30,132.0,277.0,3.5,22.0,355.0,387.46,303.24
2017,3,5,15,45,72.0,229.5,3.4,22.0,271.5,280.39,219.94
2017,3,5,16,0,12.0,182.0,3.3,22.0,188.0,182.26,142.11
2017,3,5,16,15,6.0,146.5,2.95,21.5,149.5,142.99,111.36
2017,3,5,16,30,0.0,111.0,2.6,21.0,111.0,104.68,80.76
2017,3,5,16,45,247.5,108.5,2.3,20.5,189.0,236.27,188.79
2017,3,5,17,0,495.0,106.0,2.0,20.0,267.0,330.79,260.23
2017,3,5,17,15,429.0,93.5,1.85,19.5,214.0,262.82,203.14
2017,3,5,17,30,363.0,81.0,1.7,19.0,161.0,202.23,151.86
2017,3,5,17,45,263.5,63.5,1.55,18.5,113.0,136.16,97.24
2017,3,5,18,0,164.0,46.0,1.4,18.0,65.0,80.18,51.99
2017,3,5,18,15,82.0,23.0,1.45,17.5,32.5,33.74,5.45
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,0.0,18.5,4.15,17.5,18.5,17.17,5.54
2017,3,6,7,30,0.0,37.0,4.3,18.0,37.0,34.81,22.76
2017,3,6,7,45,1.5,59.5,4.45,18.5,60.0,56.93,41.73
2017,3,6,8,0,3.0,82.0,4.6,19.0,83.0,79.23,60.65
2017,3,6,8,15,11.0,104.0,4.95,19.5,107.5,103.71,80.98
2017,3,6,8,30,19.0,126.0,5.3,20.0,132.0,129.19,101.86
2017,3,6,8,45,68.0,157.5,5.7,20.5,186.0,190.92,152.25
2017,3,6,9,0,117.0,189.0,6.1,21.0,240.0,260.69,208.63
2017,3,6,9,15,64.0,186.0,6.25,21.5,214.5,224.13,178.01
2017,3,6,9,30,11.0,183.0,6.4,22.0,189.0,182.51,142.91
2017,3,6,9,45,52.0,230.0,6.6,22.5,261.5,267.26,210.56
2017,3,6,10,0,93.0,277.0,6.8,23.0,334.0,350.08,275.33
2017,3,6,10,15,54.5,258.0,6.8,23.0,292.0,302.46,236.64
2017,3,6,10,30,16.0,239.0,6.8,23.0,250.0,243.19,188.73
2017,3,6,10,45,27.5,274.0,6.85,23.5,294.0,299.55,232.23
2017,3,6,11,0,39.0,309.0,6.9,24.0,338.0,347.91,268.84
2017,3,6,11,15,59.5,338.5,6.85,24.0,384.0,399.43,308.29
2017,3,6,11,30,80.0,368.0,6.8,24.0,430.0,452.01,348.13
2017,3,6,11,45,78.0,375.5,6.8,24.5,436.5,459.6,352.63
2017,3,6,12,0,76.0,383.0,6.8,25.0,443.0,466.88,357.0
2017,3,6,12,15,176.5,392.5,6.7,25.0,535.0,590.43,451.65
2017,3,6,12,30,277.0,402.0,6.6,25.0,627.0,714.98,544.42
2017,3,6,12,45,583.0,262.0,6.55,25.5,735.0,879.99,670.86
2017,3,6,13,0,889.0,122.0,6.5,26.0,843.0,1019.29,767.79
2017,3,6,13,15,516.5,262.5,6.4,26.0,680.5,809.26,616.48
2017,3,6,13,30,144.0,403.0,6.3,26.0,518.0,567.88,430.6
2017,3,6,13,45,174.5,393.0,6.2,26.0,529.5,583.6,444.03
2017,3,6,14,0,205.0,383.0,6.1,26.0,541.0,597.54,455.38
2017,3,6,14,15,300.5,348.5,5.95,26.0,570.5,654.06,499.61
2017,3,6,14,30,396.0,314.0,5.8,26.0,600.0,692.09,529.96
2017,3,6,14,45,281.0,318.0,5.7,26.0,516.0,585.18,449.38
2017,3,6,15,0,166.0,322.0,5.6,26.0,432.0,474.31,365.0
2017,3,6,15,15,151.5,300.5,5.35,25.5,396.5,433.22,335.18
2017,3,6,15,30,137.0,279.0,5.1,25.0,361.0,392.92,305.42
2017,3,6,15,45,68.5,211.0,4.95,25.0,252.0,258.0,200.89
2017,3,6,16,0,0.0,143.0,4.8,25.0,143.0,135.46,103.47
2017,3,6,16,15,0.0,109.5,4.5,24.5,109.5,102.88,77.99
2017,3,6,16,30,0.0,76.0,4.2,24.0,76.0,70.74,52.36
2017,3,6,16,45,274.5,84.0,3.9,23.5,174.5,229.48,182.05
2017,3,6,17,0,549.0,92.0,3.6,23.0,273.0,341.71,267.1
2017,3,6,17,15,482.5,82.5,3.45,22.5,219.5,272.89,209.21
2017,3,6,17,30,416.0,73.0,3.3,22.0,166.0,209.79,155.63
2017,3,6,17,45,297.0,59.5,3.2,22.0,116.5,139.84,98.12
2017,3,6,18,0,178.0,46.0,3.1,22.0,67.0,82.34,52.52
2017,3,6,18,15,89.0,23.0,3.25,21.5,33.5,34.51,7.53
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.0,1.35,17.5,3.0,0.0,0.0
2017,3,7,7,0,0.0,6.0,1.5,18.0,6.0,5.72,0.0
2017,3,7,7,15,62.5,31.0,1.55,18.5,39.0,40.38,19.95
2017,3,7,7,30,125.0,56.0,1.6,19.0,72.0,85.37,58.84
2017,3,7,7,45,198.0,77.5,1.65,19.5,118.0,134.71,99.15
2017,3,7,8,0,271.0,99.0,1.7,20.0,164.0,193.2,147.57
2017,3,7,8,15,324.5,116.5,1.7,20.0,213.5,248.73,194.2
2017,3,7,8,30,378.0,134.0,1.7,20.0,263.0,315.62,249.05
2017,3,7,8,45,446.0,135.0,1.75,20.5,313.0,373.93,295.84
2017,3,7,9,0,514.0,136.0,1.8,21.0,363.0,438.66,346.56
2017,3,7,9,15,459.5,170.0,2.0,21.0,390.5,469.75,370.37
2017,3,7,9,30,405.0,204.0,2.2,21.0,418.0,493.87,388.08
2017,3,7,9,45,341.5,239.0,2.4,21.0,431.0,498.2,390.31
2017,3,7,10,0,278.0,274.0,2.6,21.0,444.0,503.97,393.06
2017,3,7,10,15,144.0,247.0,2.9,21.0,335.5,371.06,290.65
2017,3,7,10,30,10.0,220.0,3.2,21.0,227.0,219.0,169.55
2017,3,7,10,45,11.5,231.0,3.5,21.0,239.5,231.42,179.4
2017,3,7,11,0,13.0,242.0,3.8,21.0,252.0,243.95,188.97
2017,3,7,11,15,20.0,273.5,3.95,21.0,289.0,282.31,218.62
2017,3,7,11,30,27.0,305.0,4.1,21.0,326.0,333.68,257.87
2017,3,7,11,45,26.0,308.5,4.35,21.0,329.0,324.15,250.4
2017,3,7,12,0,25.0,312.0,4.6,21.0,332.0,327.0,252.6
2017,3,7,12,15,53.5,354.5,4.65,21.0,398.0,414.06,319.51
2017,3,7,12,30,82.0,397.0,4.7,21.0,464.0,488.91,376.02
2017,3,7,12,45,129.0,406.5,4.8,21.0,512.0,559.8,429.91
2017,3,7,13,0,176.0,416.0,4.9,21.0,560.0,616.33,472.85
2017,3,7,13,15,155.5,409.5,4.9,21.0,535.5,587.7,451.2
2017,3,7,13,30,135.0,403.0,4.9,21.0,511.0,558.74,429.59
2017,3,7,13,45,119.0,390.0,4.95,21.0,483.5,526.9,406.12
2017,3,7,14,0,103.0,377.0,5.0,21.0,456.0,482.6,373.31
2017,3,7,14,15,211.5,356.5,4.95,21.0,512.0,569.11,441.91
2017,3,7,14,30,320.0,336.0,4.9,21.0,568.0,648.44,503.47
2017,3,7,14,45,293.0,324.0,4.9,21.0,529.0,601.58,468.63
2017,3,7,15,0,266.0,312.0,4.9,21.0,490.0,555.44,434.52
2017,3,7,15,15,252.0,293.5,4.85,20.5,454.0,513.53,404.31
2017,3,7,15,30,238.0,275.0,4.8,20.0,418.0,462.75,366.94
2017,3,7,15,45,271.5,246.5,4.75,20.0,397.5,453.19,360.94
2017,3,7,16,0,305.0,218.0,4.7,20.0,377.0,430.6,344.47
2017,3,7,16,15,185.0,198.0,4.5,19.5,291.5,314.73,252.48
2017,3,7,16,30,65.0,178.0,4.3,19.0,206.0,212.79,170.09
2017,3,7,16,45,56.0,155.5,4.1,18.5,177.5,181.98,145.54
2017,3,7,17,0,47.0,133.0,3.9,18.0,149.0,152.21,121.32
2017,3,7,17,15,212.0,107.0,3.75,17.5,157.5,191.92,151.68
2017,3,7,17,30,377.0,81.0,3.6,17.0,166.0,205.84,156.64
2017,3,7,17,45,290.5,63.0,3.5,16.5,117.5,141.55,101.99
2017,3,7,18,0,204.0,45.0,3.4,16.0,69.0,88.1,57.6
2017,3,7,18,15,102.0,22.5,3.5,15.5,34.5,36.83,10.51
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,17.0,5.5,2.3,10.5,6.0,0.0,0.0
2017,3,8,7,0,34.0,11.0,2.5,11.0,12.0,12.95,0.0
2017,3,8,7,15,156.0,30.0,2.5,11.5,49.5,55.78,29.49
2017,3,8,7,30,278.0,49.0,2.5,12.0,87.0,110.9,75.8
2017,3,8,7,45,139.0,52.5,2.5,12.5,71.5,92.49,68.62
2017,3,8,8,0,0.0,56.0,2.5,13.0,56.0,52.21,39.18
2017,3,8,8,15,0.0,72.0,2.45,13.5,72.0,67.4,52.18
2017,3,8,8,30,0.0,88.0,2.4,14.0,88.0,82.64,64.91
2017,3,8,8,45,0.0,93.5,2.4,14.5,93.5,87.67,68.81
2017,3,8,9,0,0.0,99.0,2.4,15.0,99.0,92.77,72.7
2017,3,8,9,15,1.5,134.0,2.3,15.5,135.0,127.62,101.13
2017,3,8,9,30,3.0,169.0,2.2,16.0,171.0,162.98,129.38
2017,3,8,9,45,5.0,183.0,2.15,16.5,186.5,178.09,140.88
2017,3,8,10,0,7.0,197.0,2.1,17.0,202.0,193.44,152.49
2017,3,8,10,15,133.0,258.0,2.1,17.0,349.0,374.03,297.07
2017,3,8,10,30,259.0,319.0,2.1,17.0,496.0,560.07,437.87
2017,3,8,10,45,258.0,337.0,2.15,17.5,520.0,588.25,455.69
2017,3,8,11,0,257.0,355.0,2.2,18.0,544.0,615.44,473.68
2017,3,8,11,15,546.5,249.0,2.25,18.5,669.0,787.69,603.08
2017,3,8,11,30,836.0,143.0,2.3,19.0,794.0,959.88,720.22
2017,3,8,11,45,497.5,276.0,2.35,19.5,665.5,793.62,600.12
2017,3,8,12,0,159.0,409.0,2.4,20.0,537.0,588.93,445.64
2017,3,8,12,15,118.5,402.5,2.45,20.5,498.5,543.64,412.37
2017,3,8,12,30,78.0,396.0,2.5,21.0,460.0,483.48,367.05
2017,3,8,12,45,63.0,381.5,2.65,21.5,433.5,452.85,344.18
2017,3,8,13,0,48.0,367.0,2.8,22.0,407.0,422.06,320.88
2017,3,8,13,15,31.0,314.5,2.8,22.0,340.5,348.53,266.08
2017,3,8,13,30,14.0,262.0,2.8,22.0,274.0,265.51,203.19
2017,3,8,13,45,11.0,238.5,2.8,22.5,248.0,238.97,182.82
2017,3,8,14,0,8.0,215.0,2.8,23.0,222.0,212.64,162.39
2017,3,8,14,15,22.0,260.0,2.8,23.0,277.0,270.27,207.36
2017,3,8,14,30,36.0,305.0,2.8,23.0,332.0,340.05,260.7
2017,3,8,14,45,43.0,299.0,2.8,23.0,329.5,338.71,260.13
2017,3,8,15,0,50.0,293.0,2.8,23.0,327.0,336.85,259.45
2017,3,8,15,15,37.5,262.5,2.75,23.0,287.0,292.95,226.24
2017,3,8,15,30,25.0,232.0,2.7,23.0,247.0,241.98,187.31
2017,3,8,15,45,134.5,230.5,2.7,23.0,302.0,332.19,260.2
2017,3,8,16,0,244.0,229.0,2.7,23.0,357.0,402.64,315.75
2017,3,8,16,15,177.0,207.5,2.45,22.5,295.0,319.79,251.55
2017,3,8,16,30,110.0,186.0,2.2,22.0,233.0,251.47,198.13
2017,3,8,16,45,97.5,163.0,2.0,21.5,200.5,209.8,165.52
2017,3,8,17,0,85.0,140.0,1.8,21.0,168.0,175.61,138.15
2017,3,8,17,15,230.0,110.5,1.65,20.5,167.5,201.91,156.97
2017,3,8,17,30,375.0,81.0,1.5,20.0,167.0,204.86,153.28
2017,3,8,17,45,283.0,64.0,1.35,19.5,118.5,140.4,99.78
2017,3,8,18,0,191.0,47.0,1.2,19.0,70.0,87.48,56.96
2017,3,8,18,15,95.5,23.5,1.2,18.5,35.0,35.68,11.4
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.4,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,2.7,17.0,5.0,4.77,0.0
2017,3,9,7,15,0.0,18.5,2.8,17.0,18.5,17.16,7.17
2017,3,9,7,30,0.0,32.0,2.9,17.0,32.0,29.72,18.94
2017,3,9,7,45,0.0,49.5,3.05,17.5,49.5,46.27,33.22
2017,3,9,8,0,0.0,67.0,3.2,18.0,67.0,62.92,47.39
2017,3,9,8,15,0.0,85.5,3.35,18.5,85.5,80.59,62.14
2017,3,9,8,30,0.0,104.0,3.5,19.0,104.0,98.31,76.62
2017,3,9,8,45,0.0,123.5,3.65,19.5,123.5,117.09,91.68
2017,3,9,9,0,0.0,143.0,3.8,20.0,143.0,135.94,106.53
2017,3,9,9,15,11.5,173.5,3.85,20.5,180.0,172.91,135.97
2017,3,9,9,30,23.0,204.0,3.9,21.0,217.0,211.23,166.02
2017,3,9,9,45,48.5,241.0,3.95,21.5,270.5,275.8,216.51
2017,3,9,10,0,74.0,278.0,4.0,22.0,324.0,336.1,262.68
2017,3,9,10,15,92.0,302.5,4.0,22.0,363.5,379.22,295.36
2017,3,9,10,30,110.0,327.0,4.0,22.0,403.0,423.63,328.69
2017,3,9,10,45,111.0,344.0,4.0,22.5,423.5,446.23,344.23
2017,3,9,11,0,112.0,361.0,4.0,23.0,444.0,468.62,359.54
2017,3,9,11,15,99.5,369.5,4.0,23.0,445.0,469.02,358.85
2017,3,9,11,30,87.0,378.0,4.0,23.0,446.0,468.51,357.61
2017,3,9,11,45,122.0,395.0,4.0,23.0,492.5,535.2,407.18
2017,3,9,12,0,157.0,412.0,4.0,23.0,539.0,589.93,447.27
2017,3,9,12,15,211.0,411.0,3.95,23.0,584.0,643.88,487.16
2017,3,9,12,30,265.0,410.0,3.9,23.0,629.0,711.14,535.71
2017,3,9,12,45,149.0,376.5,3.85,23.0,500.0,546.24,414.53
2017,3,9,13,0,33.0,343.0,3.8,23.0,371.0,380.97,289.68
2017,3,9,13,15,78.5,374.5,3.7,23.0,438.5,459.54,350.07
2017,3,9,13,30,124.0,406.0,3.6,23.0,506.0,550.48,417.31
2017,3,9,13,45,159.0,398.0,3.55,23.0,523.0,573.07,434.62
2017,3,9,14,0,194.0,390.0,3.5,23.0,540.0,593.75,450.81
2017,3,9,14,15,210.5,374.0,3.4,23.0,532.5,586.52,446.36
2017,3,9,14,30,227.0,358.0,3.3,23.0,525.0,577.65,440.89
2017,3,9,14,45,250.5,336.5,3.2,23.0,512.5,567.04,434.42
2017,3,9,15,0,274.0,315.0,3.1,23.0,500.0,564.45,433.57
2017,3,9,15,15,374.5,269.0,2.9,22.5,505.5,582.14,450.19
2017,3,9,15,30,475.0,223.0,2.7,22.0,511.0,600.13,466.19
2017,3,9,15,45,519.5,190.0,2.55,22.0,482.0,573.42,447.4
2017,3,9,16,0,564.0,157.0,2.4,22.0,453.0,540.85,423.91
2017,3,9,16,15,396.0,170.0,2.3,21.5,368.0,424.46,334.73
2017,3,9,16,30,228.0,183.0,2.2,21.0,283.0,318.06,251.64
2017,3,9,16,45,211.0,160.5,2.1,20.5,243.5,267.17,211.89
2017,3,9,17,0,194.0,138.0,2.0,20.0,204.0,224.3,177.27
2017,3,9,17,15,171.0,114.5,2.0,19.5,165.0,179.96,140.7
2017,3,9,17,30,148.0,91.0,2.0,19.0,126.0,138.29,105.6
2017,3,9,17,45,110.0,68.0,2.05,19.0,90.0,96.3,70.22
2017,3,9,18,0,72.0,45.0,2.1,19.0,54.0,59.07,39.21
2017,3,9,18,15,36.0,22.5,2.15,19.0,27.0,26.64,9.06
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,12.39,0.0
2017,3,10,7,15,86.5,33.0,1.0,17.5,45.5,47.72,27.29
2017,3,10,7,30,173.0,53.0,1.1,18.0,78.0,91.54,62.8
2017,3,10,7,45,224.0,73.0,1.2,18.5,120.5,136.96,100.97
2017,3,10,8,0,275.0,93.0,1.3,19.0,163.0,188.68,144.64
2017,3,10,8,15,310.5,110.5,1.2,19.5,207.5,237.79,185.86
2017,3,10,8,30,346.0,128.0,1.1,20.0,252.0,296.5,233.46
2017,3,10,8,45,409.0,139.5,1.05,20.5,308.5,361.57,284.6
2017,3,10,9,0,472.0,151.0,1.0,21.0,365.0,432.87,338.87
2017,3,10,9,15,476.5,171.5,1.1,21.5,409.0,483.39,376.21
2017,3,10,9,30,481.0,192.0,1.2,22.0,453.0,533.16,412.04
2017,3,10,9,45,438.0,223.5,1.3,22.5,477.0,559.65,429.37
2017,3,10,10,0,395.0,255.0,1.4,23.0,501.0,572.14,436.49
2017,3,10,10,15,402.5,268.5,1.5,23.0,533.0,609.5,462.99
2017,3,10,10,30,410.0,282.0,1.6,23.0,565.0,646.1,488.46
2017,3,10,10,45,358.5,316.0,1.75,23.5,572.0,652.69,490.5
2017,3,10,11,0,307.0,350.0,1.9,24.0,579.0,654.72,489.48
2017,3,10,11,15,315.5,361.0,1.95,24.0,603.0,683.33,509.1
2017,3,10,11,30,324.0,372.0,2.0,24.0,627.0,711.05,527.8
2017,3,10,11,45,342.5,375.0,2.15,24.0,650.0,738.71,547.48
2017,3,10,12,0,361.0,378.0,2.3,24.0,673.0,765.42,566.5
2017,3,10,12,15,625.0,250.0,2.35,24.0,766.0,909.41,671.25
2017,3,10,12,30,889.0,122.0,2.4,24.0,859.0,1023.63,745.57
2017,3,10,12,45,723.5,217.0,2.5,24.0,816.5,977.74,715.64
2017,3,10,13,0,558.0,312.0,2.6,24.0,774.0,907.93,667.4
2017,3,10,13,15,436.5,351.0,2.65,24.0,709.5,824.44,609.34
2017,3,10,13,30,315.0,390.0,2.7,24.0,645.0,731.68,543.81
2017,3,10,13,45,164.0,319.5,2.75,24.0,452.0,492.49,373.22
2017,3,10,14,0,13.0,249.0,2.8,24.0,259.0,250.99,190.45
2017,3,10,14,15,256.0,263.0,2.85,23.5,451.5,519.8,400.68
2017,3,10,14,30,499.0,277.0,2.9,23.0,644.0,754.11,572.79
2017,3,10,14,45,395.0,295.0,2.95,23.0,577.5,656.58,500.81
2017,3,10,15,0,291.0,313.0,3.0,23.0,511.0,575.84,441.4
2017,3,10,15,15,334.5,282.5,3.0,22.5,497.0,565.02,436.77
2017,3,10,15,30,378.0,252.0,3.0,22.0,483.0,549.66,428.13
2017,3,10,15,45,335.5,238.5,3.0,22.0,431.5,487.91,382.02
2017,3,10,16,0,293.0,225.0,3.0,22.0,380.0,429.2,337.63
2017,3,10,16,15,184.5,205.0,2.9,21.5,299.0,320.86,253.78
2017,3,10,16,30,76.0,185.0,2.8,21.0,218.0,225.29,178.16
2017,3,10,16,45,69.5,161.5,2.7,20.5,188.5,194.04,153.75
2017,3,10,17,0,63.0,138.0,2.6,20.0,159.0,163.53,129.26
2017,3,10,17,15,51.5,113.5,2.5,19.5,129.0,130.91,102.58
2017,3,10,17,30,40.0,89.0,2.4,19.0,99.0,99.74,76.63
2017,3,10,17,45,25.0,65.5,2.3,19.0,71.5,70.25,51.78
2017,3,10,18,0,10.0,42.0,2.2,19.0,44.0,41.57,27.69
2017,3,10,18,15,5.0,21.0,2.15,18.5,22.0,20.14,6.84
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.0,1.5,15.0,3.0,0.0,0.0
2017,3,11,7,0,0.0,6.0,1.7,15.0,6.0,5.72,0.0
2017,3,11,7,15,0.0,20.5,1.95,15.0,20.5,19.02,9.27
2017,3,11,7,30,0.0,35.0,2.2,15.0,35.0,32.52,21.57
2017,3,11,7,45,0.0,53.5,2.45,15.5,53.5,50.08,36.79
2017,3,11,8,0,0.0,72.0,2.7,16.0,72.0,67.69,51.84
2017,3,11,8,15,0.0,91.0,2.85,16.0,91.0,85.85,67.17
2017,3,11,8,30,0.0,110.0,3.0,16.0,110.0,104.06,82.28
2017,3,11,8,45,0.0,126.5,3.15,16.5,126.5,119.86,94.96
2017,3,11,9,0,0.0,143.0,3.3,17.0,143.0,135.72,107.48
2017,3,11,9,15,3.0,160.5,3.35,17.0,162.0,154.48,122.47
2017,3,11,9,30,6.0,178.0,3.4,17.0,181.0,173.61,137.62
2017,3,11,9,45,3.0,169.0,3.5,17.5,170.5,162.52,127.91
2017,3,11,10,0,0.0,160.0,3.6,18.0,160.0,151.35,118.25
2017,3,11,10,15,2.5,174.0,3.6,18.0,176.0,166.93,130.56
2017,3,11,10,30,5.0,188.0,3.6,18.0,192.0,182.75,142.96
2017,3,11,10,45,5.5,191.5,3.65,18.5,196.0,186.71,145.55
2017,3,11,11,0,6.0,195.0,3.7,19.0,200.0,190.71,148.22
2017,3,11,11,15,25.5,271.0,3.65,19.0,291.5,294.81,229.98
2017,3,11,11,30,45.0,347.0,3.6,19.0,383.0,394.55,306.07
2017,3,11,11,45,27.5,289.0,3.6,19.5,311.5,316.75,245.36
2017,3,11,12,0,10.0,231.0,3.6,20.0,240.0,230.52,177.94
2017,3,11,12,15,18.0,280.0,3.55,20.0,295.5,287.38,222.2
2017,3,11,12,30,26.0,329.0,3.5,20.0,351.0,358.52,276.29
2017,3,11,12,45,22.0,311.5,3.45,20.0,330.0,323.23,249.17
2017,3,11,13,0,18.0,294.0,3.4,20.0,309.0,301.52,232.59
2017,3,11,13,15,19.0,296.0,3.35,19.5,312.0,304.42,235.4
2017,3,11,13,30,20.0,298.0,3.3,19.0,315.0,307.24,238.14
2017,3,11,13,45,10.5,225.0,3.25,19.0,234.5,224.86,174.32
2017,3,11,14,0,1.0,152.0,3.2,19.0,154.0,144.32,110.84
2017,3,11,14,15,0.5,140.5,3.1,19.0,141.5,132.71,101.83
2017,3,11,14,30,0.0,129.0,3.0,19.0,129.0,121.17,92.74
2017,3,11,14,45,7.5,183.5,2.95,19.0,188.5,180.51,140.53
2017,3,11,15,0,15.0,238.0,2.9,19.0,248.0,240.62,188.25
2017,3,11,15,15,7.5,199.5,2.85,18.5,204.5,196.01,153.42
2017,3,11,15,30,0.0,161.0,2.8,18.0,161.0,152.38,119.03
2017,3,11,15,45,5.5,173.0,2.75,18.0,176.0,168.24,132.39
2017,3,11,16,0,11.0,185.0,2.7,18.0,191.0,183.85,145.45
2017,3,11,16,15,116.5,186.0,2.6,17.5,237.5,260.04,209.11
2017,3,11,16,30,222.0,187.0,2.5,17.0,284.0,311.97,251.56
2017,3,11,16,45,208.5,164.0,2.4,17.0,246.0,268.96,216.35
2017,3,11,17,0,195.0,141.0,2.3,17.0,208.0,227.21,181.79
2017,3,11,17,15,172.5,117.5,2.25,16.5,169.0,183.02,144.9
2017,3,11,17,30,150.0,94.0,2.2,16.0,130.0,141.45,109.47
2017,3,11,17,45,118.5,70.5,2.15,16.0,94.0,100.44,74.3
2017,3,11,18,0,87.0,47.0,2.1,16.0,58.0,63.39,42.79
2017,3,11,18,15,43.5,23.5,2.1,15.5,29.0,28.44,11.73
2017,3,11,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.0,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,48.0,16.0,5.3,8.0,18.0,19.45,0.0
2017,3,12,7,15,151.5,38.0,5.25,8.0,59.0,62.1,38.33
2017,3,12,7,30,255.0,60.0,5.2,8.0,100.0,118.49,85.35
2017,3,12,7,45,350.0,74.0,5.2,8.0,152.5,175.73,135.07
2017,3,12,8,0,445.0,88.0,5.2,8.0,205.0,244.65,196.15
2017,3,12,8,15,222.5,50.0,5.15,8.0,108.5,144.45,117.79
2017,3,12,8,30,0.0,12.0,5.1,8.0,12.0,11.12,4.09
2017,3,12,8,45,0.0,39.0,5.1,8.5,39.0,36.22,25.93
2017,3,12,9,0,0.0,66.0,5.1,9.0,66.0,61.4,47.49
2017,3,12,9,15,0.0,87.5,5.05,9.0,87.5,81.53,64.52
2017,3,12,9,30,0.0,109.0,5.0,9.0,109.0,102.05,81.73
2017,3,12,9,45,0.0,111.0,4.95,9.0,111.0,103.91,83.02
2017,3,12,10,0,0.0,113.0,4.9,9.0,113.0,105.8,84.36
2017,3,12,10,15,0.0,110.0,4.85,9.5,110.0,102.92,81.56
2017,3,12,10,30,0.0,107.0,4.8,10.0,107.0,100.07,78.83
2017,3,12,10,45,0.0,112.0,4.8,10.5,112.0,104.86,82.52
2017,3,12,11,0,0.0,117.0,4.8,11.0,117.0,109.67,86.2
2017,3,12,11,15,1.5,139.5,4.7,11.0,141.0,132.68,105.14
2017,3,12,11,30,3.0,162.0,4.6,11.0,165.0,155.9,124.11
2017,3,12,11,45,4.5,175.5,4.6,11.5,180.0,170.53,135.74
2017,3,12,12,0,6.0,189.0,4.6,12.0,195.0,185.24,147.38
2017,3,12,12,15,6.5,190.5,4.5,12.0,197.0,187.27,148.93
2017,3,12,12,30,7.0,192.0,4.4,12.0,199.0,189.28,150.51
2017,3,12,12,45,6.0,184.0,4.35,12.5,190.0,180.48,143.05
2017,3,12,13,0,5.0,176.0,4.3,13.0,181.0,171.67,135.65
2017,3,12,13,15,7.0,199.0,4.15,13.0,205.5,196.05,155.41
2017,3,12,13,30,9.0,222.0,4.0,13.0,230.0,220.53,175.11
2017,3,12,13,45,6.0,194.0,3.9,13.0,199.0,189.99,150.54
2017,3,12,14,0,3.0,166.0,3.8,13.0,168.0,159.74,126.15
2017,3,12,14,15,9.5,212.5,3.6,13.0,219.5,211.14,168.09
2017,3,12,14,30,16.0,259.0,3.4,13.0,271.0,263.0,209.82
2017,3,12,14,45,14.5,246.0,3.2,13.0,256.5,248.37,198.23
2017,3,12,15,0,13.0,233.0,3.0,13.0,242.0,233.84,186.9
2017,3,12,15,15,15.5,228.5,2.8,13.0,238.5,231.07,185.12
2017,3,12,15,30,18.0,224.0,2.6,13.0,235.0,228.11,183.18
2017,3,12,15,45,21.5,214.0,2.45,13.0,226.5,220.13,177.26
2017,3,12,16,0,25.0,204.0,2.3,13.0,218.0,211.83,171.05
2017,3,12,16,15,16.0,178.5,2.15,12.5,187.0,180.17,145.73
2017,3,12,16,30,7.0,153.0,2.0,12.0,156.0,149.53,120.98
2017,3,12,16,45,3.5,133.5,1.9,12.0,135.0,128.61,103.88
2017,3,12,17,0,0.0,114.0,1.8,12.0,114.0,108.16,86.94
2017,3,12,17,15,0.0,92.5,1.55,11.5,92.5,87.47,69.66
2017,3,12,17,30,0.0,71.0,1.3,11.0,71.0,66.86,52.06
2017,3,12,17,45,0.0,51.0,1.1,11.0,51.0,47.79,35.36
2017,3,12,18,0,0.0,31.0,0.9,11.0,31.0,28.8,18.58
2017,3,12,18,15,0.0,17.0,0.85,10.5,17.0,15.77,5.42
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.86,0.0
2017,3,12,18,45,0.0,1.5,0.75,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,14.5,8.0,2.1,8.5,8.5,7.63,0.0
2017,3,13,7,0,29.0,16.0,2.2,9.0,17.0,17.72,0.0
2017,3,13,7,15,107.5,41.5,2.35,9.0,57.0,59.47,38.38
2017,3,13,7,30,186.0,67.0,2.5,9.0,97.0,109.17,79.97
2017,3,13,7,45,267.5,87.0,2.65,9.5,148.5,163.91,126.62
2017,3,13,8,0,349.0,107.0,2.8,10.0,200.0,232.45,185.63
2017,3,13,8,15,174.5,110.5,2.9,10.0,157.0,185.08,151.2
2017,3,13,8,30,0.0,114.0,3.0,10.0,114.0,107.82,87.24
2017,3,13,8,45,0.0,93.5,3.2,10.5,93.5,87.5,69.63
2017,3,13,9,0,0.0,73.0,3.4,11.0,73.0,67.94,52.64
2017,3,13,9,15,0.0,101.5,3.5,11.5,101.5,94.92,75.16
2017,3,13,9,30,0.0,130.0,3.6,12.0,130.0,122.31,97.62
2017,3,13,9,45,3.5,163.0,3.75,12.5,165.5,156.84,125.74
2017,3,13,10,0,7.0,196.0,3.9,13.0,201.0,191.96,153.92
2017,3,13,10,15,159.5,259.0,4.1,13.0,371.5,395.75,321.33
2017,3,13,10,30,312.0,322.0,4.3,13.0,542.0,607.42,487.09
2017,3,13,10,45,254.5,349.0,4.5,13.5,533.5,597.6,475.91
2017,3,13,11,0,197.0,376.0,4.7,14.0,525.0,571.79,453.72
2017,3,13,11,15,212.0,387.5,4.8,14.5,553.0,603.64,477.16
2017,3,13,11,30,227.0,399.0,4.9,15.0,581.0,635.38,500.09
2017,3,13,11,45,543.5,276.5,5.05,15.5,723.0,840.09,660.23
2017,3,13,12,0,860.0,154.0,5.2,16.0,865.0,1027.19,795.1
2017,3,13,12,15,863.0,154.5,5.25,16.5,874.0,1039.22,800.76
2017,3,13,12,30,866.0,155.0,5.3,17.0,883.0,1047.53,805.11
2017,3,13,12,45,877.0,148.5,5.35,17.5,884.5,1052.5,807.29
2017,3,13,13,0,888.0,142.0,5.4,18.0,886.0,1044.15,800.41
2017,3,13,13,15,886.5,141.5,5.35,18.0,877.0,1044.75,800.77
2017,3,13,13,30,885.0,141.0,5.3,18.0,868.0,1032.15,792.06
2017,3,13,13,45,889.0,135.0,5.3,18.5,851.5,1006.64,773.43
2017,3,13,14,0,893.0,129.0,5.3,19.0,835.0,986.25,758.6
2017,3,13,14,15,886.5,127.0,5.2,19.0,808.0,964.09,743.36
2017,3,13,14,30,880.0,125.0,5.1,19.0,781.0,930.83,720.39
2017,3,13,14,45,880.0,118.0,5.0,19.0,748.5,894.65,695.42
2017,3,13,15,0,880.0,111.0,4.9,19.0,716.0,855.18,668.06
2017,3,13,15,15,866.5,108.0,4.7,18.5,674.0,806.39,634.5
2017,3,13,15,30,853.0,105.0,4.5,18.0,632.0,755.73,599.3
2017,3,13,15,45,840.0,99.5,4.35,18.0,585.0,701.14,559.7
2017,3,13,16,0,827.0,94.0,4.2,18.0,538.0,645.22,516.84
2017,3,13,16,15,800.5,90.0,3.8,17.5,484.5,581.86,467.52
2017,3,13,16,30,774.0,86.0,3.4,17.0,431.0,519.17,417.36
2017,3,13,16,45,741.0,79.5,3.0,17.0,375.0,451.75,361.35
2017,3,13,17,0,708.0,73.0,2.6,17.0,319.0,387.07,305.99
2017,3,13,17,15,652.0,66.0,2.25,16.0,261.5,315.44,244.99
2017,3,13,17,30,596.0,59.0,1.9,15.0,204.0,249.59,187.25
2017,3,13,17,45,509.5,49.0,1.6,14.0,149.5,179.5,126.58
2017,3,13,18,0,423.0,39.0,1.3,13.0,95.0,119.95,75.87
2017,3,13,18,15,261.5,24.5,1.25,12.5,53.5,57.66,25.87
2017,3,13,18,30,100.0,10.0,1.2,12.0,12.0,14.58,0.0
2017,3,13,18,45,50.0,5.0,1.2,11.5,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
