Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,104.0,9.0,1.2,4.5,14.5,10.83,0.0
2017,3,14,7,0,208.0,18.0,1.3,5.0,29.0,35.98,0.0
2017,3,14,7,15,349.0,31.0,1.35,5.5,76.0,86.92,51.58
2017,3,14,7,30,490.0,44.0,1.4,6.0,123.0,153.54,106.56
2017,3,14,7,45,567.0,52.5,1.45,7.0,179.5,215.82,162.25
2017,3,14,8,0,644.0,61.0,1.5,8.0,236.0,287.16,225.72
2017,3,14,8,15,693.5,67.0,1.5,8.5,294.0,353.53,284.74
2017,3,14,8,30,743.0,73.0,1.5,9.0,352.0,424.25,345.3
2017,3,14,8,45,775.0,78.0,1.5,10.0,408.0,489.56,398.68
2017,3,14,9,0,807.0,83.0,1.5,11.0,464.0,556.7,451.12
2017,3,14,9,15,830.5,86.5,1.5,11.5,516.5,618.38,498.1
2017,3,14,9,30,854.0,90.0,1.5,12.0,569.0,680.2,543.46
2017,3,14,9,45,870.0,93.0,1.55,12.5,616.0,735.85,582.01
2017,3,14,10,0,886.0,96.0,1.6,13.0,663.0,785.75,614.88
2017,3,14,10,15,898.5,98.5,1.75,13.5,703.5,834.69,647.65
2017,3,14,10,30,911.0,101.0,1.9,14.0,744.0,881.47,678.58
2017,3,14,10,45,919.0,103.0,2.05,15.0,777.5,921.35,703.19
2017,3,14,11,0,927.0,105.0,2.2,16.0,811.0,958.27,725.6
2017,3,14,11,15,933.0,106.0,2.4,16.5,836.0,989.07,745.67
2017,3,14,11,30,939.0,107.0,2.6,17.0,861.0,1016.43,763.44
2017,3,14,11,45,942.0,108.0,2.8,17.5,877.5,1037.28,776.9
2017,3,14,12,0,945.0,109.0,3.0,18.0,894.0,1054.3,787.9
2017,3,14,12,15,946.0,109.5,3.1,18.5,901.5,1064.87,793.8
2017,3,14,12,30,947.0,110.0,3.2,19.0,909.0,1071.43,797.24
2017,3,14,12,45,944.5,110.5,3.35,19.5,906.5,1070.45,796.3
2017,3,14,13,0,942.0,111.0,3.5,20.0,904.0,1065.43,792.86
2017,3,14,13,15,939.0,110.5,3.55,20.0,893.5,1054.85,786.57
2017,3,14,13,30,936.0,110.0,3.6,20.0,883.0,1040.34,777.83
2017,3,14,13,45,929.5,110.0,3.7,20.0,863.0,1019.16,765.11
2017,3,14,14,0,923.0,110.0,3.8,20.0,843.0,994.38,749.99
2017,3,14,14,15,915.5,108.5,3.8,20.0,815.0,963.61,730.14
2017,3,14,14,30,908.0,107.0,3.8,20.0,787.0,929.61,708.07
2017,3,14,14,45,897.0,105.5,3.85,20.0,751.5,889.58,681.99
2017,3,14,15,0,886.0,104.0,3.9,20.0,716.0,846.95,653.88
2017,3,14,15,15,872.0,101.5,3.85,20.0,673.5,798.57,620.92
2017,3,14,15,30,858.0,99.0,3.8,20.0,631.0,752.67,589.46
2017,3,14,15,45,839.5,95.5,3.75,20.0,583.0,696.18,549.76
2017,3,14,16,0,821.0,92.0,3.7,20.0,535.0,638.87,506.72
2017,3,14,16,15,794.5,88.0,3.4,19.5,482.0,575.8,458.35
2017,3,14,16,30,768.0,84.0,3.1,19.0,429.0,513.42,409.11
2017,3,14,16,45,732.0,78.5,2.85,18.5,373.0,445.93,354.49
2017,3,14,17,0,696.0,73.0,2.6,18.0,317.0,381.47,300.51
2017,3,14,17,15,640.0,66.0,2.35,17.0,259.5,310.56,240.46
2017,3,14,17,30,584.0,59.0,2.1,16.0,202.0,245.45,183.67
2017,3,14,17,45,495.5,49.5,1.9,15.0,148.5,176.18,124.04
2017,3,14,18,0,407.0,40.0,1.7,14.0,95.0,117.68,74.57
2017,3,14,18,15,251.5,25.5,1.7,13.5,54.0,57.41,26.7
2017,3,14,18,30,96.0,11.0,1.7,13.0,13.0,15.26,0.0
2017,3,14,18,45,48.0,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,6,45,82.5,10.5,1.45,8.0,15.0,11.88,0.0
2017,3,15,7,0,165.0,21.0,1.7,9.0,30.0,35.22,3.79
2017,3,15,7,15,296.5,35.5,1.75,9.5,75.5,84.1,51.1
2017,3,15,7,30,428.0,50.0,1.8,10.0,121.0,147.17,102.43
2017,3,15,7,45,513.0,58.5,1.9,10.5,176.5,208.02,155.84
2017,3,15,8,0,598.0,67.0,2.0,11.0,232.0,278.93,218.24
2017,3,15,8,15,649.0,74.0,2.05,12.0,289.5,344.35,275.39
2017,3,15,8,30,700.0,81.0,2.1,13.0,347.0,414.77,334.67
2017,3,15,8,45,738.0,85.0,2.2,14.0,403.0,479.82,387.8
2017,3,15,9,0,776.0,89.0,2.3,15.0,459.0,546.7,440.36
2017,3,15,9,15,800.5,93.0,2.35,15.5,511.0,607.98,487.39
2017,3,15,9,30,825.0,97.0,2.4,16.0,563.0,669.57,533.12
2017,3,15,9,45,844.0,99.5,2.5,16.5,610.0,725.51,572.76
2017,3,15,10,0,863.0,102.0,2.6,17.0,657.0,780.51,609.91
2017,3,15,10,15,875.5,104.5,2.65,17.5,697.5,823.87,637.9
2017,3,15,10,30,888.0,107.0,2.7,18.0,738.0,869.76,667.4
2017,3,15,10,45,897.5,108.5,2.8,18.5,771.5,909.6,692.72
2017,3,15,11,0,907.0,110.0,2.9,19.0,805.0,946.64,715.99
2017,3,15,11,15,913.5,111.5,2.95,19.0,830.0,977.88,736.22
2017,3,15,11,30,920.0,113.0,3.0,19.0,855.0,1005.76,754.25
2017,3,15,11,45,927.0,112.0,3.1,19.5,872.5,1027.93,767.52
2017,3,15,12,0,934.0,111.0,3.2,20.0,890.0,1046.45,778.47
2017,3,15,12,15,935.5,111.5,3.25,20.0,897.5,1057.34,785.57
2017,3,15,12,30,937.0,112.0,3.3,20.0,905.0,1064.27,790.28
2017,3,15,12,45,935.5,112.5,3.35,20.5,903.5,1064.2,789.04
2017,3,15,13,0,934.0,113.0,3.4,21.0,902.0,1060.13,785.39
2017,3,15,13,15,931.0,112.5,3.45,21.0,891.5,1049.52,779.13
2017,3,15,13,30,928.0,112.0,3.5,21.0,881.0,1035.03,770.45
2017,3,15,13,45,922.0,111.5,3.55,21.0,861.5,1013.84,757.42
2017,3,15,14,0,916.0,111.0,3.6,21.0,842.0,989.07,742.07
2017,3,15,14,15,909.0,109.5,3.6,21.0,814.5,958.85,722.72
2017,3,15,14,30,902.0,108.0,3.6,21.0,787.0,925.41,701.16
2017,3,15,14,45,884.5,109.5,3.6,21.0,750.0,883.14,673.42
2017,3,15,15,0,867.0,111.0,3.6,21.0,713.0,844.28,647.91
2017,3,15,15,15,852.5,108.5,3.55,20.5,670.5,795.63,616.15
2017,3,15,15,30,838.0,106.0,3.5,20.0,628.0,745.25,582.73
2017,3,15,15,45,815.0,103.5,3.45,20.0,579.5,687.52,541.81
2017,3,15,16,0,792.0,101.0,3.4,20.0,531.0,629.45,498.29
2017,3,15,16,15,460.5,148.5,3.15,19.5,393.0,438.07,349.56
2017,3,15,16,30,129.0,196.0,2.9,19.0,255.0,269.69,214.89
2017,3,15,16,45,119.5,172.0,2.7,19.0,221.0,232.83,185.73
2017,3,15,17,0,110.0,148.0,2.5,19.0,187.0,196.96,156.47
2017,3,15,17,15,323.0,107.5,2.25,18.0,193.0,234.52,183.73
2017,3,15,17,30,536.0,67.0,2.0,17.0,199.0,238.59,178.75
2017,3,15,17,45,442.0,56.0,1.75,16.5,146.0,169.39,119.61
2017,3,15,18,0,348.0,45.0,1.5,16.0,93.0,111.72,71.65
2017,3,15,18,15,174.0,29.0,1.6,15.5,53.0,51.28,25.51
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,12.39,0.0
2017,3,15,18,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,42.5,12.0,3.1,13.5,14.5,12.45,0.0
2017,3,16,7,0,85.0,24.0,3.3,14.0,29.0,31.0,6.98
2017,3,16,7,15,199.5,43.5,3.4,14.5,73.0,77.04,48.78
2017,3,16,7,30,314.0,63.0,3.5,15.0,117.0,135.15,95.33
2017,3,16,7,45,393.0,77.0,3.65,15.5,170.0,192.42,144.34
2017,3,16,8,0,472.0,91.0,3.8,16.0,223.0,259.29,201.89
2017,3,16,8,15,236.0,72.5,3.95,16.5,138.5,175.21,139.35
2017,3,16,8,30,0.0,54.0,4.1,17.0,54.0,50.19,36.77
2017,3,16,8,45,0.0,69.0,4.3,17.5,69.0,64.2,48.33
2017,3,16,9,0,0.0,84.0,4.5,18.0,84.0,78.23,59.68
2017,3,16,9,15,0.0,94.0,4.65,18.5,94.0,87.7,67.13
2017,3,16,9,30,0.0,104.0,4.8,19.0,104.0,97.2,74.54
2017,3,16,9,45,0.0,127.0,5.0,19.5,127.0,119.22,92.03
2017,3,16,10,0,0.0,150.0,5.2,20.0,150.0,141.38,109.41
2017,3,16,10,15,1.0,158.0,5.3,20.5,159.0,149.89,115.75
2017,3,16,10,30,2.0,166.0,5.4,21.0,168.0,158.5,122.15
2017,3,16,10,45,1.0,147.0,5.5,21.5,148.0,139.3,106.42
2017,3,16,11,0,0.0,128.0,5.6,22.0,128.0,120.18,90.86
2017,3,16,11,15,0.5,140.0,5.6,22.0,141.0,132.19,100.29
2017,3,16,11,30,1.0,152.0,5.6,22.0,154.0,144.27,109.72
2017,3,16,11,45,0.5,136.0,5.6,22.5,137.0,128.44,96.9
2017,3,16,12,0,0.0,120.0,5.6,23.0,120.0,112.66,84.19
2017,3,16,12,15,58.5,275.0,5.6,23.0,325.0,332.79,257.28
2017,3,16,12,30,117.0,430.0,5.6,23.0,530.0,569.57,434.6
2017,3,16,12,45,144.5,432.5,5.6,23.5,556.0,599.93,456.03
2017,3,16,13,0,172.0,435.0,5.6,24.0,582.0,629.48,477.41
2017,3,16,13,15,97.5,375.5,5.55,24.0,459.0,477.06,364.02
2017,3,16,13,30,23.0,316.0,5.5,24.0,336.0,327.62,249.99
2017,3,16,13,45,191.5,342.0,5.5,24.0,496.5,541.32,416.37
2017,3,16,14,0,360.0,368.0,5.5,24.0,657.0,735.54,561.13
2017,3,16,14,15,380.5,348.5,5.45,24.0,644.5,723.89,553.07
2017,3,16,14,30,401.0,329.0,5.4,24.0,632.0,709.66,544.05
2017,3,16,14,45,340.5,327.0,5.35,24.0,576.5,641.86,493.93
2017,3,16,15,0,280.0,325.0,5.3,24.0,521.0,576.87,445.46
2017,3,16,15,15,516.5,233.0,5.2,24.0,567.0,662.36,515.13
2017,3,16,15,30,753.0,141.0,5.1,24.0,613.0,721.74,563.36
2017,3,16,15,45,732.5,135.5,5.0,24.0,565.5,665.9,521.51
2017,3,16,16,0,712.0,130.0,4.9,24.0,518.0,609.76,479.17
2017,3,16,16,15,681.5,124.0,4.7,23.5,466.0,547.19,431.57
2017,3,16,16,30,651.0,118.0,4.5,23.0,414.0,486.04,383.82
2017,3,16,16,45,613.0,109.0,4.3,22.5,359.5,420.0,330.99
2017,3,16,17,0,575.0,100.0,4.1,22.0,305.0,357.03,279.19
2017,3,16,17,15,514.5,90.0,4.05,21.5,249.5,288.29,221.8
2017,3,16,17,30,454.0,80.0,4.0,21.0,194.0,224.37,167.34
2017,3,16,17,45,374.0,65.0,3.95,20.5,143.0,160.1,113.09
2017,3,16,18,0,294.0,50.0,3.9,20.0,92.0,105.77,68.2
2017,3,16,18,15,167.5,31.0,4.0,19.5,52.5,52.48,26.68
2017,3,16,18,30,41.0,12.0,4.1,19.0,13.0,13.41,0.0
2017,3,16,18,45,20.5,6.0,4.2,19.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,51.5,12.5,4.9,16.5,16.0,13.21,0.0
2017,3,17,7,0,103.0,25.0,5.1,17.0,32.0,33.79,10.43
2017,3,17,7,15,215.0,44.0,5.35,17.5,76.5,80.04,50.23
2017,3,17,7,30,327.0,63.0,5.6,18.0,121.0,138.33,96.71
2017,3,17,7,45,415.0,74.0,5.95,18.5,175.0,196.02,145.68
2017,3,17,8,0,503.0,85.0,6.3,19.0,229.0,266.58,206.16
2017,3,17,8,15,555.5,94.0,6.45,19.5,284.0,329.34,260.62
2017,3,17,8,30,608.0,103.0,6.6,20.0,339.0,397.41,318.29
2017,3,17,8,45,304.0,96.5,6.75,20.5,214.5,265.31,214.09
2017,3,17,9,0,0.0,90.0,6.9,21.0,90.0,83.94,63.57
2017,3,17,9,15,0.0,109.5,6.85,21.0,109.5,102.52,78.56
2017,3,17,9,30,0.0,129.0,6.8,21.0,129.0,121.2,93.42
2017,3,17,9,45,0.5,147.0,6.8,21.5,147.5,138.88,107.17
2017,3,17,10,0,1.0,165.0,6.8,22.0,166.0,156.68,120.87
2017,3,17,10,15,6.5,199.5,6.7,22.5,204.0,194.81,150.68
2017,3,17,10,30,12.0,234.0,6.6,23.0,242.0,233.63,180.61
2017,3,17,10,45,12.5,241.5,6.55,23.5,250.5,241.79,186.23
2017,3,17,11,0,13.0,249.0,6.5,24.0,259.0,249.97,191.9
2017,3,17,11,15,14.0,256.0,6.4,24.0,267.0,258.12,197.94
2017,3,17,11,30,15.0,263.0,6.3,24.0,275.0,266.3,204.01
2017,3,17,11,45,210.5,317.5,6.2,24.5,494.5,547.93,422.46
2017,3,17,12,0,406.0,372.0,6.1,25.0,714.0,802.69,608.95
2017,3,17,12,15,371.5,390.5,6.0,25.0,705.5,792.37,598.71
2017,3,17,12,30,337.0,409.0,5.9,25.0,697.0,779.8,588.07
2017,3,17,12,45,372.5,393.0,5.8,25.0,711.0,798.49,602.19
2017,3,17,13,0,408.0,377.0,5.7,25.0,725.0,815.29,614.82
2017,3,17,13,15,409.0,371.5,5.6,25.0,717.0,806.86,608.68
2017,3,17,13,30,410.0,366.0,5.5,25.0,709.0,796.52,601.39
2017,3,17,13,45,631.0,252.0,5.45,25.0,766.5,896.36,678.49
2017,3,17,14,0,852.0,138.0,5.4,25.0,824.0,965.7,727.42
2017,3,17,14,15,844.0,136.5,5.25,25.0,797.0,935.5,706.09
2017,3,17,14,30,836.0,135.0,5.1,25.0,770.0,902.34,683.35
2017,3,17,14,45,810.5,139.5,5.0,25.0,732.0,857.75,652.94
2017,3,17,15,0,785.0,144.0,4.9,25.0,694.0,811.67,621.39
2017,3,17,15,15,768.5,140.5,4.75,25.0,652.5,766.22,589.84
2017,3,17,15,30,752.0,137.0,4.6,25.0,611.0,716.31,554.51
2017,3,17,15,45,734.5,131.0,4.5,25.0,564.5,662.05,514.78
2017,3,17,16,0,717.0,125.0,4.4,25.0,518.0,607.23,473.83
2017,3,17,16,15,687.0,119.5,4.1,24.5,466.0,545.25,427.07
2017,3,17,16,30,657.0,114.0,3.8,24.0,414.0,484.64,380.07
2017,3,17,16,45,620.0,105.5,3.55,23.5,360.0,419.29,328.23
2017,3,17,17,0,583.0,97.0,3.3,23.0,306.0,356.89,277.18
2017,3,17,17,15,523.5,87.5,3.05,22.0,250.5,288.6,220.85
2017,3,17,17,30,464.0,78.0,2.8,21.0,195.0,224.84,167.04
2017,3,17,17,45,378.0,64.5,2.6,20.5,143.5,160.08,112.74
2017,3,17,18,0,292.0,51.0,2.4,20.0,92.0,106.0,68.46
2017,3,17,18,15,167.0,32.0,2.55,19.5,53.0,53.12,27.63
2017,3,17,18,30,42.0,13.0,2.7,19.0,14.0,14.38,0.0
2017,3,17,18,45,21.0,6.5,2.9,19.0,7.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,47.5,14.0,2.1,16.0,17.0,14.61,0.0
2017,3,18,7,0,95.0,28.0,2.4,17.0,34.0,36.32,14.21
2017,3,18,7,15,205.0,47.5,2.55,17.5,79.0,82.21,52.6
2017,3,18,7,30,315.0,67.0,2.7,18.0,124.0,140.13,98.59
2017,3,18,7,45,401.5,79.0,2.85,18.5,178.0,197.87,147.08
2017,3,18,8,0,488.0,91.0,3.0,19.0,232.0,266.08,204.71
2017,3,18,8,15,245.0,111.5,3.05,19.5,182.5,214.96,169.61
2017,3,18,8,30,2.0,132.0,3.1,20.0,133.0,125.97,98.63
2017,3,18,8,45,2.0,145.0,3.15,20.5,146.0,138.44,108.35
2017,3,18,9,0,2.0,158.0,3.2,21.0,159.0,150.96,117.83
2017,3,18,9,15,2.5,165.5,3.15,21.5,167.0,158.43,123.14
2017,3,18,9,30,3.0,173.0,3.1,22.0,175.0,166.0,128.5
2017,3,18,9,45,2.0,169.0,3.05,22.5,170.5,161.32,124.12
2017,3,18,10,0,1.0,165.0,3.0,23.0,166.0,156.63,119.81
2017,3,18,10,15,29.0,244.0,2.95,23.0,265.5,264.99,204.55
2017,3,18,10,30,57.0,323.0,2.9,23.0,365.0,372.3,285.71
2017,3,18,10,45,53.5,334.0,2.9,23.5,374.5,382.66,291.84
2017,3,18,11,0,50.0,345.0,2.9,24.0,384.0,392.67,298.05
2017,3,18,11,15,45.0,348.5,2.9,24.0,384.5,392.99,297.7
2017,3,18,11,30,40.0,352.0,2.9,24.0,385.0,392.94,297.15
2017,3,18,11,45,455.5,247.0,2.9,24.5,632.0,723.95,547.31
2017,3,18,12,0,871.0,142.0,2.9,25.0,879.0,1028.23,751.49
2017,3,18,12,15,577.5,283.5,2.9,25.0,774.0,896.04,659.11
2017,3,18,12,30,284.0,425.0,2.9,25.0,669.0,743.54,547.63
2017,3,18,12,45,354.0,397.5,2.9,25.5,701.0,784.5,577.85
2017,3,18,13,0,424.0,370.0,2.9,26.0,733.0,834.22,611.98
2017,3,18,13,15,391.0,381.0,2.9,26.0,712.5,798.91,587.24
2017,3,18,13,30,358.0,392.0,2.9,26.0,692.0,773.1,569.24
2017,3,18,13,45,261.0,399.5,2.95,26.0,616.0,681.17,504.37
2017,3,18,14,0,164.0,407.0,3.0,26.0,540.0,579.81,431.85
2017,3,18,14,15,509.5,267.0,3.0,26.0,659.0,766.57,573.98
2017,3,18,14,30,855.0,127.0,3.0,26.0,778.0,910.46,674.93
2017,3,18,14,45,590.5,222.5,3.0,26.0,662.5,759.42,570.0
2017,3,18,15,0,326.0,318.0,3.0,26.0,547.0,606.22,457.35
2017,3,18,15,15,572.0,214.0,2.95,25.5,587.0,685.08,521.81
2017,3,18,15,30,818.0,110.0,2.9,25.0,627.0,733.76,561.16
2017,3,18,15,45,459.5,178.5,2.9,25.0,465.0,516.36,399.64
2017,3,18,16,0,101.0,247.0,2.9,25.0,303.0,310.58,239.94
2017,3,18,16,15,50.5,190.0,2.7,24.5,218.0,216.64,168.06
2017,3,18,16,30,0.0,133.0,2.5,24.0,133.0,125.5,96.14
2017,3,18,16,45,0.0,116.0,2.35,24.0,116.0,109.22,83.52
2017,3,18,17,0,0.0,99.0,2.2,24.0,99.0,93.01,70.67
2017,3,18,17,15,273.5,82.0,1.95,23.0,151.5,189.06,144.93
2017,3,18,17,30,547.0,65.0,1.7,22.0,204.0,238.32,174.74
2017,3,18,17,45,458.5,54.5,1.5,21.5,151.0,170.43,117.54
2017,3,18,18,0,370.0,44.0,1.3,21.0,98.0,113.38,70.86
2017,3,18,18,15,229.0,29.0,1.35,20.5,57.0,57.43,28.73
2017,3,18,18,30,88.0,14.0,1.4,20.0,16.0,17.43,0.0
2017,3,18,18,45,44.0,7.0,1.45,20.0,8.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,74.0,14.5,2.35,16.0,20.0,15.89,0.0
2017,3,19,7,0,148.0,29.0,2.7,17.0,40.0,43.35,18.77
2017,3,19,7,15,267.5,45.5,2.85,17.5,86.5,90.1,56.57
2017,3,19,7,30,387.0,62.0,3.0,18.0,133.0,151.3,105.29
2017,3,19,7,45,478.0,70.5,3.2,18.5,189.5,213.36,157.82
2017,3,19,8,0,569.0,79.0,3.4,19.0,246.0,284.93,218.74
2017,3,19,8,15,620.0,86.0,3.45,19.5,303.0,349.06,273.69
2017,3,19,8,30,671.0,93.0,3.5,20.0,360.0,418.18,331.12
2017,3,19,8,45,715.0,95.5,3.6,20.5,416.5,483.46,384.06
2017,3,19,9,0,759.0,98.0,3.7,21.0,473.0,551.94,437.82
2017,3,19,9,15,783.5,102.0,3.7,21.5,525.0,611.52,482.95
2017,3,19,9,30,808.0,106.0,3.7,22.0,577.0,672.31,527.53
2017,3,19,9,45,829.5,108.0,3.75,22.5,624.5,728.74,567.09
2017,3,19,10,0,851.0,110.0,3.8,23.0,672.0,784.46,604.21
2017,3,19,10,15,864.0,112.0,3.85,23.5,712.0,832.22,635.12
2017,3,19,10,30,877.0,114.0,3.9,24.0,752.0,872.14,660.22
2017,3,19,10,45,887.0,115.5,3.95,24.5,785.5,911.86,684.97
2017,3,19,11,0,897.0,117.0,4.0,25.0,819.0,948.83,707.63
2017,3,19,11,15,903.5,118.5,4.05,25.0,843.5,979.55,727.37
2017,3,19,11,30,910.0,120.0,4.1,25.0,868.0,1006.95,744.95
2017,3,19,11,45,914.0,120.5,4.15,25.5,884.5,1027.36,756.48
2017,3,19,12,0,918.0,121.0,4.2,26.0,901.0,1044.08,765.67
2017,3,19,12,15,919.5,121.0,4.2,26.0,908.0,1053.99,771.71
2017,3,19,12,30,921.0,121.0,4.2,26.0,915.0,1060.0,775.39
2017,3,19,12,45,920.0,121.0,4.25,26.0,913.0,1059.56,775.36
2017,3,19,13,0,919.0,121.0,4.3,26.0,911.0,1055.19,772.95
2017,3,19,13,15,916.0,120.5,4.3,26.0,900.0,1044.4,766.17
2017,3,19,13,30,913.0,120.0,4.3,26.0,889.0,1029.78,757.06
2017,3,19,13,45,907.5,119.0,4.3,26.5,869.0,1008.48,742.18
2017,3,19,14,0,902.0,118.0,4.3,27.0,849.0,983.64,725.11
2017,3,19,14,15,894.5,116.5,4.25,26.5,821.0,953.02,706.82
2017,3,19,14,30,887.0,115.0,4.2,26.0,793.0,919.26,686.36
2017,3,19,14,45,868.5,117.0,4.2,26.0,755.5,876.83,658.74
2017,3,19,15,0,850.0,119.0,4.2,26.0,718.0,838.01,633.48
2017,3,19,15,15,835.0,116.0,4.15,26.0,676.0,788.83,600.52
2017,3,19,15,30,820.0,113.0,4.1,26.0,634.0,738.03,566.11
2017,3,19,15,45,798.0,110.0,4.05,26.0,585.0,681.04,526.01
2017,3,19,16,0,776.0,107.0,4.0,26.0,536.0,623.7,483.72
2017,3,19,16,15,748.5,102.5,3.75,25.5,483.5,562.56,437.93
2017,3,19,16,30,721.0,98.0,3.5,25.0,431.0,501.19,390.66
2017,3,19,16,45,683.0,91.5,3.3,24.5,375.0,433.98,337.63
2017,3,19,17,0,645.0,85.0,3.1,24.0,319.0,369.72,285.23
2017,3,19,17,15,588.5,77.5,2.8,23.0,263.0,301.04,228.48
2017,3,19,17,30,532.0,70.0,2.5,22.0,207.0,238.31,175.24
2017,3,19,17,45,446.5,58.5,2.2,21.5,153.5,171.06,118.72
2017,3,19,18,0,361.0,47.0,1.9,21.0,100.0,114.3,72.11
2017,3,19,18,15,223.5,30.5,1.9,20.5,58.5,57.09,29.04
2017,3,19,18,30,86.0,14.0,1.9,20.0,17.0,17.27,0.0
2017,3,19,18,45,43.0,7.0,1.95,20.0,8.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,97.5,14.5,3.5,16.5,22.0,16.7,0.0
2017,3,20,7,0,195.0,29.0,3.8,17.0,44.0,48.2,21.86
2017,3,20,7,15,314.0,44.5,4.0,17.5,93.0,96.71,60.2
2017,3,20,7,30,433.0,60.0,4.2,18.0,142.0,161.44,112.23
2017,3,20,7,45,516.5,69.0,4.45,18.5,199.5,223.58,165.61
2017,3,20,8,0,600.0,78.0,4.7,19.0,257.0,295.55,227.59
2017,3,20,8,15,649.5,85.0,4.75,19.5,315.0,360.99,284.11
2017,3,20,8,30,699.0,92.0,4.8,20.0,373.0,431.19,342.94
2017,3,20,8,45,741.5,95.0,4.85,20.5,431.0,497.83,397.38
2017,3,20,9,0,784.0,98.0,4.9,21.0,489.0,566.61,451.82
2017,3,20,9,15,808.0,102.0,4.9,21.5,541.5,628.07,498.82
2017,3,20,9,30,832.0,106.0,4.9,22.0,594.0,689.73,544.5
2017,3,20,9,45,854.0,107.0,4.95,22.5,642.5,746.55,584.63
2017,3,20,10,0,876.0,108.0,5.0,23.0,691.0,802.6,622.47
2017,3,20,10,15,644.5,208.5,5.0,23.0,651.0,759.3,587.71
2017,3,20,10,30,413.0,309.0,5.0,23.0,611.0,679.28,523.49
2017,3,20,10,45,668.5,211.5,5.0,23.5,726.0,832.02,638.44
2017,3,20,11,0,924.0,114.0,5.0,24.0,841.0,971.09,732.46
2017,3,20,11,15,930.0,115.5,5.0,24.0,866.0,1001.97,751.68
2017,3,20,11,30,936.0,117.0,5.0,24.0,891.0,1029.4,769.24
2017,3,20,11,45,948.5,112.5,5.0,24.5,909.5,1053.16,782.81
2017,3,20,12,0,961.0,108.0,5.0,25.0,928.0,1073.32,794.01
2017,3,20,12,15,962.0,108.5,4.95,25.0,935.5,1083.58,799.87
2017,3,20,12,30,963.0,109.0,4.9,25.0,943.0,1089.74,803.23
2017,3,20,12,45,962.0,109.0,4.9,25.5,941.0,1089.25,801.21
2017,3,20,13,0,961.0,109.0,4.9,26.0,939.0,1084.65,796.7
2017,3,20,13,15,958.5,108.5,4.85,26.0,927.5,1073.93,789.5
2017,3,20,13,30,956.0,108.0,4.8,26.0,916.0,1059.21,779.85
2017,3,20,13,45,951.5,107.0,4.8,26.0,896.0,1038.08,766.56
2017,3,20,14,0,947.0,106.0,4.8,26.0,876.0,1013.2,750.88
2017,3,20,14,15,940.0,104.5,4.7,26.0,847.5,981.86,730.1
2017,3,20,14,30,933.0,103.0,4.6,26.0,819.0,947.19,707.14
2017,3,20,14,45,919.0,103.0,4.55,26.0,781.5,904.98,679.41
2017,3,20,15,0,905.0,103.0,4.5,26.0,744.0,860.32,649.94
2017,3,20,15,15,891.5,100.5,4.4,25.5,701.0,811.22,618.18
2017,3,20,15,30,878.0,98.0,4.3,25.0,658.0,760.2,584.65
2017,3,20,15,45,861.5,94.0,4.2,25.0,609.0,707.4,548.24
2017,3,20,16,0,845.0,90.0,4.1,25.0,560.0,649.52,505.4
2017,3,20,16,15,819.5,86.5,3.75,24.5,506.0,586.14,457.58
2017,3,20,16,30,794.0,83.0,3.4,24.0,452.0,523.33,408.8
2017,3,20,16,45,761.0,77.5,3.1,23.5,395.0,455.74,354.99
2017,3,20,17,0,728.0,72.0,2.8,23.0,338.0,390.33,301.14
2017,3,20,17,15,675.5,65.5,2.55,22.0,279.5,319.48,242.17
2017,3,20,17,30,623.0,59.0,2.3,21.0,221.0,253.85,185.86
2017,3,20,17,45,541.0,50.0,2.05,20.5,165.5,184.43,126.65
2017,3,20,18,0,459.0,41.0,1.8,20.0,110.0,124.94,76.98
2017,3,20,18,15,308.5,27.5,1.85,19.5,65.0,63.89,31.36
2017,3,20,18,30,158.0,14.0,1.9,19.0,20.0,20.43,0.0
2017,3,20,18,45,79.0,7.0,1.95,18.5,10.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,106.5,15.5,4.05,15.5,24.5,18.09,0.0
2017,3,21,7,0,213.0,31.0,4.3,16.0,49.0,52.46,25.44
2017,3,21,7,15,333.0,45.5,4.45,16.5,98.5,102.23,64.37
2017,3,21,7,30,453.0,60.0,4.6,17.0,148.0,166.6,116.45
2017,3,21,7,45,545.5,66.0,4.75,18.0,206.5,229.7,170.45
2017,3,21,8,0,638.0,72.0,4.9,19.0,265.0,303.59,233.72
2017,3,21,8,15,684.5,78.0,4.9,19.5,323.0,369.02,290.47
2017,3,21,8,30,731.0,84.0,4.9,20.0,381.0,438.78,349.08
2017,3,21,8,45,771.0,86.0,4.95,20.5,438.5,504.32,402.8
2017,3,21,9,0,811.0,88.0,5.0,21.0,496.0,572.89,457.15
2017,3,21,9,15,833.0,91.5,5.0,21.5,548.0,633.84,503.82
2017,3,21,9,30,855.0,95.0,5.0,22.0,600.0,694.74,548.98
2017,3,21,9,45,874.0,96.0,5.0,22.5,647.5,746.42,584.56
2017,3,21,10,0,893.0,97.0,5.0,23.0,695.0,800.44,620.74
2017,3,21,10,15,904.5,99.5,4.95,23.5,735.0,848.57,651.81
2017,3,21,10,30,916.0,102.0,4.9,24.0,775.0,894.4,680.76
2017,3,21,10,45,924.0,103.0,4.85,24.5,808.0,932.99,704.28
2017,3,21,11,0,932.0,104.0,4.8,25.0,841.0,968.56,725.47
2017,3,21,11,15,937.5,105.5,4.75,25.0,865.0,999.11,744.57
2017,3,21,11,30,943.0,107.0,4.7,25.0,889.0,1026.14,761.27
2017,3,21,11,45,941.0,110.5,4.7,25.5,903.5,1044.33,770.99
2017,3,21,12,0,939.0,114.0,4.7,26.0,918.0,1058.52,778.19
2017,3,21,12,15,940.0,114.0,4.65,26.0,925.0,1067.95,783.49
2017,3,21,12,30,941.0,114.0,4.6,26.0,932.0,1073.4,786.33
2017,3,21,12,45,939.0,114.5,4.55,26.5,929.0,1072.34,783.68
2017,3,21,13,0,937.0,115.0,4.5,27.0,926.0,1067.28,778.66
2017,3,21,13,15,934.0,114.5,4.45,27.0,915.0,1056.18,771.43
2017,3,21,13,30,931.0,114.0,4.4,27.0,904.0,1041.19,761.82
2017,3,21,13,45,925.0,113.5,4.4,27.0,883.5,1019.5,748.23
2017,3,21,14,0,919.0,113.0,4.4,27.0,863.0,994.21,732.37
2017,3,21,14,15,911.0,111.5,4.35,27.0,834.5,962.58,712.05
2017,3,21,14,30,903.0,110.0,4.3,27.0,806.0,927.77,689.61
2017,3,21,14,45,887.5,110.5,4.25,27.0,768.5,885.7,662.16
2017,3,21,15,0,872.0,111.0,4.2,27.0,731.0,841.38,633.03
2017,3,21,15,15,857.5,108.0,4.15,26.5,688.0,796.95,604.79
2017,3,21,15,30,843.0,105.0,4.1,26.0,645.0,745.51,571.18
2017,3,21,15,45,823.0,102.0,4.05,26.0,596.5,688.84,531.78
2017,3,21,16,0,803.0,99.0,4.0,26.0,548.0,631.57,489.58
2017,3,21,16,15,776.5,95.0,3.75,25.5,494.5,569.14,442.85
2017,3,21,16,30,750.0,91.0,3.5,25.0,441.0,507.48,395.33
2017,3,21,16,45,712.0,85.5,3.25,24.5,384.5,440.33,342.17
2017,3,21,17,0,674.0,80.0,3.0,24.0,328.0,375.5,289.18
2017,3,21,17,15,619.5,73.0,2.7,23.0,271.0,306.43,232.0
2017,3,21,17,30,565.0,66.0,2.4,22.0,214.0,243.04,178.05
2017,3,21,17,45,478.5,56.0,2.15,21.5,160.0,175.14,120.9
2017,3,21,18,0,392.0,46.0,1.9,21.0,106.0,117.81,73.77
2017,3,21,18,15,253.0,31.0,2.05,20.5,63.0,60.91,31.39
2017,3,21,18,30,114.0,16.0,2.2,20.0,20.0,19.64,0.0
2017,3,21,18,45,57.0,8.0,2.35,19.5,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,46.0,18.0,2.75,17.5,22.0,18.66,0.0
2017,3,22,7,0,92.0,36.0,3.0,18.0,44.0,44.98,24.86
2017,3,22,7,15,185.5,58.0,3.1,18.5,90.0,88.49,59.04
2017,3,22,7,30,279.0,80.0,3.2,19.0,136.0,144.12,103.53
2017,3,22,7,45,362.5,93.5,3.35,19.5,190.0,203.27,152.7
2017,3,22,8,0,446.0,107.0,3.5,20.0,244.0,270.23,208.68
2017,3,22,8,15,230.5,128.0,3.5,20.5,199.5,226.78,178.78
2017,3,22,8,30,15.0,149.0,3.5,21.0,155.0,148.35,116.34
2017,3,22,8,45,17.5,168.5,3.5,21.5,176.5,169.3,132.79
2017,3,22,9,0,20.0,188.0,3.5,22.0,198.0,190.56,149.07
2017,3,22,9,15,21.5,208.0,3.45,22.0,219.5,211.97,165.52
2017,3,22,9,30,23.0,228.0,3.4,22.0,241.0,233.56,181.94
2017,3,22,9,45,41.5,263.5,3.4,22.5,290.5,291.21,226.13
2017,3,22,10,0,60.0,299.0,3.4,23.0,340.0,344.14,265.81
2017,3,22,10,15,102.5,331.0,3.45,23.5,405.0,414.6,318.69
2017,3,22,10,30,145.0,363.0,3.5,24.0,470.0,498.16,379.91
2017,3,22,10,45,93.0,352.0,3.55,24.5,422.0,435.36,330.97
2017,3,22,11,0,41.0,341.0,3.6,25.0,374.0,379.02,286.87
2017,3,22,11,15,187.0,368.5,3.7,25.0,524.0,557.83,422.22
2017,3,22,11,30,333.0,396.0,3.8,25.0,674.0,743.62,556.01
2017,3,22,11,45,608.0,267.0,3.9,25.5,786.0,897.54,667.98
2017,3,22,12,0,883.0,138.0,4.0,26.0,898.0,1028.72,754.86
2017,3,22,12,15,585.5,285.5,4.05,26.0,791.0,906.22,669.96
2017,3,22,12,30,288.0,433.0,4.1,26.0,684.0,754.51,557.61
2017,3,22,12,45,589.5,284.0,4.15,26.0,796.5,914.13,677.65
2017,3,22,13,0,891.0,135.0,4.2,26.0,909.0,1042.43,764.65
2017,3,22,13,15,888.0,134.5,4.25,26.0,898.0,1031.64,757.16
2017,3,22,13,30,885.0,134.0,4.3,26.0,887.0,1017.15,748.4
2017,3,22,13,45,576.0,268.5,4.35,26.0,754.5,856.02,638.47
2017,3,22,14,0,267.0,403.0,4.4,26.0,622.0,682.13,509.57
2017,3,22,14,15,563.5,265.0,4.4,26.0,707.0,812.48,611.46
2017,3,22,14,30,860.0,127.0,4.4,26.0,792.0,913.86,684.25
2017,3,22,14,45,845.5,126.5,4.45,26.0,755.5,872.38,656.48
2017,3,22,15,0,831.0,126.0,4.5,26.0,719.0,828.72,627.87
2017,3,22,15,15,815.5,123.0,4.5,26.0,676.5,779.72,595.09
2017,3,22,15,30,800.0,120.0,4.5,26.0,634.0,729.21,560.86
2017,3,22,15,45,778.5,116.5,4.5,26.0,585.5,672.8,520.74
2017,3,22,16,0,757.0,113.0,4.5,26.0,537.0,617.36,479.74
2017,3,22,16,15,729.0,108.0,4.35,25.5,484.5,555.05,433.07
2017,3,22,16,30,701.0,103.0,4.2,25.0,432.0,493.84,385.92
2017,3,22,16,45,659.0,97.5,4.1,24.5,376.5,426.83,332.94
2017,3,22,17,0,617.0,92.0,4.0,24.0,321.0,363.24,281.04
2017,3,22,17,15,560.5,83.5,3.75,23.5,265.0,295.21,224.36
2017,3,22,17,30,504.0,75.0,3.5,23.0,209.0,233.21,171.55
2017,3,22,17,45,415.0,63.5,3.25,22.5,156.0,167.02,116.36
2017,3,22,18,0,326.0,52.0,3.0,22.0,103.0,110.65,70.6
2017,3,22,18,15,200.0,34.5,3.15,21.5,61.5,57.38,30.87
2017,3,22,18,30,74.0,17.0,3.3,21.0,20.0,18.78,0.0
2017,3,22,18,45,37.0,8.5,3.5,20.5,10.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,17.0,4.85,17.5,28.5,20.56,0.0
2017,3,23,7,0,254.0,34.0,5.1,18.0,57.0,60.04,30.82
2017,3,23,7,15,371.0,47.0,5.35,18.5,108.0,110.9,69.72
2017,3,23,7,30,488.0,60.0,5.6,19.0,159.0,175.98,122.53
2017,3,23,7,45,567.5,67.0,5.9,19.5,217.0,238.77,177.0
2017,3,23,8,0,647.0,74.0,6.2,20.0,275.0,310.77,239.46
2017,3,23,8,15,692.5,80.0,6.3,20.0,333.5,376.45,297.15
2017,3,23,8,30,738.0,86.0,6.4,20.0,392.0,446.32,356.95
2017,3,23,8,45,777.0,88.0,6.5,20.5,449.5,511.84,411.21
2017,3,23,9,0,816.0,90.0,6.6,21.0,507.0,580.21,466.11
2017,3,23,9,15,838.0,93.5,6.7,21.5,559.5,641.41,513.86
2017,3,23,9,30,860.0,97.0,6.8,22.0,612.0,702.51,560.25
2017,3,23,9,45,879.5,98.0,6.9,22.5,660.0,754.76,597.23
2017,3,23,10,0,899.0,99.0,7.0,23.0,708.0,809.34,635.06
2017,3,23,10,15,910.0,101.0,7.1,23.5,748.0,856.66,667.09
2017,3,23,10,30,921.0,103.0,7.2,24.0,788.0,901.62,697.12
2017,3,23,10,45,930.0,104.0,7.3,24.5,821.0,941.12,723.0
2017,3,23,11,0,939.0,105.0,7.4,25.0,854.0,977.65,746.62
2017,3,23,11,15,944.5,106.5,7.45,25.0,878.5,1008.22,767.28
2017,3,23,11,30,950.0,108.0,7.5,25.0,903.0,1035.25,785.52
2017,3,23,11,45,953.5,108.5,7.6,25.5,919.0,1055.56,797.8
2017,3,23,12,0,957.0,109.0,7.7,26.0,935.0,1071.99,807.5
2017,3,23,12,15,958.0,109.0,7.7,26.0,942.0,1081.43,813.62
2017,3,23,12,30,959.0,109.0,7.7,26.0,949.0,1086.79,817.11
2017,3,23,12,45,956.0,110.5,7.75,26.0,946.5,1085.64,816.53
2017,3,23,13,0,953.0,112.0,7.8,26.0,944.0,1080.41,813.33
2017,3,23,13,15,950.5,111.5,7.8,26.0,932.5,1069.52,806.12
2017,3,23,13,30,948.0,111.0,7.8,26.0,921.0,1054.66,796.33
2017,3,23,13,45,942.5,110.5,7.8,26.0,901.0,1033.01,781.93
2017,3,23,14,0,937.0,110.0,7.8,26.0,881.0,1007.69,765.07
2017,3,23,14,15,930.5,108.5,7.8,26.0,852.5,976.86,744.38
2017,3,23,14,30,924.0,107.0,7.8,26.0,824.0,942.7,721.35
2017,3,23,14,45,910.5,107.0,7.8,26.0,787.0,901.01,692.87
2017,3,23,15,0,897.0,107.0,7.8,26.0,750.0,856.87,662.49
2017,3,23,15,15,883.5,104.5,7.7,25.5,707.0,807.93,629.36
2017,3,23,15,30,870.0,102.0,7.6,25.0,664.0,761.13,597.46
2017,3,23,15,45,701.0,141.5,7.55,24.5,572.5,646.65,511.58
2017,3,23,16,0,532.0,181.0,7.5,24.0,481.0,538.85,427.6
2017,3,23,16,15,653.0,136.0,7.3,23.5,469.0,538.62,429.05
2017,3,23,16,30,774.0,91.0,7.1,23.0,457.0,519.1,413.75
2017,3,23,16,45,734.5,86.5,6.95,23.0,399.0,450.83,357.13
2017,3,23,17,0,695.0,82.0,6.8,23.0,341.0,385.1,301.27
2017,3,23,17,15,641.0,75.0,6.6,22.5,283.0,314.95,241.34
2017,3,23,17,30,587.0,68.0,6.4,22.0,225.0,250.41,184.98
2017,3,23,17,45,499.0,58.5,6.2,21.5,169.0,181.36,126.03
2017,3,23,18,0,411.0,49.0,6.0,21.0,113.0,123.03,77.61
2017,3,23,18,15,205.5,36.5,5.95,20.5,68.5,59.56,32.7
2017,3,23,18,30,0.0,24.0,5.9,20.0,24.0,21.66,0.0
2017,3,23,18,45,0.0,12.0,5.85,19.5,12.0,11.44,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.5,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
