Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,7,0,406.0,42.0,5.3,13.0,99.0,90.44,52.41
2017,4,3,7,15,497.5,52.0,5.3,13.5,154.5,144.92,96.07
2017,4,3,7,30,589.0,62.0,5.3,14.0,210.0,210.83,152.62
2017,4,3,7,45,649.0,68.0,5.3,15.0,269.5,274.01,208.86
2017,4,3,8,0,709.0,74.0,5.3,16.0,329.0,343.77,269.94
2017,4,3,8,15,746.5,79.5,5.3,17.0,388.0,409.74,326.76
2017,4,3,8,30,784.0,85.0,5.3,18.0,447.0,478.39,383.75
2017,4,3,8,45,810.5,88.5,5.35,19.0,502.5,541.59,434.58
2017,4,3,9,0,837.0,92.0,5.4,20.0,558.0,605.78,484.32
2017,4,3,9,15,856.0,95.5,5.45,20.5,609.5,665.7,530.1
2017,4,3,9,30,875.0,99.0,5.5,21.0,661.0,721.99,571.6
2017,4,3,9,45,889.5,101.0,5.6,22.0,707.0,775.11,607.07
2017,4,3,10,0,904.0,103.0,5.7,23.0,753.0,826.65,640.75
2017,4,3,10,15,914.0,105.0,5.65,23.5,792.5,872.58,670.44
2017,4,3,10,30,924.0,107.0,5.6,24.0,832.0,916.02,697.95
2017,4,3,10,45,932.0,108.0,5.55,24.5,863.5,953.89,721.23
2017,4,3,11,0,940.0,109.0,5.5,25.0,895.0,988.67,742.15
2017,4,3,11,15,944.5,110.0,5.35,25.5,918.5,1016.86,757.68
2017,4,3,11,30,949.0,111.0,5.2,26.0,942.0,1041.44,770.61
2017,4,3,11,45,952.5,111.5,5.1,26.5,957.0,1060.78,780.34
2017,4,3,12,0,956.0,112.0,5.0,27.0,972.0,1076.25,787.52
2017,4,3,12,15,957.0,112.5,4.85,27.0,978.0,1085.25,791.66
2017,4,3,12,30,958.0,113.0,4.7,27.0,984.0,1090.22,793.26
2017,4,3,12,45,957.5,112.5,4.6,27.5,981.0,1088.56,789.68
2017,4,3,13,0,957.0,112.0,4.5,28.0,978.0,1082.84,783.96
2017,4,3,13,15,954.5,111.5,4.35,28.0,966.0,1071.09,775.77
2017,4,3,13,30,952.0,111.0,4.2,28.0,954.0,1055.39,765.18
2017,4,3,13,45,947.0,110.5,4.1,28.0,933.0,1033.42,750.98
2017,4,3,14,0,942.0,110.0,4.0,28.0,912.0,1007.77,734.5
2017,4,3,14,15,935.0,108.5,3.9,28.0,882.5,975.71,713.89
2017,4,3,14,30,928.0,107.0,3.8,28.0,853.0,940.38,691.15
2017,4,3,14,45,914.5,107.0,3.75,28.0,815.5,898.01,663.93
2017,4,3,15,0,901.0,107.0,3.7,28.0,778.0,853.24,634.94
2017,4,3,15,15,888.0,104.5,3.55,28.0,734.0,804.14,602.27
2017,4,3,15,30,875.0,102.0,3.4,28.0,690.0,753.16,568.04
2017,4,3,15,45,857.0,99.0,3.25,28.0,640.0,699.62,531.2
2017,4,3,16,0,839.0,96.0,3.1,28.0,590.0,641.77,488.98
2017,4,3,16,15,814.5,92.5,2.85,27.5,536.0,579.13,442.78
2017,4,3,16,30,790.0,89.0,2.6,27.0,482.0,517.04,395.61
2017,4,3,16,45,756.5,84.5,2.35,26.5,424.0,450.58,343.69
2017,4,3,17,0,723.0,80.0,2.1,26.0,366.0,386.17,291.7
2017,4,3,17,15,674.0,73.5,1.9,24.5,307.5,317.1,235.85
2017,4,3,17,30,625.0,67.0,1.7,23.0,249.0,253.03,182.3
2017,4,3,17,45,548.0,58.5,1.55,22.0,192.5,185.96,126.4
2017,4,3,18,0,471.0,50.0,1.4,21.0,136.0,128.19,79.26
2017,4,3,18,15,342.0,37.5,1.45,20.5,87.5,71.05,37.87
2017,4,3,18,30,213.0,25.0,1.5,20.0,39.0,30.0,9.41
2017,4,3,18,45,106.5,12.5,1.55,19.5,19.5,11.91,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.5,2.3,12.5,6.5,0.0,0.0
2017,4,4,6,30,0.0,13.0,2.6,13.0,13.0,12.39,0.0
2017,4,4,6,45,94.0,33.5,2.9,14.0,47.0,36.13,19.55
2017,4,4,7,0,188.0,54.0,3.2,15.0,81.0,74.19,47.98
2017,4,4,7,15,242.0,74.5,3.15,15.5,126.0,117.12,82.8
2017,4,4,7,30,296.0,95.0,3.1,16.0,171.0,166.98,124.76
2017,4,4,7,45,347.0,108.5,3.05,16.5,218.5,218.69,168.82
2017,4,4,8,0,398.0,122.0,3.0,17.0,266.0,274.14,215.68
2017,4,4,8,15,328.0,157.5,3.25,17.5,290.0,300.32,239.3
2017,4,4,8,30,258.0,193.0,3.5,18.0,314.0,321.6,257.11
2017,4,4,8,45,370.5,193.5,3.8,19.0,390.0,399.35,318.76
2017,4,4,9,0,483.0,194.0,4.1,20.0,466.0,494.85,392.79
2017,4,4,9,15,550.5,190.5,4.35,20.5,526.5,561.97,444.35
2017,4,4,9,30,618.0,187.0,4.6,21.0,587.0,637.54,501.52
2017,4,4,9,45,597.5,213.0,4.85,22.0,621.5,675.04,527.01
2017,4,4,10,0,577.0,239.0,5.1,23.0,656.0,712.36,551.79
2017,4,4,10,15,715.5,188.0,5.25,23.5,732.5,802.9,619.15
2017,4,4,10,30,854.0,137.0,5.4,24.0,809.0,893.01,680.91
2017,4,4,10,45,707.5,226.0,5.6,24.5,797.5,885.57,673.86
2017,4,4,11,0,561.0,315.0,5.8,25.0,786.0,859.16,649.87
2017,4,4,11,15,721.0,229.0,5.8,25.5,851.5,940.96,709.27
2017,4,4,11,30,881.0,143.0,5.8,26.0,917.0,1008.51,753.05
2017,4,4,11,45,887.5,141.5,5.8,26.5,932.0,1027.58,763.52
2017,4,4,12,0,894.0,140.0,5.8,27.0,947.0,1043.14,771.92
2017,4,4,12,15,895.5,140.5,5.7,27.0,953.0,1052.06,776.84
2017,4,4,12,30,897.0,141.0,5.6,27.0,959.0,1057.21,779.37
2017,4,4,12,45,896.5,140.5,5.5,27.5,956.0,1055.54,775.9
2017,4,4,13,0,896.0,140.0,5.4,28.0,953.0,1050.06,770.1
2017,4,4,13,15,893.5,139.5,5.2,28.0,941.5,1038.83,761.43
2017,4,4,13,30,891.0,139.0,5.0,28.0,930.0,1023.89,750.47
2017,4,4,13,45,888.0,136.5,4.8,28.5,910.0,1002.83,734.07
2017,4,4,14,0,885.0,134.0,4.6,29.0,890.0,978.25,715.66
2017,4,4,14,15,877.5,132.5,4.35,29.0,861.5,947.15,694.77
2017,4,4,14,30,870.0,131.0,4.1,29.0,833.0,913.04,671.92
2017,4,4,14,45,855.0,131.0,3.95,29.0,795.5,877.05,648.32
2017,4,4,15,0,840.0,131.0,3.8,29.0,758.0,832.63,618.94
2017,4,4,15,15,826.0,128.0,3.55,28.5,715.5,784.03,587.27
2017,4,4,15,30,812.0,125.0,3.3,28.0,673.0,733.82,554.15
2017,4,4,15,45,800.5,118.5,3.1,28.0,626.0,680.42,516.14
2017,4,4,16,0,789.0,112.0,2.9,28.0,579.0,625.76,476.15
2017,4,4,16,15,764.5,107.5,2.6,27.5,525.5,564.58,430.91
2017,4,4,16,30,740.0,103.0,2.3,27.0,472.0,504.37,385.11
2017,4,4,16,45,712.5,95.5,2.05,27.0,417.0,440.23,334.54
2017,4,4,17,0,685.0,88.0,1.8,27.0,362.0,377.87,283.91
2017,4,4,17,15,635.5,81.0,1.6,26.0,304.0,310.38,229.4
2017,4,4,17,30,586.0,74.0,1.4,25.0,246.0,247.99,177.57
2017,4,4,17,45,510.0,64.5,1.25,24.0,190.5,182.63,123.89
2017,4,4,18,0,434.0,55.0,1.1,23.0,135.0,126.48,78.73
2017,4,4,18,15,308.5,40.5,1.1,22.0,87.5,70.23,38.38
2017,4,4,18,30,183.0,26.0,1.1,21.0,40.0,28.94,9.86
2017,4,4,18,45,91.5,13.0,1.15,20.5,20.0,12.39,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.5,5.3,8.5,10.5,0.0,0.0
2017,4,5,6,30,0.0,21.0,5.4,9.0,21.0,20.02,0.0
2017,4,5,6,45,213.5,33.0,5.55,9.5,65.0,42.79,21.94
2017,4,5,7,0,427.0,45.0,5.7,10.0,109.0,97.09,57.9
2017,4,5,7,15,514.5,54.5,5.85,10.5,165.0,151.97,102.79
2017,4,5,7,30,602.0,64.0,6.0,11.0,221.0,217.71,160.21
2017,4,5,7,45,660.0,70.0,6.15,11.5,280.5,281.2,217.99
2017,4,5,8,0,718.0,76.0,6.3,12.0,340.0,350.99,280.71
2017,4,5,8,15,755.0,81.0,6.35,12.5,399.0,416.82,339.2
2017,4,5,8,30,792.0,86.0,6.4,13.0,458.0,485.18,398.08
2017,4,5,8,45,829.0,86.0,6.45,13.5,516.5,550.87,453.2
2017,4,5,9,0,866.0,86.0,6.5,14.0,575.0,618.57,508.31
2017,4,5,9,15,884.5,88.5,6.5,14.5,627.0,676.05,553.69
2017,4,5,9,30,903.0,91.0,6.5,15.0,679.0,734.79,597.8
2017,4,5,9,45,922.5,91.0,6.5,16.0,727.0,790.66,636.18
2017,4,5,10,0,942.0,91.0,6.5,17.0,775.0,845.27,672.82
2017,4,5,10,15,952.0,92.5,6.45,17.5,815.0,891.99,704.09
2017,4,5,10,30,962.0,94.0,6.4,18.0,855.0,936.08,733.05
2017,4,5,10,45,971.5,93.5,6.35,18.5,887.5,974.74,757.76
2017,4,5,11,0,981.0,93.0,6.3,19.0,920.0,1010.26,780.0
2017,4,5,11,15,986.0,94.0,6.2,19.0,944.5,1039.74,799.06
2017,4,5,11,30,991.0,95.0,6.1,19.0,969.0,1065.48,815.47
2017,4,5,11,45,982.0,103.5,6.1,19.5,981.0,1081.43,824.19
2017,4,5,12,0,973.0,112.0,6.1,20.0,993.0,1092.98,830.0
2017,4,5,12,15,974.5,112.0,6.05,20.0,999.0,1101.92,835.43
2017,4,5,12,30,976.0,112.0,6.0,20.0,1005.0,1106.76,838.2
2017,4,5,12,45,974.5,112.5,5.95,20.5,1002.0,1104.97,834.93
2017,4,5,13,0,973.0,113.0,5.9,21.0,999.0,1099.05,829.05
2017,4,5,13,15,971.0,112.5,5.85,21.0,986.5,1087.52,821.16
2017,4,5,13,30,969.0,112.0,5.8,21.0,974.0,1071.96,810.7
2017,4,5,13,45,964.0,111.0,5.8,21.0,953.0,1049.05,795.68
2017,4,5,14,0,959.0,110.0,5.8,21.0,932.0,1022.4,778.18
2017,4,5,14,15,952.5,109.0,5.7,21.0,902.5,990.79,756.6
2017,4,5,14,30,946.0,108.0,5.6,21.0,873.0,955.83,732.73
2017,4,5,14,45,934.5,107.5,5.55,21.0,835.5,913.97,704.28
2017,4,5,15,0,923.0,107.0,5.5,21.0,798.0,869.51,673.85
2017,4,5,15,15,911.0,104.5,5.35,21.0,754.0,820.25,639.27
2017,4,5,15,30,899.0,102.0,5.2,21.0,710.0,768.97,603.0
2017,4,5,15,45,885.5,98.0,5.1,21.0,660.5,713.37,563.14
2017,4,5,16,0,872.0,94.0,5.0,21.0,611.0,658.77,521.34
2017,4,5,16,15,849.0,90.5,4.75,20.5,556.0,595.32,472.25
2017,4,5,16,30,826.0,87.0,4.5,20.0,501.0,532.2,422.05
2017,4,5,16,45,796.0,82.0,4.25,20.0,442.5,464.91,366.41
2017,4,5,17,0,766.0,77.0,4.0,20.0,384.0,399.47,310.89
2017,4,5,17,15,719.0,71.0,3.45,19.0,324.0,329.27,251.16
2017,4,5,17,30,672.0,65.0,2.9,18.0,264.0,263.14,193.44
2017,4,5,17,45,600.0,57.0,2.4,17.0,205.5,194.93,134.59
2017,4,5,18,0,528.0,49.0,1.9,16.0,147.0,135.33,84.42
2017,4,5,18,15,400.0,37.0,1.8,15.0,96.0,75.35,40.15
2017,4,5,18,30,272.0,25.0,1.7,14.0,45.0,31.46,10.98
2017,4,5,18,45,136.0,12.5,1.65,13.5,22.5,11.91,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,96.0,8.0,0.5,10.5,12.0,7.63,0.0
2017,4,6,6,30,192.0,16.0,0.5,11.0,24.0,12.89,0.0
2017,4,6,6,45,344.5,28.5,0.5,11.5,71.0,47.4,21.65
2017,4,6,7,0,497.0,41.0,0.5,12.0,118.0,102.48,58.82
2017,4,6,7,15,580.0,49.0,0.55,12.5,175.5,159.59,104.9
2017,4,6,7,30,663.0,57.0,0.6,13.0,233.0,227.6,162.87
2017,4,6,7,45,714.0,62.5,0.7,14.0,293.0,292.04,219.2
2017,4,6,8,0,765.0,68.0,0.8,15.0,353.0,361.84,278.61
2017,4,6,8,15,798.5,72.5,1.1,16.0,412.0,427.93,334.31
2017,4,6,8,30,832.0,77.0,1.4,17.0,471.0,496.47,389.99
2017,4,6,8,45,855.0,80.5,1.75,18.0,527.5,560.24,440.44
2017,4,6,9,0,878.0,84.0,2.1,19.0,584.0,622.65,488.24
2017,4,6,9,15,895.0,87.0,2.05,19.5,635.5,682.13,531.13
2017,4,6,9,30,912.0,90.0,2.0,20.0,687.0,740.78,570.86
2017,4,6,9,45,924.5,92.5,2.0,20.5,733.0,794.38,605.11
2017,4,6,10,0,937.0,95.0,2.0,21.0,779.0,846.1,637.42
2017,4,6,10,15,946.0,96.5,1.95,21.0,818.0,891.72,665.81
2017,4,6,10,30,955.0,98.0,1.9,21.0,857.0,934.64,692.05
2017,4,6,10,45,961.5,99.5,1.85,21.5,888.5,972.41,713.21
2017,4,6,11,0,968.0,101.0,1.8,22.0,920.0,1006.89,731.98
2017,4,6,11,15,972.0,102.0,1.8,22.0,943.0,1035.01,748.64
2017,4,6,11,30,976.0,103.0,1.8,22.0,966.0,1059.39,763.0
2017,4,6,11,45,982.5,101.5,1.85,22.5,981.5,1079.76,774.17
2017,4,6,12,0,989.0,100.0,1.9,23.0,997.0,1096.22,783.0
2017,4,6,12,15,989.5,100.0,1.9,23.0,1003.0,1104.19,787.49
2017,4,6,12,30,990.0,100.0,1.9,23.0,1009.0,1108.0,789.63
2017,4,6,12,45,987.0,101.0,1.9,23.5,1004.5,1105.13,786.32
2017,4,6,13,0,984.0,102.0,1.9,24.0,1000.0,1098.1,780.66
2017,4,6,13,15,981.5,102.0,1.9,24.0,987.5,1086.42,773.83
2017,4,6,13,30,979.0,102.0,1.9,24.0,975.0,1070.69,764.64
2017,4,6,13,45,972.5,102.0,1.95,24.0,953.5,1047.14,751.38
2017,4,6,14,0,966.0,102.0,2.0,24.0,932.0,1019.89,735.82
2017,4,6,14,15,733.0,206.5,2.0,24.0,824.5,901.35,660.42
2017,4,6,14,30,500.0,311.0,2.0,24.0,717.0,775.34,573.12
2017,4,6,14,45,710.0,207.5,2.0,24.0,755.5,834.08,620.06
2017,4,6,15,0,920.0,104.0,2.0,24.0,794.0,863.08,640.26
2017,4,6,15,15,757.5,155.5,1.95,23.5,702.5,759.78,572.04
2017,4,6,15,30,595.0,207.0,1.9,23.0,611.0,658.53,500.34
2017,4,6,15,45,577.5,194.0,1.9,23.0,562.5,600.93,460.3
2017,4,6,16,0,560.0,181.0,1.9,23.0,514.0,546.44,421.04
2017,4,6,16,15,479.0,184.0,1.85,22.5,450.5,471.37,365.35
2017,4,6,16,30,398.0,187.0,1.8,22.0,387.0,403.47,313.92
2017,4,6,16,45,572.0,132.5,1.75,22.0,383.0,409.56,317.46
2017,4,6,17,0,746.0,78.0,1.7,22.0,379.0,391.44,299.05
2017,4,6,17,15,699.5,72.5,1.5,21.0,320.0,322.66,241.93
2017,4,6,17,30,653.0,67.0,1.3,20.0,261.0,258.92,187.62
2017,4,6,17,45,579.0,59.0,1.15,19.0,203.0,191.51,130.86
2017,4,6,18,0,505.0,51.0,1.0,18.0,145.0,132.98,82.62
2017,4,6,18,15,383.0,38.5,1.05,17.0,95.5,74.68,40.02
2017,4,6,18,30,261.0,26.0,1.1,16.0,46.0,31.77,11.82
2017,4,6,18,45,130.5,13.0,1.15,15.5,23.0,12.39,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,70.5,9.0,1.25,10.5,12.0,8.58,0.0
2017,4,7,6,30,141.0,18.0,1.5,11.0,24.0,14.24,0.0
2017,4,7,6,45,280.0,33.0,1.75,12.0,69.0,48.29,24.43
2017,4,7,7,0,419.0,48.0,2.0,13.0,114.0,100.2,60.24
2017,4,7,7,15,502.5,57.5,2.1,14.0,169.5,154.05,103.56
2017,4,7,7,30,586.0,67.0,2.2,15.0,225.0,218.24,158.04
2017,4,7,7,45,641.5,74.0,2.35,16.0,284.0,281.05,212.9
2017,4,7,8,0,697.0,81.0,2.5,17.0,343.0,349.89,271.77
2017,4,7,8,15,733.0,86.5,2.85,17.5,401.0,414.28,326.74
2017,4,7,8,30,769.0,92.0,3.2,18.0,459.0,481.65,382.49
2017,4,7,8,45,796.0,95.5,3.6,19.0,514.5,544.2,432.3
2017,4,7,9,0,823.0,99.0,4.0,20.0,570.0,607.79,481.29
2017,4,7,9,15,841.5,102.5,4.05,20.5,621.0,666.47,525.16
2017,4,7,9,30,860.0,106.0,4.1,21.0,672.0,724.61,567.23
2017,4,7,9,45,873.5,109.0,4.15,21.5,717.5,773.88,600.06
2017,4,7,10,0,887.0,112.0,4.2,22.0,763.0,824.69,633.54
2017,4,7,10,15,897.5,114.0,4.2,22.0,801.5,870.06,663.75
2017,4,7,10,30,908.0,116.0,4.2,22.0,840.0,913.0,692.04
2017,4,7,10,45,914.5,118.0,4.2,22.5,871.0,949.7,714.46
2017,4,7,11,0,921.0,120.0,4.2,23.0,902.0,983.28,734.6
2017,4,7,11,15,926.0,121.0,4.2,23.0,925.0,1011.12,752.22
2017,4,7,11,30,931.0,122.0,4.2,23.0,948.0,1035.44,767.55
2017,4,7,11,45,932.0,123.5,4.2,23.5,962.0,1052.69,776.75
2017,4,7,12,0,933.0,125.0,4.2,24.0,976.0,1066.09,783.52
2017,4,7,12,15,934.0,125.5,4.2,24.0,981.0,1074.57,788.72
2017,4,7,12,30,935.0,126.0,4.2,24.0,986.0,1079.12,791.52
2017,4,7,12,45,933.0,126.5,4.2,24.5,982.0,1076.7,788.39
2017,4,7,13,0,931.0,127.0,4.2,25.0,978.0,1070.35,782.89
2017,4,7,13,15,928.0,126.0,4.15,25.0,965.5,1057.59,774.58
2017,4,7,13,30,925.0,125.0,4.1,25.0,953.0,1041.01,763.93
2017,4,7,13,45,918.5,125.0,4.05,25.0,931.5,1018.37,749.41
2017,4,7,14,0,912.0,125.0,4.0,25.0,910.0,992.24,732.69
2017,4,7,14,15,904.5,123.5,3.95,25.0,880.5,960.33,712.16
2017,4,7,14,30,897.0,122.0,3.9,25.0,851.0,925.32,689.54
2017,4,7,14,45,883.5,121.5,3.9,25.0,813.0,883.31,662.35
2017,4,7,15,0,870.0,121.0,3.9,25.0,775.0,843.86,636.75
2017,4,7,15,15,856.0,118.0,3.85,25.0,731.5,794.06,603.46
2017,4,7,15,30,842.0,115.0,3.8,25.0,688.0,742.59,568.69
2017,4,7,15,45,822.5,112.0,3.8,25.0,638.5,685.98,528.74
2017,4,7,16,0,803.0,109.0,3.8,25.0,589.0,628.82,486.67
2017,4,7,16,15,778.5,105.0,3.65,24.5,535.5,567.51,440.86
2017,4,7,16,30,754.0,101.0,3.5,24.0,482.0,506.96,394.21
2017,4,7,16,45,719.0,95.5,3.35,23.5,425.0,440.69,341.73
2017,4,7,17,0,684.0,90.0,3.2,23.0,368.0,377.02,289.63
2017,4,7,17,15,635.5,83.0,2.8,22.0,310.0,310.1,233.94
2017,4,7,17,30,587.0,76.0,2.4,21.0,252.0,248.17,181.12
2017,4,7,17,45,513.5,66.0,2.05,20.0,196.0,183.05,126.38
2017,4,7,18,0,440.0,56.0,1.7,19.0,140.0,126.84,80.27
2017,4,7,18,15,322.5,42.0,1.8,18.5,92.0,71.8,39.98
2017,4,7,18,30,205.0,28.0,1.9,18.0,44.0,30.82,12.49
2017,4,7,18,45,102.5,14.0,2.05,17.5,22.0,13.34,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,12.5,11.0,10.48,0.0
2017,4,8,6,30,0.0,22.0,3.1,13.0,22.0,19.67,0.0
2017,4,8,6,45,155.5,39.0,3.4,14.0,64.5,45.42,26.03
2017,4,8,7,0,311.0,56.0,3.7,15.0,107.0,93.35,58.89
2017,4,8,7,15,393.5,69.5,4.1,16.0,160.0,143.89,99.15
2017,4,8,7,30,476.0,83.0,4.5,17.0,213.0,204.69,150.12
2017,4,8,7,45,536.0,91.5,4.95,18.0,269.5,265.64,202.73
2017,4,8,8,0,596.0,100.0,5.4,19.0,326.0,331.44,258.96
2017,4,8,8,15,479.0,141.5,5.6,19.5,341.5,355.81,282.52
2017,4,8,8,30,362.0,183.0,5.8,20.0,357.0,363.48,290.17
2017,4,8,8,45,259.5,222.5,6.0,20.5,355.0,367.67,293.08
2017,4,8,9,0,157.0,262.0,6.2,21.0,353.0,354.77,281.15
2017,4,8,9,15,464.5,199.0,6.15,21.5,499.5,515.16,410.03
2017,4,8,9,30,772.0,136.0,6.1,22.0,646.0,695.45,550.06
2017,4,8,9,45,552.0,234.0,6.05,22.5,611.5,662.89,519.12
2017,4,8,10,0,332.0,332.0,6.0,23.0,577.0,604.71,468.97
2017,4,8,10,15,315.0,356.0,5.95,23.5,598.0,629.31,485.05
2017,4,8,10,30,298.0,380.0,5.9,24.0,619.0,651.61,498.9
2017,4,8,10,45,273.0,402.0,5.85,24.5,627.0,662.5,504.12
2017,4,8,11,0,248.0,424.0,5.8,25.0,635.0,661.14,500.65
2017,4,8,11,15,260.5,433.5,5.7,25.0,661.0,699.68,527.63
2017,4,8,11,30,273.0,443.0,5.6,25.0,687.0,727.88,547.04
2017,4,8,11,45,576.5,295.0,5.6,25.5,819.0,889.91,669.19
2017,4,8,12,0,880.0,147.0,5.6,26.0,951.0,1035.2,768.68
2017,4,8,12,15,474.0,295.5,5.55,26.0,728.5,799.56,600.96
2017,4,8,12,30,68.0,444.0,5.5,26.0,506.0,512.4,383.04
2017,4,8,12,45,146.5,457.5,5.45,26.5,592.0,616.85,460.8
2017,4,8,13,0,225.0,471.0,5.4,27.0,678.0,708.45,526.46
2017,4,8,13,15,263.5,456.0,5.35,27.0,695.0,739.23,548.8
2017,4,8,13,30,302.0,441.0,5.3,27.0,712.0,756.92,562.36
2017,4,8,13,45,587.5,289.5,5.25,27.0,802.0,880.29,657.26
2017,4,8,14,0,873.0,138.0,5.2,27.0,892.0,968.04,719.53
2017,4,8,14,15,865.5,136.5,5.1,27.0,863.0,937.11,698.17
2017,4,8,14,30,858.0,135.0,5.0,27.0,834.0,909.51,679.85
2017,4,8,14,45,846.5,133.0,4.95,27.0,797.5,868.37,652.51
2017,4,8,15,0,835.0,131.0,4.9,27.0,761.0,824.94,623.5
2017,4,8,15,15,820.5,128.0,4.85,27.0,718.0,776.12,590.49
2017,4,8,15,30,806.0,125.0,4.8,27.0,675.0,725.77,556.09
2017,4,8,15,45,786.0,121.5,4.75,27.0,626.0,669.94,515.63
2017,4,8,16,0,766.0,118.0,4.7,27.0,577.0,613.71,473.85
2017,4,8,16,15,740.0,113.5,4.6,26.5,524.0,553.38,428.72
2017,4,8,16,30,714.0,109.0,4.5,26.0,471.0,493.29,382.44
2017,4,8,16,45,679.5,103.0,4.45,25.5,415.0,428.98,331.63
2017,4,8,17,0,645.0,97.0,4.4,25.0,359.0,367.29,281.3
2017,4,8,17,15,595.0,89.0,4.15,24.5,302.5,301.19,226.27
2017,4,8,17,30,545.0,81.0,3.9,24.0,246.0,240.34,174.59
2017,4,8,17,45,472.5,70.5,3.7,23.5,191.5,177.65,122.2
2017,4,8,18,0,400.0,60.0,3.5,23.0,137.0,122.35,77.28
2017,4,8,18,15,285.5,45.0,3.6,22.0,90.5,69.58,39.19
2017,4,8,18,30,171.0,30.0,3.7,21.0,44.0,31.3,13.63
2017,4,8,18,45,85.5,15.0,3.85,20.5,22.0,14.3,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,37.0,11.0,3.7,16.5,13.0,10.48,0.0
2017,4,9,6,30,74.0,22.0,3.9,17.0,26.0,18.29,0.3
2017,4,9,6,45,187.0,42.0,4.15,17.5,69.0,50.4,28.69
2017,4,9,7,0,300.0,62.0,4.4,18.0,112.0,97.89,62.47
2017,4,9,7,15,382.5,76.0,4.8,18.5,165.5,148.4,102.53
2017,4,9,7,30,465.0,90.0,5.2,19.0,219.0,209.16,153.25
2017,4,9,7,45,232.5,70.5,5.65,19.5,135.0,146.56,111.46
2017,4,9,8,0,0.0,51.0,6.1,20.0,51.0,47.4,33.99
2017,4,9,8,15,0.0,89.0,6.15,20.5,89.0,82.94,63.2
2017,4,9,8,30,0.0,127.0,6.2,21.0,127.0,118.82,92.13
2017,4,9,8,45,2.5,153.5,6.3,21.5,155.0,145.4,113.1
2017,4,9,9,0,5.0,180.0,6.4,22.0,183.0,172.4,134.12
2017,4,9,9,15,4.5,182.0,6.4,22.5,185.0,174.24,134.87
2017,4,9,9,30,4.0,184.0,6.4,23.0,187.0,176.04,135.62
2017,4,9,9,45,12.5,228.5,6.4,23.5,238.0,225.49,174.0
2017,4,9,10,0,21.0,273.0,6.4,24.0,289.0,276.01,212.56
2017,4,9,10,15,16.0,252.0,6.35,24.5,264.0,252.26,193.25
2017,4,9,10,30,11.0,231.0,6.3,25.0,239.0,228.19,173.88
2017,4,9,10,45,14.0,261.5,6.3,25.5,273.0,260.88,198.43
2017,4,9,11,0,17.0,292.0,6.3,26.0,307.0,293.87,222.87
2017,4,9,11,15,43.5,360.0,6.2,26.0,398.5,397.17,300.91
2017,4,9,11,30,70.0,428.0,6.1,26.0,490.0,493.99,372.44
2017,4,9,11,45,41.5,338.5,6.05,26.5,375.5,375.37,283.21
2017,4,9,12,0,13.0,249.0,6.0,27.0,261.0,249.51,187.49
2017,4,9,12,15,12.0,238.0,5.9,27.0,249.5,237.97,178.81
2017,4,9,12,30,11.0,227.0,5.8,27.0,238.0,226.37,169.94
2017,4,9,12,45,11.5,230.0,5.75,27.5,241.0,229.76,172.2
2017,4,9,13,0,12.0,233.0,5.7,28.0,244.0,233.07,174.39
2017,4,9,13,15,79.0,347.5,5.6,28.0,419.0,422.06,317.5
2017,4,9,13,30,146.0,462.0,5.5,28.0,594.0,614.92,457.42
2017,4,9,13,45,98.0,426.0,5.4,28.5,513.5,517.86,385.43
2017,4,9,14,0,50.0,390.0,5.3,29.0,433.0,433.24,322.47
2017,4,9,14,15,111.0,400.0,5.2,29.0,492.0,507.09,378.4
2017,4,9,14,30,172.0,410.0,5.1,29.0,551.0,566.87,423.02
2017,4,9,14,45,145.0,388.5,5.1,29.0,504.0,515.24,385.65
2017,4,9,15,0,118.0,367.0,5.1,29.0,457.0,465.07,349.34
2017,4,9,15,15,220.5,335.0,5.0,28.5,491.0,505.85,383.26
2017,4,9,15,30,323.0,303.0,4.9,28.0,525.0,544.41,414.59
2017,4,9,15,45,516.5,220.5,4.85,28.0,545.0,583.42,447.02
2017,4,9,16,0,710.0,138.0,4.8,28.0,565.0,598.72,460.75
2017,4,9,16,15,682.0,132.5,4.7,27.5,512.5,538.3,415.43
2017,4,9,16,30,654.0,127.0,4.6,27.0,460.0,479.16,370.12
2017,4,9,16,45,602.0,124.0,4.55,27.0,403.0,412.9,317.56
2017,4,9,17,0,550.0,121.0,4.5,27.0,346.0,348.82,265.67
2017,4,9,17,15,497.5,110.5,4.3,26.0,291.0,285.3,214.17
2017,4,9,17,30,445.0,100.0,4.1,25.0,236.0,227.49,166.37
2017,4,9,17,45,366.0,86.5,3.95,24.5,182.5,166.94,116.97
2017,4,9,18,0,287.0,73.0,3.8,24.0,129.0,116.09,76.7
2017,4,9,18,15,191.0,52.5,3.9,23.5,84.5,66.75,40.45
2017,4,9,18,30,95.0,32.0,4.0,23.0,40.0,30.93,14.92
2017,4,9,18,45,47.5,16.0,4.15,22.5,20.0,15.25,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,10.5,2.9,19.0,11.5,10.01,0.0
2017,4,10,6,30,33.0,21.0,3.0,19.0,23.0,18.43,2.77
2017,4,10,6,45,127.5,45.0,3.2,19.5,64.5,49.3,29.65
2017,4,10,7,0,222.0,69.0,3.4,20.0,106.0,93.75,61.98
2017,4,10,7,15,298.0,86.0,3.5,20.5,157.0,141.81,99.7
2017,4,10,7,30,374.0,103.0,3.6,21.0,208.0,198.61,146.1
2017,4,10,7,45,187.0,79.0,3.75,21.5,131.5,137.94,104.32
2017,4,10,8,0,0.0,55.0,3.9,22.0,55.0,51.13,36.76
2017,4,10,8,15,4.5,110.5,4.0,22.5,113.0,105.16,80.74
2017,4,10,8,30,9.0,166.0,4.1,23.0,171.0,160.37,124.61
2017,4,10,8,45,4.5,119.0,4.25,23.5,121.5,113.71,86.63
2017,4,10,9,0,0.0,72.0,4.4,24.0,72.0,67.05,48.72
2017,4,10,9,15,7.5,151.0,4.35,24.5,156.0,146.55,111.89
2017,4,10,9,30,15.0,230.0,4.3,25.0,240.0,228.05,174.83
2017,4,10,9,45,16.5,244.0,4.25,25.5,256.0,243.43,185.72
2017,4,10,10,0,18.0,258.0,4.2,26.0,272.0,258.93,196.74
2017,4,10,10,15,14.5,246.5,4.1,26.0,258.0,245.6,186.08
2017,4,10,10,30,11.0,235.0,4.0,26.0,244.0,232.0,175.32
2017,4,10,10,45,11.5,239.5,3.9,26.0,249.5,237.23,179.03
2017,4,10,11,0,12.0,244.0,3.8,26.0,255.0,242.45,182.73
2017,4,10,11,15,12.5,253.5,3.7,26.0,265.0,252.5,190.08
2017,4,10,11,30,13.0,263.0,3.6,26.0,275.0,262.55,197.41
2017,4,10,11,45,14.0,269.5,3.55,26.5,282.5,270.14,202.56
2017,4,10,12,0,15.0,276.0,3.5,27.0,290.0,277.7,207.68
2017,4,10,12,15,13.5,257.5,3.4,27.0,270.5,258.34,193.09
2017,4,10,12,30,12.0,239.0,3.3,27.0,251.0,238.95,178.52
2017,4,10,12,45,124.5,355.5,3.25,27.0,471.0,488.23,365.13
2017,4,10,13,0,237.0,472.0,3.2,27.0,691.0,720.21,527.92
2017,4,10,13,15,123.5,343.5,3.1,26.5,458.0,472.45,352.36
2017,4,10,13,30,10.0,215.0,3.0,26.0,225.0,213.27,159.44
2017,4,10,13,45,70.5,327.0,2.9,26.0,389.0,389.7,293.5
2017,4,10,14,0,131.0,439.0,2.8,26.0,553.0,569.07,422.48
2017,4,10,14,15,251.0,405.0,2.75,26.0,614.0,648.51,481.06
2017,4,10,14,30,371.0,371.0,2.7,26.0,675.0,710.67,527.16
2017,4,10,14,45,420.0,331.5,2.65,26.0,661.5,705.62,525.1
2017,4,10,15,0,469.0,292.0,2.6,26.0,648.0,688.69,515.3
2017,4,10,15,15,289.0,307.0,2.6,26.0,522.5,537.12,405.39
2017,4,10,15,30,109.0,322.0,2.6,26.0,397.0,393.82,298.39
2017,4,10,15,45,142.5,299.5,2.65,26.0,390.5,394.6,300.96
2017,4,10,16,0,176.0,277.0,2.7,26.0,384.0,385.14,295.09
2017,4,10,16,15,232.0,244.5,2.7,25.5,371.5,375.01,289.17
2017,4,10,16,30,288.0,212.0,2.7,25.0,359.0,363.02,280.96
2017,4,10,16,45,268.0,190.5,2.7,25.0,315.5,314.7,243.33
2017,4,10,17,0,248.0,169.0,2.7,25.0,272.0,268.3,206.57
2017,4,10,17,15,223.0,146.5,2.6,24.5,228.5,221.29,169.0
2017,4,10,17,30,198.0,124.0,2.5,24.0,185.0,177.17,133.12
2017,4,10,17,45,156.0,101.0,2.4,23.5,143.0,130.44,95.42
2017,4,10,18,0,114.0,78.0,2.3,23.0,101.0,91.1,64.04
2017,4,10,18,15,68.0,53.5,2.5,22.5,66.0,55.62,36.6
2017,4,10,18,30,22.0,29.0,2.7,22.0,31.0,27.0,13.75
2017,4,10,18,45,11.0,14.5,2.9,22.0,15.5,13.82,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.0,1.35,19.0,4.0,3.81,0.0
2017,4,11,6,30,0.0,8.0,1.5,19.0,8.0,7.4,0.0
2017,4,11,6,45,0.0,20.0,1.7,19.5,20.0,18.55,9.35
2017,4,11,7,0,0.0,32.0,1.9,20.0,32.0,29.71,19.01
2017,4,11,7,15,0.0,47.0,1.95,20.0,47.0,43.68,30.94
2017,4,11,7,30,0.0,62.0,2.0,20.0,62.0,57.66,42.71
2017,4,11,7,45,0.0,78.0,2.05,20.5,78.0,72.6,54.97
2017,4,11,8,0,0.0,94.0,2.1,21.0,94.0,87.61,67.02
2017,4,11,8,15,0.0,75.5,2.2,21.0,75.5,70.27,52.55
2017,4,11,8,30,0.0,57.0,2.3,21.0,57.0,53.01,38.2
2017,4,11,8,45,0.0,35.0,2.4,21.0,35.0,32.53,21.23
2017,4,11,9,0,0.0,13.0,2.5,21.0,13.0,12.08,4.31
2017,4,11,9,15,0.0,15.5,2.55,21.0,15.5,14.41,6.2
2017,4,11,9,30,0.0,18.0,2.6,21.0,18.0,16.74,8.08
2017,4,11,9,45,0.0,43.5,2.7,21.5,43.5,40.52,27.35
2017,4,11,10,0,0.0,69.0,2.8,22.0,69.0,64.35,46.39
2017,4,11,10,15,0.0,74.5,2.8,22.0,74.5,69.52,50.41
2017,4,11,10,30,0.0,80.0,2.8,22.0,80.0,74.7,54.43
2017,4,11,10,45,0.5,111.5,2.8,22.5,112.5,104.85,78.13
2017,4,11,11,0,1.0,143.0,2.8,23.0,145.0,135.27,101.68
2017,4,11,11,15,0.5,119.0,2.65,23.0,120.0,112.09,83.37
2017,4,11,11,30,0.0,95.0,2.5,23.0,95.0,88.97,65.13
2017,4,11,11,45,0.0,78.5,2.45,23.5,78.5,73.44,52.75
2017,4,11,12,0,0.0,62.0,2.4,24.0,62.0,57.98,40.44
2017,4,11,12,15,0.0,57.5,2.15,24.0,57.5,53.77,37.11
2017,4,11,12,30,0.0,53.0,1.9,24.0,53.0,49.56,33.78
2017,4,11,12,45,2.5,108.0,1.7,24.0,110.5,103.88,76.56
2017,4,11,13,0,5.0,163.0,1.5,24.0,168.0,158.67,118.92
2017,4,11,13,15,2.5,148.0,1.55,24.0,150.5,141.79,105.76
2017,4,11,13,30,0.0,133.0,1.6,24.0,133.0,124.98,92.77
2017,4,11,13,45,0.0,111.0,1.65,24.0,111.0,104.06,76.62
2017,4,11,14,0,0.0,89.0,1.7,24.0,89.0,83.23,60.43
2017,4,11,14,15,0.0,113.5,1.9,23.5,113.5,106.32,78.82
2017,4,11,14,30,0.0,138.0,2.1,23.0,138.0,129.48,97.25
2017,4,11,14,45,86.5,255.5,2.35,23.0,321.5,329.79,254.06
2017,4,11,15,0,173.0,373.0,2.6,23.0,505.0,514.55,391.79
2017,4,11,15,15,187.5,349.5,2.7,22.5,485.0,493.88,377.81
2017,4,11,15,30,202.0,326.0,2.8,22.0,465.0,471.49,363.4
2017,4,11,15,45,167.5,302.0,2.9,22.0,412.0,413.54,320.41
2017,4,11,16,0,133.0,278.0,3.0,22.0,359.0,358.58,279.09
2017,4,11,16,15,85.5,240.5,2.95,21.5,291.0,281.26,220.05
2017,4,11,16,30,38.0,203.0,2.9,21.0,223.0,214.58,168.24
2017,4,11,16,45,31.5,180.5,2.9,21.0,196.0,187.11,146.89
2017,4,11,17,0,25.0,158.0,2.9,21.0,169.0,158.18,124.01
2017,4,11,17,15,18.5,134.5,2.75,20.5,142.0,132.02,103.27
2017,4,11,17,30,12.0,111.0,2.6,20.0,115.0,106.73,82.92
2017,4,11,17,45,6.0,87.5,2.5,20.0,89.5,82.48,62.95
2017,4,11,18,0,0.0,64.0,2.4,20.0,64.0,59.16,43.51
2017,4,11,18,15,0.0,42.0,2.25,19.5,42.0,38.77,26.12
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,18.56,8.29
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,9.53,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,4.5,2.45,16.0,4.5,4.29,0.0
2017,4,12,6,30,0.0,9.0,2.5,16.0,9.0,8.33,0.0
2017,4,12,6,45,0.0,21.5,2.65,16.0,21.5,19.94,10.73
2017,4,12,7,0,0.0,34.0,2.8,16.0,34.0,31.57,20.95
2017,4,12,7,15,0.0,49.0,2.85,16.5,49.0,45.55,32.99
2017,4,12,7,30,0.0,64.0,2.9,17.0,64.0,59.52,44.81
2017,4,12,7,45,0.0,80.5,2.95,17.5,80.5,74.93,57.59
2017,4,12,8,0,0.0,97.0,3.0,18.0,97.0,90.42,70.17
2017,4,12,8,15,0.0,101.5,3.0,18.0,101.5,94.67,73.41
2017,4,12,8,30,0.0,106.0,3.0,18.0,106.0,98.91,76.61
2017,4,12,8,45,12.0,164.0,3.0,18.5,171.5,160.56,126.4
2017,4,12,9,0,24.0,222.0,3.0,19.0,237.0,224.11,176.49
2017,4,12,9,15,32.0,250.5,3.0,19.5,271.5,263.37,206.45
2017,4,12,9,30,40.0,279.0,3.0,20.0,306.0,299.23,233.36
2017,4,12,9,45,70.0,318.0,3.05,20.5,369.0,363.01,281.75
2017,4,12,10,0,100.0,357.0,3.1,21.0,432.0,429.52,331.12
2017,4,12,10,15,100.5,375.0,3.15,21.0,454.0,452.45,347.35
2017,4,12,10,30,101.0,393.0,3.2,21.0,476.0,475.14,363.5
2017,4,12,10,45,219.5,395.5,3.25,21.5,583.5,596.98,454.49
2017,4,12,11,0,338.0,398.0,3.3,22.0,691.0,725.68,546.81
2017,4,12,11,15,331.0,416.0,3.35,22.0,708.5,746.59,559.85
2017,4,12,11,30,324.0,434.0,3.4,22.0,726.0,765.8,572.39
2017,4,12,11,45,559.0,320.5,3.45,22.5,833.0,896.79,668.35
2017,4,12,12,0,794.0,207.0,3.5,23.0,940.0,1017.75,750.61
2017,4,12,12,15,629.5,305.0,3.5,23.0,888.5,963.98,711.66
2017,4,12,12,30,465.0,403.0,3.5,23.0,837.0,898.58,662.63
2017,4,12,12,45,635.5,300.5,3.5,23.5,891.0,966.68,713.23
2017,4,12,13,0,806.0,198.0,3.5,24.0,945.0,1023.28,750.63
2017,4,12,13,15,802.5,196.5,3.5,24.0,932.5,1010.18,741.86
2017,4,12,13,30,799.0,195.0,3.5,24.0,920.0,993.71,731.56
2017,4,12,13,45,801.5,187.5,3.55,24.5,901.0,973.73,717.98
2017,4,12,14,0,804.0,180.0,3.6,25.0,882.0,950.31,702.2
2017,4,12,14,15,657.0,247.5,3.6,25.0,809.0,867.91,646.69
2017,4,12,14,30,510.0,315.0,3.6,25.0,736.0,782.82,585.33
2017,4,12,14,45,455.0,320.0,3.6,25.0,683.0,722.18,543.06
2017,4,12,15,0,400.0,325.0,3.6,25.0,630.0,656.78,496.74
2017,4,12,15,15,569.5,241.0,3.6,24.5,648.5,692.45,528.21
2017,4,12,15,30,739.0,157.0,3.6,24.0,667.0,707.57,543.84
2017,4,12,15,45,639.0,174.5,3.6,24.0,593.0,621.27,479.82
2017,4,12,16,0,539.0,192.0,3.6,24.0,519.0,539.2,418.24
2017,4,12,16,15,354.0,209.5,3.5,23.5,416.5,414.49,323.25
2017,4,12,16,30,169.0,227.0,3.4,23.0,314.0,310.21,242.23
2017,4,12,16,45,232.0,193.5,3.3,23.0,298.5,299.82,234.24
2017,4,12,17,0,295.0,160.0,3.2,23.0,283.0,277.61,215.4
2017,4,12,17,15,264.0,141.5,2.95,22.5,239.0,229.73,176.38
2017,4,12,17,30,233.0,123.0,2.7,22.0,195.0,185.34,139.78
2017,4,12,17,45,198.0,100.0,2.45,21.5,152.5,139.53,102.03
2017,4,12,18,0,163.0,77.0,2.2,21.0,110.0,98.18,68.3
2017,4,12,18,15,112.0,54.5,2.25,20.5,73.5,60.45,39.19
2017,4,12,18,30,61.0,32.0,2.3,20.0,37.0,30.18,16.06
2017,4,12,18,45,30.5,16.0,2.35,20.0,18.5,15.25,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,37.0,12.5,2.3,17.5,15.0,11.91,0.0
2017,4,13,6,30,74.0,25.0,2.6,18.0,30.0,21.52,9.02
2017,4,13,6,45,144.0,45.0,2.9,18.5,67.0,51.04,30.85
2017,4,13,7,0,214.0,65.0,3.2,19.0,104.0,89.82,59.57
2017,4,13,7,15,260.5,83.0,3.3,19.5,147.5,131.13,93.08
2017,4,13,7,30,307.0,101.0,3.4,20.0,191.0,180.24,134.06
2017,4,13,7,45,331.5,122.0,3.55,20.5,238.0,226.75,173.7
2017,4,13,8,0,356.0,143.0,3.7,21.0,285.0,277.98,216.51
2017,4,13,8,15,344.0,170.0,3.8,21.0,324.0,321.38,252.82
2017,4,13,8,30,332.0,197.0,3.9,21.0,363.0,362.95,286.54
2017,4,13,8,45,314.0,226.0,4.0,21.5,397.0,401.3,316.06
2017,4,13,9,0,296.0,255.0,4.1,22.0,431.0,437.16,342.69
2017,4,13,9,15,274.0,284.0,4.1,22.5,457.5,467.93,364.51
2017,4,13,9,30,252.0,313.0,4.1,23.0,484.0,495.93,383.64
