Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,9,45,229.0,339.0,4.2,23.5,502.0,510.55,392.69
2017,4,13,10,0,206.0,365.0,4.3,24.0,520.0,529.02,404.31
2017,4,13,10,15,212.5,379.0,4.3,24.0,545.5,557.54,424.58
2017,4,13,10,30,219.0,393.0,4.3,24.0,571.0,585.8,444.47
2017,4,13,10,45,281.5,399.5,4.35,24.5,637.5,665.35,501.45
2017,4,13,11,0,344.0,406.0,4.4,25.0,704.0,738.92,552.97
2017,4,13,11,15,401.0,393.0,4.4,25.0,749.0,789.03,588.63
2017,4,13,11,30,458.0,380.0,4.4,25.0,794.0,848.35,630.16
2017,4,13,11,45,390.0,415.5,4.4,25.5,772.0,817.11,604.8
2017,4,13,12,0,322.0,451.0,4.4,26.0,750.0,790.91,583.25
2017,4,13,12,15,350.5,440.0,4.4,26.0,766.5,810.92,597.92
2017,4,13,12,30,379.0,429.0,4.4,26.0,783.0,829.42,611.31
2017,4,13,12,45,334.0,445.5,4.4,26.0,757.0,800.56,590.06
2017,4,13,13,0,289.0,462.0,4.4,26.0,731.0,770.28,568.06
2017,4,13,13,15,247.5,463.5,4.4,26.0,692.0,717.03,530.61
2017,4,13,13,30,206.0,465.0,4.4,26.0,653.0,673.97,499.87
2017,4,13,13,45,316.5,418.0,4.4,26.0,698.5,736.77,547.89
2017,4,13,14,0,427.0,371.0,4.4,26.0,744.0,791.88,589.44
2017,4,13,14,15,432.5,355.0,4.35,25.5,722.5,768.17,574.54
2017,4,13,14,30,438.0,339.0,4.3,25.0,701.0,742.37,558.5
2017,4,13,14,45,381.5,344.0,4.25,25.0,649.5,675.82,510.87
2017,4,13,15,0,325.0,349.0,4.2,25.0,598.0,619.59,470.05
2017,4,13,15,15,337.0,324.5,4.15,24.5,569.5,589.43,450.38
2017,4,13,15,30,349.0,300.0,4.1,24.0,541.0,557.27,428.71
2017,4,13,15,45,252.0,290.0,4.1,24.0,458.0,463.76,358.33
2017,4,13,16,0,155.0,280.0,4.1,24.0,375.0,373.39,289.35
2017,4,13,16,15,145.0,258.0,3.95,23.5,340.5,336.71,262.24
2017,4,13,16,30,135.0,236.0,3.8,23.0,306.0,300.86,235.14
2017,4,13,16,45,292.5,185.0,3.7,23.0,314.0,319.04,249.44
2017,4,13,17,0,450.0,134.0,3.6,23.0,322.0,318.12,245.96
2017,4,13,17,15,384.0,128.0,3.4,22.5,271.5,260.43,198.69
2017,4,13,17,30,318.0,122.0,3.2,22.0,221.0,208.0,155.68
2017,4,13,17,45,267.0,101.5,3.05,22.0,173.0,155.74,112.48
2017,4,13,18,0,216.0,81.0,2.9,22.0,125.0,109.83,75.29
2017,4,13,18,15,147.5,57.5,2.95,21.5,83.0,66.16,42.3
2017,4,13,18,30,79.0,34.0,3.0,21.0,41.0,31.69,17.02
2017,4,13,18,45,39.5,17.0,3.05,20.5,20.5,16.2,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,55.5,14.5,1.95,16.5,18.5,13.82,0.0
2017,4,14,6,30,111.0,29.0,2.2,17.0,37.0,25.22,12.6
2017,4,14,6,45,215.0,48.0,2.5,17.5,81.5,58.97,34.96
2017,4,14,7,0,319.0,67.0,2.8,18.0,126.0,106.86,69.35
2017,4,14,7,15,395.5,80.0,2.9,18.5,179.5,156.91,109.33
2017,4,14,7,30,472.0,93.0,3.0,19.0,233.0,216.35,158.82
2017,4,14,7,45,528.0,102.0,3.2,19.5,289.5,276.55,210.1
2017,4,14,8,0,584.0,111.0,3.4,20.0,346.0,340.99,264.32
2017,4,14,8,15,475.0,151.5,3.4,20.5,361.0,365.8,287.1
2017,4,14,8,30,366.0,192.0,3.4,21.0,376.0,375.22,295.52
2017,4,14,8,45,349.0,220.5,3.45,21.5,411.5,415.41,326.48
2017,4,14,9,0,332.0,249.0,3.5,22.0,447.0,453.13,354.38
2017,4,14,9,15,180.0,257.0,3.5,22.0,366.0,373.02,291.28
2017,4,14,9,30,28.0,265.0,3.5,22.0,285.0,276.4,213.68
2017,4,14,9,45,173.0,305.0,3.55,22.5,435.5,434.06,336.31
2017,4,14,10,0,318.0,345.0,3.6,23.0,586.0,605.13,463.03
2017,4,14,10,15,284.5,372.5,3.6,23.5,595.5,618.59,469.26
2017,4,14,10,30,251.0,400.0,3.6,24.0,605.0,628.68,473.76
2017,4,14,10,45,548.5,276.5,3.6,24.5,746.5,789.19,593.76
2017,4,14,11,0,846.0,153.0,3.6,25.0,888.0,954.02,706.23
2017,4,14,11,15,599.0,290.0,3.55,25.0,817.0,882.52,653.4
2017,4,14,11,30,352.0,427.0,3.5,25.0,746.0,784.6,578.84
2017,4,14,11,45,381.0,418.5,3.5,25.5,768.5,810.71,596.73
2017,4,14,12,0,410.0,410.0,3.5,26.0,791.0,835.76,612.94
2017,4,14,12,15,281.5,448.0,3.45,26.0,710.0,749.23,549.84
2017,4,14,12,30,153.0,486.0,3.4,26.0,629.0,649.62,477.35
2017,4,14,12,45,495.5,330.5,3.4,26.0,792.5,854.06,629.32
2017,4,14,13,0,838.0,175.0,3.4,26.0,956.0,1030.44,749.47
2017,4,14,13,15,835.0,174.0,3.35,26.0,943.5,1017.94,739.78
2017,4,14,13,30,832.0,173.0,3.3,26.0,931.0,1001.95,729.55
2017,4,14,13,45,495.5,309.5,3.3,26.5,758.0,805.97,593.97
2017,4,14,14,0,159.0,446.0,3.3,27.0,585.0,599.89,442.15
2017,4,14,14,15,482.5,305.0,3.25,27.0,708.0,762.95,566.66
2017,4,14,14,30,806.0,164.0,3.2,27.0,831.0,887.72,655.82
2017,4,14,14,45,795.0,161.0,3.15,27.0,795.0,847.55,628.58
2017,4,14,15,0,784.0,158.0,3.1,27.0,759.0,805.26,601.01
2017,4,14,15,15,769.0,154.0,3.05,26.5,716.0,759.09,571.67
2017,4,14,15,30,754.0,150.0,3.0,26.0,673.0,709.22,538.08
2017,4,14,15,45,731.5,146.5,3.0,26.0,624.5,653.8,498.68
2017,4,14,16,0,709.0,143.0,3.0,26.0,576.0,598.39,458.34
2017,4,14,16,15,682.5,137.0,2.9,25.5,523.5,538.54,414.25
2017,4,14,16,30,656.0,131.0,2.8,25.0,471.0,479.84,369.7
2017,4,14,16,45,616.5,124.5,2.7,25.0,415.5,416.1,319.39
2017,4,14,17,0,577.0,118.0,2.6,25.0,360.0,355.69,270.42
2017,4,14,17,15,527.5,108.5,2.35,24.0,304.5,290.41,217.58
2017,4,14,17,30,478.0,99.0,2.1,23.0,249.0,232.92,169.91
2017,4,14,17,45,409.5,85.5,1.85,22.5,195.5,173.07,120.64
2017,4,14,18,0,341.0,72.0,1.6,22.0,142.0,121.54,79.34
2017,4,14,18,15,244.0,54.0,1.7,21.5,95.5,71.84,43.14
2017,4,14,18,30,147.0,36.0,1.8,21.0,49.0,35.1,18.66
2017,4,14,18,45,73.5,18.0,1.95,21.0,24.5,17.16,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.5,15.5,2.85,18.0,19.5,14.77,0.0
2017,4,15,6,30,109.0,31.0,3.1,18.0,39.0,27.06,13.07
2017,4,15,6,45,222.0,48.5,3.35,18.5,84.5,60.19,35.57
2017,4,15,7,0,335.0,66.0,3.6,19.0,130.0,108.5,69.82
2017,4,15,7,15,172.0,85.5,3.75,19.5,119.0,116.11,84.34
2017,4,15,7,30,9.0,105.0,3.9,20.0,108.0,99.84,77.38
2017,4,15,7,45,307.5,104.0,4.1,20.5,228.5,204.73,156.86
2017,4,15,8,0,606.0,103.0,4.3,21.0,349.0,342.18,264.94
2017,4,15,8,15,402.0,161.5,4.35,21.5,334.5,343.12,269.37
2017,4,15,8,30,198.0,220.0,4.4,22.0,320.0,314.01,247.0
2017,4,15,8,45,174.5,247.5,4.45,22.5,343.0,339.77,266.53
2017,4,15,9,0,151.0,275.0,4.5,23.0,366.0,362.76,283.09
2017,4,15,9,15,172.0,299.5,4.5,23.5,411.0,409.61,318.02
2017,4,15,9,30,193.0,324.0,4.5,24.0,456.0,458.17,353.56
2017,4,15,9,45,163.5,346.5,4.55,24.5,463.5,468.12,358.87
2017,4,15,10,0,134.0,369.0,4.6,25.0,471.0,475.1,361.93
2017,4,15,10,15,156.5,389.5,4.55,25.0,514.0,520.73,395.17
2017,4,15,10,30,179.0,410.0,4.5,25.0,557.0,567.5,428.71
2017,4,15,10,45,102.0,371.5,4.5,25.5,456.0,465.78,351.6
2017,4,15,11,0,25.0,333.0,4.5,26.0,355.0,349.72,263.02
2017,4,15,11,15,199.5,374.5,4.5,26.0,555.5,568.24,428.39
2017,4,15,11,30,374.0,416.0,4.5,26.0,756.0,794.07,589.56
2017,4,15,11,45,613.5,288.0,4.5,26.5,855.0,917.06,678.23
2017,4,15,12,0,853.0,160.0,4.5,27.0,954.0,1027.31,751.04
2017,4,15,12,15,481.0,319.0,4.45,27.0,767.0,826.43,610.39
2017,4,15,12,30,109.0,478.0,4.4,27.0,580.0,585.82,431.86
2017,4,15,12,45,133.0,480.5,4.4,27.0,605.0,622.95,459.76
2017,4,15,13,0,157.0,483.0,4.4,27.0,630.0,648.38,478.24
2017,4,15,13,15,198.5,473.0,4.4,27.0,656.0,677.01,499.69
2017,4,15,13,30,240.0,463.0,4.4,27.0,682.0,703.67,519.68
2017,4,15,13,45,297.0,436.5,4.4,27.0,701.5,735.37,543.64
2017,4,15,14,0,354.0,410.0,4.4,27.0,721.0,753.75,558.42
2017,4,15,14,15,479.5,347.0,4.35,27.0,753.0,801.1,595.05
2017,4,15,14,30,605.0,284.0,4.3,27.0,785.0,832.37,620.17
2017,4,15,14,45,508.5,302.5,4.25,27.0,711.0,747.33,559.44
2017,4,15,15,0,412.0,321.0,4.2,27.0,637.0,666.68,501.43
2017,4,15,15,15,245.0,319.0,4.15,26.5,504.5,511.96,388.71
2017,4,15,15,30,78.0,317.0,4.1,26.0,372.0,364.36,277.5
2017,4,15,15,45,89.0,297.5,4.05,26.0,355.5,348.25,266.65
2017,4,15,16,0,100.0,278.0,4.0,26.0,339.0,330.91,254.29
2017,4,15,16,15,290.0,226.5,3.95,25.5,382.0,392.68,304.55
2017,4,15,16,30,480.0,175.0,3.9,25.0,425.0,428.03,332.29
2017,4,15,16,45,526.5,142.0,3.85,25.0,387.5,388.16,299.97
2017,4,15,17,0,573.0,109.0,3.8,25.0,350.0,344.59,263.24
2017,4,15,17,15,514.0,104.0,3.75,24.5,296.5,280.78,210.85
2017,4,15,17,30,455.0,99.0,3.7,24.0,243.0,225.88,165.0
2017,4,15,17,45,407.0,84.0,3.65,23.5,193.5,170.62,118.73
2017,4,15,18,0,359.0,69.0,3.6,23.0,144.0,121.15,78.19
2017,4,15,18,15,259.5,52.5,3.65,22.5,97.5,71.59,42.25
2017,4,15,18,30,160.0,36.0,3.7,22.0,51.0,34.69,18.24
2017,4,15,18,45,80.0,18.0,3.75,22.0,25.5,15.02,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,11.5,2.85,19.0,11.5,10.96,0.0
2017,4,16,6,30,0.0,23.0,3.0,19.0,23.0,21.31,10.04
2017,4,16,6,45,11.5,46.0,3.2,19.5,48.5,42.97,29.07
2017,4,16,7,0,23.0,69.0,3.4,20.0,74.0,66.79,48.8
2017,4,16,7,15,39.0,92.5,3.4,20.5,103.5,93.84,70.94
2017,4,16,7,30,55.0,116.0,3.4,21.0,133.0,123.15,94.82
2017,4,16,7,45,40.5,134.5,3.45,21.5,148.5,139.88,108.91
2017,4,16,8,0,26.0,153.0,3.5,22.0,164.0,154.83,120.95
2017,4,16,8,15,62.5,187.0,3.45,22.0,218.0,205.78,161.36
2017,4,16,8,30,99.0,221.0,3.4,22.0,272.0,261.18,204.91
2017,4,16,8,45,82.0,241.0,3.35,22.5,286.5,277.14,216.38
2017,4,16,9,0,65.0,261.0,3.3,23.0,301.0,291.16,226.02
2017,4,16,9,15,87.0,291.5,3.3,23.0,349.0,339.59,262.89
2017,4,16,9,30,109.0,322.0,3.3,23.0,397.0,390.15,300.79
2017,4,16,9,45,60.0,277.5,3.3,23.5,319.0,314.2,241.38
2017,4,16,10,0,11.0,233.0,3.3,24.0,241.0,228.76,174.27
2017,4,16,10,15,48.5,314.0,3.3,24.0,353.5,346.52,264.38
2017,4,16,10,30,86.0,395.0,3.3,24.0,466.0,462.8,350.23
2017,4,16,10,45,53.5,356.5,3.35,24.5,401.5,397.72,300.27
2017,4,16,11,0,21.0,318.0,3.4,25.0,337.0,322.24,242.8
2017,4,16,11,15,60.0,386.5,3.4,25.0,441.5,437.8,329.03
2017,4,16,11,30,99.0,455.0,3.4,25.0,546.0,547.13,407.82
2017,4,16,11,45,65.5,421.5,3.4,25.0,482.0,481.68,359.36
2017,4,16,12,0,32.0,388.0,3.4,25.0,418.0,415.15,310.23
2017,4,16,12,15,105.5,438.5,3.4,25.0,537.5,551.54,410.94
2017,4,16,12,30,179.0,489.0,3.4,25.0,657.0,677.6,500.5
2017,4,16,12,45,145.0,482.0,3.45,25.0,618.5,635.92,469.95
2017,4,16,13,0,111.0,475.0,3.5,25.0,580.0,583.18,432.42
2017,4,16,13,15,121.0,471.0,3.55,25.0,584.0,597.79,443.56
2017,4,16,13,30,131.0,467.0,3.6,25.0,588.0,601.01,446.48
2017,4,16,13,45,201.5,450.5,3.65,25.0,631.0,648.23,482.55
2017,4,16,14,0,272.0,434.0,3.7,25.0,674.0,700.81,521.63
2017,4,16,14,15,312.0,409.5,3.7,25.0,676.0,703.71,525.19
2017,4,16,14,30,352.0,385.0,3.7,25.0,678.0,703.18,526.61
2017,4,16,14,45,230.5,378.0,3.75,25.0,566.5,572.54,431.99
2017,4,16,15,0,109.0,371.0,3.8,25.0,455.0,450.64,341.51
2017,4,16,15,15,246.0,332.0,3.8,24.5,507.5,525.04,401.42
2017,4,16,15,30,383.0,293.0,3.8,24.0,560.0,572.53,440.05
2017,4,16,15,45,366.5,274.0,3.8,24.0,515.0,523.08,403.64
2017,4,16,16,0,350.0,255.0,3.8,24.0,470.0,474.26,367.52
2017,4,16,16,15,336.0,233.0,3.7,24.0,424.5,424.78,330.13
2017,4,16,16,30,322.0,211.0,3.6,24.0,379.0,376.11,292.62
2017,4,16,16,45,197.0,192.0,3.55,24.0,291.5,276.76,215.22
2017,4,16,17,0,72.0,173.0,3.5,24.0,204.0,192.81,149.58
2017,4,16,17,15,62.5,148.5,3.3,23.5,172.5,161.27,124.76
2017,4,16,17,30,53.0,124.0,3.1,23.0,141.0,130.97,100.46
2017,4,16,17,45,209.0,96.0,2.95,22.5,143.0,136.88,99.2
2017,4,16,18,0,365.0,68.0,2.8,22.0,145.0,120.75,77.92
2017,4,16,18,15,266.0,52.0,2.7,21.5,99.0,71.42,42.1
2017,4,16,18,30,167.0,36.0,2.6,21.0,53.0,34.68,18.39
2017,4,16,18,45,83.5,18.0,2.55,21.0,26.5,14.27,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.75,18.0,9.5,9.05,0.0
2017,4,17,6,30,0.0,19.0,1.9,18.0,19.0,17.63,7.68
2017,4,17,6,45,0.0,40.5,2.1,18.5,40.5,37.35,25.1
2017,4,17,7,0,0.0,62.0,2.3,19.0,62.0,57.15,42.07
2017,4,17,7,15,5.5,85.0,2.3,19.0,87.0,79.69,60.94
2017,4,17,7,30,11.0,108.0,2.3,19.0,112.0,103.1,80.3
2017,4,17,7,45,9.5,125.0,2.35,19.5,129.0,119.43,93.53
2017,4,17,8,0,8.0,142.0,2.4,20.0,146.0,135.59,106.3
2017,4,17,8,15,34.5,178.0,2.4,20.0,195.5,184.5,145.32
2017,4,17,8,30,61.0,214.0,2.4,20.0,245.0,235.08,185.19
2017,4,17,8,45,140.0,244.0,2.45,20.5,326.0,316.76,248.9
2017,4,17,9,0,219.0,274.0,2.5,21.0,407.0,403.09,314.84
2017,4,17,9,15,168.0,299.5,2.55,21.5,406.5,406.51,315.26
2017,4,17,9,30,117.0,325.0,2.6,22.0,406.0,404.63,311.64
2017,4,17,9,45,170.5,347.0,2.7,22.5,473.0,473.28,362.69
2017,4,17,10,0,224.0,369.0,2.8,23.0,540.0,546.06,415.44
2017,4,17,10,15,136.0,367.0,2.85,23.0,472.5,480.24,364.72
2017,4,17,10,30,48.0,365.0,2.9,23.0,405.0,399.14,302.46
2017,4,17,10,45,28.0,282.0,2.95,23.5,305.5,299.88,227.73
2017,4,17,11,0,8.0,199.0,3.0,24.0,206.0,195.12,147.33
2017,4,17,11,15,9.0,207.0,3.0,24.0,215.5,204.01,154.24
2017,4,17,11,30,10.0,215.0,3.0,24.0,225.0,212.92,160.93
2017,4,17,11,45,16.5,282.5,3.05,24.0,298.0,284.73,215.31
2017,4,17,12,0,23.0,350.0,3.1,24.0,371.0,357.3,269.12
2017,4,17,12,15,18.0,297.5,3.1,24.0,314.5,301.24,227.15
2017,4,17,12,30,13.0,245.0,3.1,24.0,258.0,245.4,185.24
2017,4,17,12,45,11.5,229.5,3.1,24.0,241.0,228.92,172.86
2017,4,17,13,0,10.0,214.0,3.1,24.0,224.0,212.4,160.33
2017,4,17,13,15,15.0,269.5,3.0,24.0,284.0,270.71,204.68
2017,4,17,13,30,20.0,325.0,2.9,24.0,344.0,329.21,248.36
2017,4,17,13,45,11.5,240.0,2.85,24.0,251.0,238.18,179.89
2017,4,17,14,0,3.0,155.0,2.8,24.0,158.0,148.52,111.31
2017,4,17,14,15,1.5,109.0,2.7,23.5,110.5,103.42,76.54
2017,4,17,14,30,0.0,63.0,2.6,23.0,63.0,58.81,41.48
2017,4,17,14,45,0.0,88.5,2.55,23.0,88.5,82.65,60.55
2017,4,17,15,0,0.0,114.0,2.5,23.0,114.0,106.61,79.63
2017,4,17,15,15,0.0,119.5,2.45,23.0,119.5,111.75,83.85
2017,4,17,15,30,0.0,125.0,2.4,23.0,125.0,116.9,88.13
2017,4,17,15,45,0.0,117.0,2.35,23.0,117.0,109.31,82.34
2017,4,17,16,0,0.0,109.0,2.3,23.0,109.0,101.74,76.58
2017,4,17,16,15,0.0,127.0,2.25,22.5,127.0,118.66,90.56
2017,4,17,16,30,0.0,145.0,2.2,22.0,145.0,135.59,104.62
2017,4,17,16,45,57.5,161.5,2.2,22.0,186.5,179.72,140.33
2017,4,17,17,0,115.0,178.0,2.2,22.0,228.0,217.27,169.57
2017,4,17,17,15,97.0,155.0,2.0,21.5,192.5,178.96,138.95
2017,4,17,17,30,79.0,132.0,1.8,21.0,157.0,145.49,112.07
2017,4,17,17,45,64.0,106.0,1.65,20.5,124.0,112.23,85.02
2017,4,17,18,0,49.0,80.0,1.5,20.0,91.0,81.11,59.56
2017,4,17,18,15,24.5,56.0,1.45,19.5,61.5,53.17,37.13
2017,4,17,18,30,0.0,32.0,1.4,19.0,32.0,29.2,17.29
2017,4,17,18,45,0.0,16.0,1.35,18.5,16.0,14.74,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,11.0,15.5,1.95,16.0,16.5,14.77,0.0
2017,4,18,6,30,22.0,31.0,2.1,16.0,33.0,28.13,15.91
2017,4,18,6,45,59.5,55.0,2.25,16.5,65.5,54.27,37.12
2017,4,18,7,0,97.0,79.0,2.4,17.0,98.0,86.54,62.69
2017,4,18,7,15,133.0,100.0,2.4,17.5,136.0,120.86,90.55
2017,4,18,7,30,169.0,121.0,2.4,18.0,174.0,159.76,122.55
2017,4,18,7,45,173.0,150.5,2.45,18.5,214.0,200.47,156.71
2017,4,18,8,0,177.0,180.0,2.5,19.0,254.0,241.74,190.49
2017,4,18,8,15,290.5,185.0,2.5,19.5,326.5,312.44,246.3
2017,4,18,8,30,404.0,190.0,2.5,20.0,399.0,397.04,312.44
2017,4,18,8,45,275.0,235.0,2.5,20.5,384.0,388.03,304.35
2017,4,18,9,0,146.0,280.0,2.5,21.0,369.0,363.99,283.67
2017,4,18,9,15,229.5,294.0,2.5,21.5,447.0,441.7,342.82
2017,4,18,9,30,313.0,308.0,2.5,22.0,525.0,533.02,410.12
2017,4,18,9,45,323.5,327.5,2.5,22.5,564.0,575.81,439.4
2017,4,18,10,0,334.0,347.0,2.5,23.0,603.0,618.53,468.31
2017,4,18,10,15,414.0,334.5,2.45,23.0,667.5,693.66,521.99
2017,4,18,10,30,494.0,322.0,2.4,23.0,732.0,767.18,573.3
2017,4,18,10,45,434.5,360.0,2.4,23.5,730.0,767.98,569.74
2017,4,18,11,0,375.0,398.0,2.4,24.0,728.0,756.88,558.77
2017,4,18,11,15,406.5,395.0,2.4,24.0,760.5,793.55,584.06
2017,4,18,11,30,438.0,392.0,2.4,24.0,793.0,837.63,613.53
2017,4,18,11,45,655.5,270.5,2.4,24.5,880.5,939.13,685.56
2017,4,18,12,0,873.0,149.0,2.4,25.0,968.0,1024.97,738.96
2017,4,18,12,15,873.5,149.5,2.4,25.0,972.5,1031.69,742.15
2017,4,18,12,30,874.0,150.0,2.4,25.0,977.0,1034.79,743.97
2017,4,18,12,45,877.5,146.5,2.45,25.5,973.5,1033.34,742.15
2017,4,18,13,0,881.0,143.0,2.5,26.0,970.0,1028.22,738.17
2017,4,18,13,15,877.5,142.5,2.5,26.0,957.0,1015.44,730.41
2017,4,18,13,30,874.0,142.0,2.5,26.0,944.0,999.14,720.56
2017,4,18,13,45,871.5,139.0,2.5,26.0,923.5,977.86,707.62
2017,4,18,14,0,869.0,136.0,2.5,26.0,903.0,953.16,692.54
2017,4,18,14,15,861.0,134.0,2.45,26.0,873.5,921.18,672.3
2017,4,18,14,30,853.0,132.0,2.4,26.0,844.0,886.33,650.18
2017,4,18,14,45,833.5,135.0,2.4,26.0,805.5,849.42,627.01
2017,4,18,15,0,814.0,138.0,2.4,26.0,767.0,805.13,598.68
2017,4,18,15,15,799.5,135.0,2.4,25.5,724.0,757.21,568.7
2017,4,18,15,30,785.0,132.0,2.4,25.0,681.0,707.88,536.69
2017,4,18,15,45,577.5,192.0,2.45,25.0,580.5,591.46,451.07
2017,4,18,16,0,370.0,252.0,2.5,25.0,480.0,482.39,369.27
2017,4,18,16,15,532.5,183.0,2.45,24.5,480.0,491.68,378.88
2017,4,18,16,30,695.0,114.0,2.4,24.0,480.0,479.61,370.12
2017,4,18,16,45,660.5,108.5,2.4,24.0,424.5,417.38,320.62
2017,4,18,17,0,626.0,103.0,2.4,24.0,369.0,357.82,272.03
2017,4,18,17,15,579.0,95.0,2.15,23.5,313.5,294.57,219.79
2017,4,18,17,30,532.0,87.0,1.9,23.0,258.0,236.23,170.66
2017,4,18,17,45,460.5,77.0,1.7,22.5,204.0,175.91,120.88
2017,4,18,18,0,389.0,67.0,1.5,22.0,150.0,122.72,78.32
2017,4,18,18,15,291.0,51.5,1.45,21.0,103.0,72.63,42.27
2017,4,18,18,30,193.0,36.0,1.4,20.0,56.0,34.96,18.61
2017,4,18,18,45,96.5,18.0,1.35,19.5,28.0,14.22,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.5,1.45,17.5,25.5,13.07,0.0
2017,4,19,6,30,190.0,33.0,1.7,18.0,51.0,29.96,15.63
2017,4,19,6,45,291.0,48.5,1.95,18.5,98.0,66.69,38.35
2017,4,19,7,0,392.0,64.0,2.2,19.0,145.0,116.24,73.89
2017,4,19,7,15,461.0,74.5,2.25,19.5,198.5,168.83,116.41
2017,4,19,7,30,530.0,85.0,2.3,20.0,252.0,228.35,166.27
2017,4,19,7,45,581.0,92.0,2.35,20.5,308.5,286.54,215.88
2017,4,19,8,0,632.0,99.0,2.4,21.0,365.0,350.15,269.06
2017,4,19,8,15,490.0,151.5,2.4,21.5,375.0,373.67,290.68
2017,4,19,8,30,348.0,204.0,2.4,22.0,385.0,378.1,294.89
2017,4,19,8,45,329.5,233.0,2.4,22.5,418.5,416.59,323.91
2017,4,19,9,0,311.0,262.0,2.4,23.0,452.0,452.51,349.8
2017,4,19,9,15,293.5,290.0,2.4,23.5,481.0,485.6,372.8
2017,4,19,9,30,276.0,318.0,2.4,24.0,510.0,516.32,393.43
2017,4,19,9,45,299.0,334.5,2.45,24.5,555.0,563.93,426.8
2017,4,19,10,0,322.0,351.0,2.5,25.0,600.0,612.59,460.2
2017,4,19,10,15,592.0,238.5,2.55,25.0,721.0,749.44,562.15
2017,4,19,10,30,862.0,126.0,2.6,25.0,842.0,883.43,654.02
2017,4,19,10,45,581.0,276.5,2.65,25.5,767.0,817.95,604.22
2017,4,19,11,0,300.0,427.0,2.7,26.0,692.0,716.16,525.74
2017,4,19,11,15,342.5,420.0,2.75,26.0,729.5,757.56,555.66
2017,4,19,11,30,385.0,413.0,2.8,26.0,767.0,799.16,584.49
2017,4,19,11,45,307.5,447.0,2.9,26.5,732.5,764.18,557.28
2017,4,19,12,0,230.0,481.0,3.0,27.0,698.0,716.11,521.71
2017,4,19,12,15,546.0,318.0,3.05,27.0,835.0,887.53,647.6
2017,4,19,12,30,862.0,155.0,3.1,27.0,972.0,1026.81,740.94
2017,4,19,12,45,616.5,294.5,3.15,27.5,878.0,935.67,677.86
2017,4,19,13,0,371.0,434.0,3.2,28.0,784.0,818.54,592.46
2017,4,19,13,15,615.5,291.5,3.2,28.0,862.0,920.78,669.16
2017,4,19,13,30,860.0,149.0,3.2,28.0,940.0,991.46,716.74
2017,4,19,13,45,858.5,145.5,3.25,28.0,920.0,970.9,703.75
2017,4,19,14,0,857.0,142.0,3.3,28.0,900.0,946.93,689.3
2017,4,19,14,15,540.0,278.5,3.3,28.0,750.5,783.75,577.8
2017,4,19,14,30,223.0,415.0,3.3,28.0,601.0,610.12,450.44
2017,4,19,14,45,222.5,395.5,3.3,28.0,574.5,581.43,431.95
2017,4,19,15,0,222.0,376.0,3.3,28.0,548.0,552.05,411.99
2017,4,19,15,15,290.5,339.0,3.3,27.5,551.0,563.81,423.66
2017,4,19,15,30,359.0,302.0,3.3,27.0,554.0,561.93,425.17
2017,4,19,15,45,375.5,274.5,3.3,27.0,522.0,527.44,401.03
2017,4,19,16,0,392.0,247.0,3.3,27.0,490.0,490.46,374.63
2017,4,19,16,15,555.5,177.0,3.2,26.5,488.0,498.11,382.47
2017,4,19,16,30,719.0,107.0,3.1,26.0,486.0,484.07,372.11
2017,4,19,16,45,688.5,101.0,3.05,26.0,431.5,421.95,322.54
2017,4,19,17,0,658.0,95.0,3.0,26.0,377.0,362.0,273.47
2017,4,19,17,15,613.0,87.5,2.75,25.5,320.5,298.15,220.71
2017,4,19,17,30,568.0,80.0,2.5,25.0,264.0,238.91,170.75
2017,4,19,17,45,507.5,70.0,2.25,24.5,210.5,178.85,120.72
2017,4,19,18,0,447.0,60.0,2.0,24.0,157.0,126.01,77.99
2017,4,19,18,15,346.5,47.0,2.0,23.0,108.5,74.25,41.16
2017,4,19,18,30,246.0,34.0,2.0,22.0,60.0,34.41,17.28
2017,4,19,18,45,123.0,17.0,2.0,21.5,30.0,13.38,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,108.0,17.0,2.7,19.0,27.5,13.44,0.0
2017,4,20,6,30,216.0,34.0,2.9,19.0,55.0,31.52,16.49
2017,4,20,6,45,320.5,48.0,3.15,19.5,103.0,68.96,38.91
2017,4,20,7,0,425.0,62.0,3.4,20.0,151.0,120.94,76.14
2017,4,20,7,15,212.5,44.5,3.5,20.5,89.0,87.51,59.1
2017,4,20,7,30,0.0,27.0,3.6,21.0,27.0,25.05,15.33
2017,4,20,7,45,0.0,59.5,3.7,21.5,59.5,55.32,40.41
2017,4,20,8,0,0.0,92.0,3.8,22.0,92.0,85.66,65.07
2017,4,20,8,15,0.0,115.0,3.8,22.5,115.0,107.22,82.15
2017,4,20,8,30,0.0,138.0,3.8,23.0,138.0,128.9,99.05
2017,4,20,8,45,0.0,118.0,3.85,23.5,118.0,110.15,83.49
2017,4,20,9,0,0.0,98.0,3.9,24.0,98.0,91.39,68.09
2017,4,20,9,15,7.5,168.5,3.85,24.5,174.0,162.94,124.41
2017,4,20,9,30,15.0,239.0,3.8,25.0,250.0,235.95,180.36
2017,4,20,9,45,14.0,243.0,3.8,25.5,254.0,239.81,182.36
2017,4,20,10,0,13.0,247.0,3.8,26.0,258.0,243.55,184.42
2017,4,20,10,15,166.5,319.0,3.75,26.0,458.5,456.66,347.46
2017,4,20,10,30,320.0,391.0,3.7,26.0,659.0,676.69,506.46
2017,4,20,10,45,298.5,412.5,3.7,26.5,669.0,690.19,512.33
2017,4,20,11,0,277.0,434.0,3.7,27.0,679.0,701.32,517.64
2017,4,20,11,15,574.5,288.5,3.65,27.0,812.0,854.41,630.95
2017,4,20,11,30,872.0,143.0,3.6,27.0,945.0,994.68,725.07
2017,4,20,11,45,873.5,144.5,3.6,27.5,958.0,1010.4,732.27
2017,4,20,12,0,875.0,146.0,3.6,28.0,971.0,1022.58,738.23
2017,4,20,12,15,876.0,146.5,3.55,28.0,975.0,1029.68,742.15
2017,4,20,12,30,877.0,147.0,3.5,28.0,979.0,1033.18,743.9
2017,4,20,12,45,653.5,279.5,3.5,28.5,898.0,957.05,692.34
2017,4,20,13,0,430.0,412.0,3.5,29.0,817.0,861.6,621.63
2017,4,20,13,15,647.5,279.5,3.5,29.0,880.5,939.56,681.09
2017,4,20,13,30,865.0,147.0,3.5,29.0,944.0,993.36,717.04
2017,4,20,13,45,857.5,147.0,3.5,29.0,922.5,970.41,702.28
2017,4,20,14,0,850.0,147.0,3.5,29.0,901.0,951.55,690.85
2017,4,20,14,15,517.0,283.5,3.5,29.0,737.5,767.07,564.56
2017,4,20,14,30,184.0,420.0,3.5,29.0,574.0,580.44,427.45
2017,4,20,14,45,499.0,279.0,3.5,29.0,672.0,711.38,529.19
2017,4,20,15,0,814.0,138.0,3.5,29.0,770.0,803.04,597.33
2017,4,20,15,15,800.0,135.0,3.5,28.5,727.5,755.55,566.42
2017,4,20,15,30,786.0,132.0,3.5,28.0,685.0,706.61,534.36
2017,4,20,15,45,768.0,128.0,3.5,28.0,637.5,652.84,496.04
2017,4,20,16,0,750.0,124.0,3.5,28.0,590.0,598.95,456.7
2017,4,20,16,15,725.5,119.0,3.45,27.5,537.5,539.55,412.99
2017,4,20,16,30,701.0,114.0,3.4,27.0,485.0,481.01,368.52
2017,4,20,16,45,667.5,108.0,3.35,27.0,430.0,418.53,319.05
2017,4,20,17,0,634.0,102.0,3.3,27.0,375.0,358.6,270.23
2017,4,20,17,15,588.0,94.5,3.05,26.5,319.0,295.86,218.65
2017,4,20,17,30,542.0,87.0,2.8,26.0,263.0,237.88,170.07
2017,4,20,17,45,476.0,76.5,2.55,25.5,209.0,177.82,120.62
2017,4,20,18,0,410.0,66.0,2.3,25.0,155.0,124.24,77.85
2017,4,20,18,15,312.5,51.5,2.25,24.0,107.5,73.96,42.12
2017,4,20,18,30,215.0,37.0,2.2,23.0,60.0,35.99,19.06
2017,4,20,18,45,107.5,18.5,2.15,22.5,30.0,14.57,0.0
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,93.0,18.5,4.0,19.5,28.0,14.62,0.0
2017,4,21,6,30,186.0,37.0,4.2,20.0,56.0,33.77,18.53
2017,4,21,6,45,294.0,51.5,4.45,20.5,104.0,70.23,40.77
2017,4,21,7,0,402.0,66.0,4.7,21.0,152.0,120.3,76.42
2017,4,21,7,15,201.0,45.5,4.8,21.5,88.5,86.2,58.3
2017,4,21,7,30,0.0,25.0,4.9,22.0,25.0,23.19,13.69
2017,4,21,7,45,64.5,102.0,5.0,22.5,130.0,118.95,91.22
2017,4,21,8,0,129.0,179.0,5.1,23.0,235.0,221.86,173.34
2017,4,21,8,15,165.5,204.5,5.1,23.5,285.5,271.5,212.37
2017,4,21,8,30,202.0,230.0,5.1,24.0,336.0,325.21,254.19
2017,4,21,8,45,187.5,257.0,5.15,24.5,364.0,355.44,276.88
2017,4,21,9,0,173.0,284.0,5.2,25.0,392.0,383.86,297.57
2017,4,21,9,15,156.5,309.0,5.2,25.0,412.5,407.22,314.47
2017,4,21,9,30,140.0,334.0,5.2,25.0,433.0,428.68,329.62
2017,4,21,9,45,80.5,309.5,5.2,25.5,367.5,360.39,275.95
2017,4,21,10,0,21.0,285.0,5.2,26.0,302.0,286.44,217.57
2017,4,21,10,15,169.5,339.5,5.2,26.0,481.0,479.32,365.85
2017,4,21,10,30,318.0,394.0,5.2,26.0,660.0,677.45,511.35
2017,4,21,10,45,192.0,405.5,5.25,26.5,568.0,578.63,435.24
2017,4,21,11,0,66.0,417.0,5.3,27.0,476.0,470.79,352.33
2017,4,21,11,15,158.5,441.5,5.3,27.0,586.5,594.61,444.53
2017,4,21,11,30,251.0,466.0,5.3,27.0,697.0,721.84,536.02
2017,4,21,11,45,558.0,308.5,5.35,27.5,832.0,877.68,652.49
2017,4,21,12,0,865.0,151.0,5.4,28.0,967.0,1016.78,747.69
2017,4,21,12,15,866.0,151.0,5.35,28.0,971.5,1023.27,750.6
2017,4,21,12,30,867.0,151.0,5.3,28.0,976.0,1026.2,752.06
2017,4,21,12,45,869.5,149.0,5.3,28.5,973.0,1025.1,749.84
2017,4,21,13,0,872.0,147.0,5.3,29.0,970.0,1020.39,745.38
2017,4,21,13,15,869.0,146.0,5.2,29.0,957.5,1007.62,736.53
2017,4,21,13,30,866.0,145.0,5.1,29.0,945.0,991.36,725.53
2017,4,21,13,45,864.5,141.5,5.1,29.5,925.0,970.65,710.94
2017,4,21,14,0,863.0,138.0,5.1,30.0,905.0,946.51,694.21
2017,4,21,14,15,856.0,136.5,5.05,29.5,876.0,916.07,675.8
2017,4,21,14,30,849.0,135.0,5.0,29.0,847.0,882.75,655.35
2017,4,21,14,45,837.5,133.0,4.95,29.0,810.5,847.53,632.19
2017,4,21,15,0,826.0,131.0,4.9,29.0,774.0,804.47,603.49
2017,4,21,15,15,812.5,128.5,4.8,29.0,731.5,757.43,571.6
2017,4,21,15,30,799.0,126.0,4.7,29.0,689.0,708.88,538.06
2017,4,21,15,45,781.5,122.0,4.65,29.0,641.0,654.9,499.01
2017,4,21,16,0,764.0,118.0,4.6,29.0,593.0,600.36,458.69
2017,4,21,16,15,740.0,113.5,4.4,28.5,541.0,541.33,414.56
2017,4,21,16,30,716.0,109.0,4.2,28.0,489.0,482.86,369.7
2017,4,21,16,45,683.5,103.0,4.05,28.0,434.0,420.1,319.72
2017,4,21,17,0,651.0,97.0,3.9,28.0,379.0,359.75,270.35
2017,4,21,17,15,606.5,90.0,3.45,27.5,323.0,297.12,218.61
2017,4,21,17,30,562.0,83.0,3.0,27.0,267.0,239.02,169.76
2017,4,21,17,45,496.5,73.5,2.6,26.5,212.5,178.89,120.22
2017,4,21,18,0,431.0,64.0,2.2,26.0,158.0,126.59,78.54
2017,4,21,18,15,333.0,50.5,2.1,25.0,110.0,74.61,41.72
2017,4,21,18,30,235.0,37.0,2.0,24.0,62.0,36.3,19.02
2017,4,21,18,45,117.5,18.5,1.9,23.5,31.0,14.55,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,55.5,21.0,4.35,15.5,26.5,17.44,0.0
2017,4,22,6,30,111.0,42.0,4.7,15.0,53.0,37.49,23.01
2017,4,22,6,45,193.0,63.5,5.05,15.0,99.0,72.76,47.74
2017,4,22,7,0,275.0,85.0,5.4,15.0,145.0,118.67,82.54
2017,4,22,7,15,137.5,58.0,5.5,15.0,88.0,84.08,60.57
2017,4,22,7,30,0.0,31.0,5.6,15.0,31.0,28.77,18.96
2017,4,22,7,45,0.0,65.5,5.7,15.0,65.5,60.93,46.25
2017,4,22,8,0,0.0,100.0,5.8,15.0,100.0,93.1,73.17
2017,4,22,8,15,0.0,121.0,5.75,15.0,121.0,112.81,89.32
2017,4,22,8,30,0.0,142.0,5.7,15.0,142.0,132.61,105.37
2017,4,22,8,45,0.0,129.0,5.7,15.5,129.0,120.47,94.76
2017,4,22,9,0,0.0,116.0,5.7,16.0,116.0,108.3,84.26
2017,4,22,9,15,1.5,142.5,5.6,16.0,144.0,134.31,105.31
2017,4,22,9,30,3.0,169.0,5.5,16.0,172.0,160.59,126.36
2017,4,22,9,45,4.5,179.0,5.45,16.5,183.0,171.43,134.56
2017,4,22,10,0,6.0,189.0,5.4,17.0,194.0,182.41,142.83
2017,4,22,10,15,43.0,294.5,5.35,17.0,330.5,321.31,253.39
2017,4,22,10,30,80.0,400.0,5.3,17.0,467.0,460.61,360.72
2017,4,22,10,45,50.5,362.0,5.25,17.5,405.0,398.93,311.35
2017,4,22,11,0,21.0,324.0,5.2,18.0,343.0,327.41,254.67
2017,4,22,11,15,19.0,314.0,5.2,18.0,331.5,316.44,246.07
2017,4,22,11,30,17.0,304.0,5.2,18.0,320.0,305.3,237.25
2017,4,22,11,45,19.0,323.5,5.2,18.5,342.0,326.58,253.08
2017,4,22,12,0,21.0,343.0,5.2,19.0,364.0,347.86,268.75
2017,4,22,12,15,30.0,378.5,5.15,19.0,407.5,402.21,310.11
2017,4,22,12,30,39.0,414.0,5.1,19.0,451.0,447.26,343.98
2017,4,22,12,45,70.0,445.5,5.1,19.5,511.5,510.09,391.07
2017,4,22,13,0,101.0,477.0,5.1,20.0,572.0,572.35,436.91
2017,4,22,13,15,63.0,417.0,5.05,20.0,476.0,472.6,362.17
2017,4,22,13,30,25.0,357.0,5.0,20.0,380.0,374.03,287.39
2017,4,22,13,45,35.5,375.5,5.0,20.5,408.0,401.72,308.54
2017,4,22,14,0,46.0,394.0,5.0,21.0,436.0,428.79,328.77
2017,4,22,14,15,38.0,366.0,4.95,20.5,400.0,391.75,301.56
2017,4,22,14,30,30.0,338.0,4.9,20.0,364.0,355.18,274.58
2017,4,22,14,45,21.5,293.0,4.9,20.0,311.5,295.45,229.08
2017,4,22,15,0,13.0,248.0,4.9,20.0,259.0,244.4,189.73
2017,4,22,15,15,8.5,212.0,4.9,20.0,219.0,205.89,159.87
2017,4,22,15,30,4.0,176.0,4.9,20.0,179.0,167.95,130.12
2017,4,22,15,45,9.0,195.5,4.95,20.0,201.5,189.52,147.82
2017,4,22,16,0,14.0,215.0,5.0,20.0,224.0,210.57,165.04
2017,4,22,16,15,7.0,170.5,4.95,19.5,175.0,163.55,128.05
2017,4,22,16,30,0.0,126.0,4.9,19.0,126.0,117.58,91.37
2017,4,22,16,45,0.0,113.0,4.9,19.0,113.0,105.33,81.71
2017,4,22,17,0,0.0,100.0,4.9,19.0,100.0,93.11,71.95
2017,4,22,17,15,259.0,97.5,4.75,18.5,183.0,184.29,142.81
2017,4,22,17,30,518.0,95.0,4.6,18.0,266.0,237.84,176.9
2017,4,22,17,45,457.0,83.0,4.45,17.5,212.5,177.32,125.13
2017,4,22,18,0,396.0,71.0,4.3,17.0,159.0,125.98,82.66
2017,4,22,18,15,301.5,55.5,4.15,16.5,111.0,76.03,45.77
2017,4,22,18,30,207.0,40.0,4.0,16.0,63.0,38.0,21.7
2017,4,22,18,45,103.5,20.0,3.9,15.5,31.5,15.74,0.0
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,18.0,3.7,9.5,35.0,14.29,0.0
2017,4,23,6,30,316.0,36.0,3.9,10.0,70.0,37.17,20.3
2017,4,23,6,45,421.5,47.5,4.1,10.5,122.5,79.07,44.87
2017,4,23,7,0,527.0,59.0,4.3,11.0,175.0,134.35,85.92
2017,4,23,7,15,593.5,67.0,4.45,12.0,233.0,191.16,134.06
2017,4,23,7,30,660.0,75.0,4.6,13.0,291.0,255.83,190.74
2017,4,23,7,45,704.0,81.0,4.75,14.0,350.5,318.49,246.54
2017,4,23,8,0,748.0,87.0,4.9,15.0,410.0,385.5,304.82
2017,4,23,8,15,779.0,91.5,4.95,15.5,468.5,449.78,359.98
2017,4,23,8,30,810.0,96.0,5.0,16.0,527.0,515.23,414.39
