Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,8,45,833.5,99.5,5.05,16.5,582.0,577.11,464.36
2017,4,23,9,0,857.0,103.0,5.1,17.0,637.0,639.49,513.15
2017,4,23,9,15,873.5,106.0,5.0,17.5,687.5,696.82,556.12
2017,4,23,9,30,890.0,109.0,4.9,18.0,738.0,750.55,594.45
2017,4,23,9,45,903.5,111.0,4.85,18.5,783.0,801.98,628.98
2017,4,23,10,0,917.0,113.0,4.8,19.0,828.0,851.63,661.6
2017,4,23,10,15,926.5,115.0,4.7,19.5,865.5,895.87,689.48
2017,4,23,10,30,936.0,117.0,4.6,20.0,903.0,937.51,715.06
2017,4,23,10,45,943.5,117.5,4.55,20.5,934.0,973.0,736.4
2017,4,23,11,0,951.0,118.0,4.5,21.0,965.0,1005.33,755.37
2017,4,23,11,15,955.5,119.0,4.4,21.0,987.0,1031.98,771.58
2017,4,23,11,30,960.0,120.0,4.3,21.0,1009.0,1055.0,785.55
2017,4,23,11,45,962.0,121.0,4.25,21.5,1022.0,1071.83,794.21
2017,4,23,12,0,964.0,122.0,4.2,22.0,1035.0,1084.77,800.39
2017,4,23,12,15,964.5,122.0,4.15,22.0,1039.5,1091.29,804.01
2017,4,23,12,30,965.0,122.0,4.1,22.0,1044.0,1093.84,805.2
2017,4,23,12,45,965.5,121.0,4.05,22.5,1040.0,1091.41,801.74
2017,4,23,13,0,966.0,120.0,4.0,23.0,1036.0,1084.99,795.85
2017,4,23,13,15,963.5,119.5,3.95,23.0,1022.5,1072.15,787.49
2017,4,23,13,30,961.0,119.0,3.9,23.0,1009.0,1055.44,776.74
2017,4,23,13,45,957.5,117.0,3.9,23.5,987.0,1032.46,760.86
2017,4,23,14,0,954.0,115.0,3.9,24.0,965.0,1005.8,742.68
2017,4,23,14,15,947.5,113.5,3.85,24.0,935.0,973.39,721.85
2017,4,23,14,30,941.0,112.0,3.8,24.0,905.0,937.74,698.84
2017,4,23,14,45,929.5,111.5,3.75,24.0,867.0,895.88,671.53
2017,4,23,15,0,918.0,111.0,3.7,24.0,829.0,851.53,642.36
2017,4,23,15,15,906.0,109.0,3.65,23.5,784.5,803.07,611.28
2017,4,23,15,30,894.0,107.0,3.6,23.0,740.0,752.69,578.39
2017,4,23,15,45,878.5,103.5,3.55,23.0,690.0,696.83,538.63
2017,4,23,16,0,863.0,100.0,3.5,23.0,640.0,641.56,497.45
2017,4,23,16,15,841.5,96.5,3.35,22.5,585.5,580.07,451.14
2017,4,23,16,30,820.0,93.0,3.2,22.0,531.0,518.84,403.56
2017,4,23,16,45,791.0,88.5,3.1,22.0,473.5,453.77,350.9
2017,4,23,17,0,762.0,84.0,3.0,22.0,416.0,390.5,298.08
2017,4,23,17,15,719.5,78.5,2.6,21.0,356.5,322.75,241.26
2017,4,23,17,30,677.0,73.0,2.2,20.0,297.0,260.03,187.3
2017,4,23,17,45,614.0,65.5,1.8,19.5,238.5,195.45,132.21
2017,4,23,18,0,551.0,58.0,1.4,19.0,180.0,138.25,85.02
2017,4,23,18,15,447.0,47.0,1.35,18.0,127.5,81.83,44.52
2017,4,23,18,30,343.0,36.0,1.3,17.0,75.0,38.57,20.01
2017,4,23,18,45,171.5,18.0,1.3,16.0,37.5,14.17,0.41
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,147.0,19.0,1.2,10.5,35.5,14.91,0.95
2017,4,24,6,30,294.0,38.0,1.4,11.0,71.0,38.89,21.89
2017,4,24,6,45,388.0,51.5,1.65,12.0,122.0,80.37,46.99
2017,4,24,7,0,482.0,65.0,1.9,13.0,173.0,133.78,86.63
2017,4,24,7,15,548.0,74.5,1.95,14.0,230.0,189.13,132.63
2017,4,24,7,30,614.0,84.0,2.0,15.0,287.0,252.34,186.64
2017,4,24,7,45,652.5,92.5,2.15,16.0,344.5,312.84,239.13
2017,4,24,8,0,691.0,101.0,2.3,17.0,402.0,377.11,293.44
2017,4,24,8,15,723.0,106.5,2.45,17.5,459.0,438.91,344.92
2017,4,24,8,30,755.0,112.0,2.6,18.0,516.0,502.98,396.59
2017,4,24,8,45,775.0,118.0,2.8,19.0,569.0,562.69,442.69
2017,4,24,9,0,795.0,124.0,3.0,20.0,622.0,622.46,487.28
2017,4,24,9,15,812.5,127.5,3.0,20.5,671.0,677.94,527.61
2017,4,24,9,30,830.0,131.0,3.0,21.0,720.0,732.79,566.29
2017,4,24,9,45,841.0,135.5,3.05,21.5,762.5,782.77,599.56
2017,4,24,10,0,852.0,140.0,3.1,22.0,805.0,830.96,630.63
2017,4,24,10,15,861.5,142.0,3.15,22.5,841.5,873.32,657.27
2017,4,24,10,30,871.0,144.0,3.2,23.0,878.0,913.28,682.01
2017,4,24,10,45,874.0,148.5,3.25,23.5,906.5,947.31,702.56
2017,4,24,11,0,877.0,153.0,3.3,24.0,935.0,978.17,720.9
2017,4,24,11,15,881.0,154.0,3.35,24.0,956.0,995.22,731.54
2017,4,24,11,30,885.0,155.0,3.4,24.0,977.0,1016.26,745.0
2017,4,24,11,45,896.5,149.5,3.5,24.5,992.0,1034.9,755.82
2017,4,24,12,0,908.0,144.0,3.6,25.0,1007.0,1050.13,764.51
2017,4,24,12,15,908.0,144.5,3.7,25.0,1010.5,1056.22,768.88
2017,4,24,12,30,908.0,145.0,3.8,25.0,1014.0,1058.58,771.03
2017,4,24,12,45,902.5,147.5,3.9,25.5,1007.5,1053.68,767.09
2017,4,24,13,0,897.0,150.0,4.0,26.0,1001.0,1045.12,760.93
2017,4,24,13,15,893.0,149.0,4.05,26.0,987.5,1031.04,752.46
2017,4,24,13,30,889.0,148.0,4.1,26.0,974.0,1013.42,741.78
2017,4,24,13,45,757.0,228.0,4.15,26.0,920.0,965.11,710.79
2017,4,24,14,0,625.0,308.0,4.2,26.0,866.0,902.8,667.33
2017,4,24,14,15,741.0,226.0,4.2,26.0,867.0,909.73,676.14
2017,4,24,14,30,857.0,144.0,4.2,26.0,868.0,901.31,671.33
2017,4,24,14,45,847.5,141.0,4.25,26.0,831.0,860.83,645.03
2017,4,24,15,0,838.0,138.0,4.3,26.0,794.0,818.01,617.07
2017,4,24,15,15,824.0,135.0,4.2,25.5,750.5,769.66,585.54
2017,4,24,15,30,810.0,132.0,4.1,25.0,707.0,719.81,551.94
2017,4,24,15,45,748.5,141.0,4.1,25.0,644.0,649.8,500.55
2017,4,24,16,0,687.0,150.0,4.1,25.0,581.0,582.42,450.14
2017,4,24,16,15,705.0,132.5,3.9,24.5,542.0,537.98,416.96
2017,4,24,16,30,723.0,115.0,3.7,24.0,503.0,489.99,379.68
2017,4,24,16,45,606.5,124.5,3.55,24.0,425.5,404.0,311.65
2017,4,24,17,0,490.0,134.0,3.4,24.0,348.0,327.34,250.4
2017,4,24,17,15,446.5,123.5,3.05,23.0,297.5,271.41,204.83
2017,4,24,17,30,403.0,113.0,2.7,22.0,247.0,220.11,162.28
2017,4,24,17,45,362.0,95.0,2.35,21.5,198.5,167.31,118.2
2017,4,24,18,0,321.0,77.0,2.0,21.0,150.0,119.47,79.09
2017,4,24,18,15,250.0,59.0,1.9,20.0,106.0,74.15,45.64
2017,4,24,18,30,179.0,41.0,1.8,19.0,62.0,37.85,21.95
2017,4,24,18,45,89.5,20.5,1.75,18.5,31.0,16.08,2.12
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.5,22.0,3.75,16.5,33.0,18.33,3.89
2017,4,25,6,30,183.0,44.0,4.0,17.0,66.0,40.5,24.26
2017,4,25,6,45,278.5,60.5,4.25,17.5,114.0,77.96,48.24
2017,4,25,7,0,374.0,77.0,4.5,18.0,162.0,127.44,84.64
2017,4,25,7,15,187.0,58.0,4.7,18.5,100.5,95.5,67.41
2017,4,25,7,30,0.0,39.0,4.9,19.0,39.0,36.21,24.86
2017,4,25,7,45,0.0,47.5,5.15,20.0,47.5,44.13,31.3
2017,4,25,8,0,0.0,56.0,5.4,21.0,56.0,52.07,37.6
2017,4,25,8,15,0.0,104.5,5.45,21.5,104.5,97.36,74.44
2017,4,25,8,30,0.0,153.0,5.5,22.0,153.0,142.86,110.71
2017,4,25,8,45,8.5,188.0,5.6,23.0,193.5,180.78,140.12
2017,4,25,9,0,17.0,223.0,5.7,24.0,234.0,219.79,169.89
2017,4,25,9,15,48.5,274.5,5.65,24.5,308.5,295.54,228.32
2017,4,25,9,30,80.0,326.0,5.6,25.0,383.0,371.25,285.5
2017,4,25,9,45,82.0,345.0,5.6,25.5,407.0,395.64,302.6
2017,4,25,10,0,84.0,364.0,5.6,26.0,431.0,420.01,319.61
2017,4,25,10,15,146.0,393.5,5.55,26.5,515.0,511.96,387.72
2017,4,25,10,30,208.0,423.0,5.5,27.0,599.0,601.26,452.21
2017,4,25,10,45,195.5,440.0,5.45,27.5,609.5,614.46,459.31
2017,4,25,11,0,183.0,457.0,5.4,28.0,620.0,626.22,465.6
2017,4,25,11,15,259.5,452.0,5.3,28.5,690.0,707.21,523.02
2017,4,25,11,30,336.0,447.0,5.2,29.0,760.0,782.0,574.68
2017,4,25,11,45,593.0,306.5,5.1,29.5,867.0,907.2,665.81
2017,4,25,12,0,850.0,166.0,5.0,30.0,974.0,1022.65,742.02
2017,4,25,12,15,851.0,166.5,4.95,30.0,978.5,1029.52,745.16
2017,4,25,12,30,852.0,167.0,4.9,30.0,983.0,1032.8,746.77
2017,4,25,12,45,852.5,165.5,4.85,30.5,979.0,1029.94,742.99
2017,4,25,13,0,853.0,164.0,4.8,31.0,975.0,1023.47,737.05
2017,4,25,13,15,584.0,312.5,4.8,31.0,864.5,903.93,655.89
2017,4,25,13,30,315.0,461.0,4.8,31.0,754.0,775.67,562.05
2017,4,25,13,45,395.5,418.0,4.8,31.0,777.0,801.66,583.34
2017,4,25,14,0,476.0,375.0,4.8,31.0,800.0,829.86,605.01
2017,4,25,14,15,650.5,264.0,4.8,31.0,825.5,864.66,634.35
2017,4,25,14,30,825.0,153.0,4.8,31.0,851.0,881.54,648.02
2017,4,25,14,45,810.5,152.5,4.8,31.0,813.5,840.49,621.14
2017,4,25,15,0,796.0,152.0,4.8,31.0,776.0,797.54,593.09
2017,4,25,15,15,782.0,148.5,4.7,31.0,733.5,750.37,561.37
2017,4,25,15,30,768.0,145.0,4.6,31.0,691.0,701.84,527.21
2017,4,25,15,45,750.5,140.0,4.55,31.0,643.5,649.17,489.52
2017,4,25,16,0,733.0,135.0,4.5,31.0,596.0,594.95,449.9
2017,4,25,16,15,707.0,127.0,4.35,30.5,540.5,532.79,404.21
2017,4,25,16,30,681.0,119.0,4.2,30.0,485.0,471.74,358.02
2017,4,25,16,45,573.0,129.5,4.05,30.0,415.0,392.96,296.73
2017,4,25,17,0,465.0,140.0,3.9,30.0,345.0,322.6,241.48
2017,4,25,17,15,426.5,127.5,3.55,29.0,295.0,267.96,197.96
2017,4,25,17,30,388.0,115.0,3.2,28.0,245.0,217.41,156.93
2017,4,25,17,45,346.0,97.0,2.85,27.5,196.5,165.38,114.56
2017,4,25,18,0,304.0,79.0,2.5,27.0,148.0,118.43,77.13
2017,4,25,18,15,234.5,60.5,2.6,26.0,104.5,73.9,44.94
2017,4,25,18,30,165.0,42.0,2.7,25.0,61.0,39.27,22.75
2017,4,25,18,45,82.5,21.0,2.8,24.5,30.5,17.55,3.5
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,38.5,24.5,2.05,20.5,29.0,21.12,6.62
2017,4,26,6,30,77.0,49.0,2.3,21.0,58.0,43.75,28.16
2017,4,26,6,45,165.5,71.5,2.6,21.5,105.0,77.9,51.79
2017,4,26,7,0,254.0,94.0,2.9,22.0,152.0,124.28,85.79
2017,4,26,7,15,319.0,110.5,3.15,22.5,204.0,171.42,123.02
2017,4,26,7,30,384.0,127.0,3.4,23.0,256.0,227.9,168.86
2017,4,26,7,45,467.5,128.5,3.7,24.0,314.5,283.25,213.49
2017,4,26,8,0,551.0,130.0,4.0,25.0,373.0,347.72,265.29
2017,4,26,8,15,588.5,137.5,4.4,25.5,428.0,408.31,314.37
2017,4,26,8,30,626.0,145.0,4.8,26.0,483.0,469.72,363.28
2017,4,26,8,45,682.5,139.0,5.2,26.5,541.5,531.42,411.74
2017,4,26,9,0,739.0,133.0,5.6,27.0,600.0,597.16,462.38
2017,4,26,9,15,760.0,137.0,5.8,27.5,649.5,652.9,503.78
2017,4,26,9,30,781.0,141.0,6.0,28.0,699.0,707.51,543.51
2017,4,26,9,45,816.0,135.0,6.2,28.5,748.5,762.87,582.48
2017,4,26,10,0,851.0,129.0,6.4,29.0,798.0,818.36,620.03
2017,4,26,10,15,863.0,131.0,6.5,29.0,836.0,857.76,646.8
2017,4,26,10,30,875.0,133.0,6.6,29.0,874.0,899.17,674.93
2017,4,26,10,45,893.5,129.0,6.7,29.5,908.0,938.03,699.76
2017,4,26,11,0,912.0,125.0,6.8,30.0,942.0,974.5,722.81
2017,4,26,11,15,918.5,126.0,6.85,30.0,965.5,1001.92,740.85
2017,4,26,11,30,925.0,127.0,6.9,30.0,989.0,1025.95,756.69
2017,4,26,11,45,932.0,126.0,6.95,30.5,1004.5,1044.97,767.64
2017,4,26,12,0,939.0,125.0,7.0,31.0,1020.0,1060.37,776.23
2017,4,26,12,15,941.5,125.5,7.05,31.0,1026.0,1069.05,782.04
2017,4,26,12,30,944.0,126.0,7.1,31.0,1032.0,1073.89,785.45
2017,4,26,12,45,946.0,125.0,7.15,31.0,1029.5,1072.88,785.1
2017,4,26,13,0,948.0,124.0,7.2,31.0,1027.0,1067.99,782.3
2017,4,26,13,15,947.0,123.5,7.15,31.0,1015.5,1056.74,774.85
2017,4,26,13,30,946.0,123.0,7.1,31.0,1004.0,1041.66,764.97
2017,4,26,13,45,940.5,124.0,7.1,31.0,983.0,1020.04,751.05
2017,4,26,14,0,935.0,125.0,7.1,31.0,962.0,994.91,734.84
2017,4,26,14,15,928.0,123.5,7.05,30.5,932.0,962.57,714.97
2017,4,26,14,30,921.0,122.0,7.0,30.0,902.0,927.12,692.87
2017,4,26,14,45,914.0,119.0,6.95,30.0,865.0,887.24,666.16
2017,4,26,15,0,907.0,116.0,6.9,30.0,828.0,844.62,637.42
2017,4,26,15,15,893.0,113.5,6.8,29.5,783.0,794.68,604.37
2017,4,26,15,30,879.0,111.0,6.7,29.0,738.0,743.04,569.71
2017,4,26,15,45,857.5,109.0,6.6,28.5,686.5,687.65,530.06
2017,4,26,16,0,836.0,107.0,6.5,28.0,635.0,629.23,486.77
2017,4,26,16,15,812.0,103.5,6.3,27.5,580.0,567.87,439.92
2017,4,26,16,30,788.0,100.0,6.1,27.0,525.0,507.09,392.21
2017,4,26,16,45,751.0,96.5,5.95,26.5,466.5,440.59,338.87
2017,4,26,17,0,714.0,93.0,5.8,26.0,408.0,377.42,286.69
2017,4,26,17,15,669.0,87.0,5.55,25.0,349.5,312.26,232.31
2017,4,26,17,30,624.0,81.0,5.3,24.0,291.0,251.58,180.59
2017,4,26,17,45,557.0,72.5,5.05,23.5,234.0,188.67,127.66
2017,4,26,18,0,490.0,64.0,4.8,23.0,177.0,133.68,83.05
2017,4,26,18,15,388.0,52.5,4.5,22.0,126.0,81.07,45.69
2017,4,26,18,30,286.0,41.0,4.2,21.0,75.0,40.09,22.03
2017,4,26,18,45,143.0,20.5,3.95,20.5,37.5,16.05,3.57
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,145.0,20.5,1.75,10.5,38.5,16.0,4.91
2017,4,27,6,30,290.0,41.0,2.0,11.0,77.0,41.18,23.54
2017,4,27,6,45,384.5,54.0,2.3,12.0,127.5,83.34,49.56
2017,4,27,7,0,479.0,67.0,2.6,13.0,178.0,136.28,89.07
2017,4,27,7,15,543.0,75.5,2.7,13.5,234.0,190.08,134.29
2017,4,27,7,30,607.0,84.0,2.8,14.0,290.0,251.45,187.46
2017,4,27,7,45,644.5,92.0,2.9,15.0,346.5,310.56,239.18
2017,4,27,8,0,682.0,100.0,3.0,16.0,403.0,373.32,292.65
2017,4,27,8,15,713.5,105.5,2.95,16.5,459.0,434.17,343.49
2017,4,27,8,30,745.0,111.0,2.9,17.0,515.0,497.24,394.36
2017,4,27,8,45,762.0,117.5,2.9,18.0,566.5,554.98,438.71
2017,4,27,9,0,779.0,124.0,2.9,19.0,618.0,612.57,481.25
2017,4,27,9,15,796.5,128.0,2.85,19.5,666.5,667.52,521.16
2017,4,27,9,30,814.0,132.0,2.8,20.0,715.0,721.87,559.36
2017,4,27,9,45,824.0,136.5,2.75,21.0,756.5,770.14,590.0
2017,4,27,10,0,834.0,141.0,2.7,22.0,798.0,816.59,618.11
2017,4,27,10,15,844.0,143.5,2.8,22.5,834.5,858.96,645.07
2017,4,27,10,30,854.0,146.0,2.9,23.0,871.0,899.03,670.23
2017,4,27,10,45,861.5,147.5,3.0,23.5,900.0,933.31,691.32
2017,4,27,11,0,869.0,149.0,3.1,24.0,929.0,957.66,705.77
2017,4,27,11,15,874.0,150.0,3.35,24.5,950.5,982.61,721.78
2017,4,27,11,30,879.0,151.0,3.6,25.0,972.0,1004.27,735.59
2017,4,27,11,45,888.0,148.0,3.85,25.5,986.5,1022.59,747.23
2017,4,27,12,0,897.0,145.0,4.1,26.0,1001.0,1037.52,756.69
2017,4,27,12,15,898.0,145.0,4.3,26.5,1005.0,1043.89,760.3
2017,4,27,12,30,899.0,145.0,4.5,27.0,1009.0,1046.61,761.66
2017,4,27,12,45,899.5,144.0,4.7,27.5,1005.0,1044.2,760.06
2017,4,27,13,0,900.0,143.0,4.9,28.0,1001.0,1038.11,756.49
2017,4,27,13,15,673.0,274.0,5.0,28.0,910.5,951.74,699.73
2017,4,27,13,30,446.0,405.0,5.1,28.0,820.0,850.71,625.48
2017,4,27,13,45,469.5,388.5,5.25,28.5,817.5,847.18,624.31
2017,4,27,14,0,493.0,372.0,5.4,29.0,815.0,840.64,620.54
2017,4,27,14,15,492.0,354.0,5.4,29.0,784.0,807.5,598.58
2017,4,27,14,30,491.0,336.0,5.4,29.0,753.0,772.47,575.25
2017,4,27,14,45,544.0,299.0,5.45,29.0,742.5,762.07,570.47
2017,4,27,15,0,597.0,262.0,5.5,29.0,732.0,745.88,561.3
2017,4,27,15,15,698.0,199.0,5.45,28.5,719.5,736.94,558.88
2017,4,27,15,30,799.0,136.0,5.4,28.0,707.0,713.06,545.3
2017,4,27,15,45,716.0,153.0,5.35,28.0,639.0,637.43,488.89
2017,4,27,16,0,633.0,170.0,5.3,28.0,571.0,566.23,435.05
2017,4,27,16,15,690.5,134.5,5.05,27.5,537.5,529.32,407.81
2017,4,27,16,30,748.0,99.0,4.8,27.0,504.0,484.99,373.39
2017,4,27,16,45,702.0,101.5,4.55,27.0,449.0,422.67,322.82
2017,4,27,17,0,656.0,104.0,4.3,27.0,394.0,364.66,274.76
2017,4,27,17,15,611.0,96.5,3.85,26.0,337.5,301.48,222.89
2017,4,27,17,30,566.0,89.0,3.4,25.0,281.0,242.88,173.83
2017,4,27,17,45,500.0,79.5,3.0,24.5,225.5,182.84,124.16
2017,4,27,18,0,434.0,70.0,2.6,24.0,170.0,129.21,81.29
2017,4,27,18,15,339.5,56.0,2.6,23.0,121.0,78.62,45.39
2017,4,27,18,30,245.0,42.0,2.6,22.0,72.0,39.84,22.45
2017,4,27,18,45,122.5,21.0,2.6,21.5,36.0,16.41,4.35
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,56.0,25.0,2.45,19.5,32.0,21.66,9.02
2017,4,28,6,30,112.0,50.0,2.7,20.0,64.0,44.97,28.73
2017,4,28,6,45,181.0,73.0,3.0,20.5,109.5,80.86,53.86
2017,4,28,7,0,250.0,96.0,3.3,21.0,155.0,125.74,87.6
2017,4,28,7,15,142.0,112.5,3.55,21.5,148.0,134.66,100.35
2017,4,28,7,30,34.0,129.0,3.8,22.0,141.0,129.04,99.82
2017,4,28,7,45,48.0,155.5,4.05,23.0,175.5,161.24,125.22
2017,4,28,8,0,62.0,182.0,4.3,24.0,210.0,195.3,151.68
2017,4,28,8,15,61.0,205.5,4.4,24.5,236.0,221.44,171.85
2017,4,28,8,30,60.0,229.0,4.5,25.0,262.0,247.48,191.55
2017,4,28,8,45,122.0,261.5,4.6,26.0,336.5,321.46,247.93
2017,4,28,9,0,184.0,294.0,4.7,27.0,411.0,398.71,305.63
2017,4,28,9,15,417.5,247.5,4.75,27.5,539.5,529.74,405.83
2017,4,28,9,30,651.0,201.0,4.8,28.0,668.0,674.85,513.55
2017,4,28,9,45,683.0,197.0,4.85,28.5,713.0,725.02,548.21
2017,4,28,10,0,715.0,193.0,4.9,29.0,758.0,775.47,582.83
2017,4,28,10,15,492.5,304.0,4.9,29.0,701.5,724.73,541.06
2017,4,28,10,30,270.0,415.0,4.9,29.0,645.0,652.81,483.94
2017,4,28,10,45,523.0,303.5,4.95,29.5,767.5,786.08,583.21
2017,4,28,11,0,776.0,192.0,5.0,30.0,890.0,920.98,677.12
2017,4,28,11,15,781.5,193.5,5.0,30.0,910.5,945.36,691.96
2017,4,28,11,30,787.0,195.0,5.0,30.0,931.0,966.78,705.51
2017,4,28,11,45,784.5,200.0,5.0,30.5,942.0,980.72,712.71
2017,4,28,12,0,782.0,205.0,5.0,31.0,953.0,991.29,717.79
2017,4,28,12,15,783.5,205.0,4.95,31.0,957.0,997.63,721.31
2017,4,28,12,30,785.0,205.0,4.9,31.0,961.0,1000.65,722.81
2017,4,28,12,45,782.0,205.5,4.9,31.5,956.0,996.36,718.55
2017,4,28,13,0,779.0,206.0,4.9,32.0,951.0,988.78,712.33
2017,4,28,13,15,775.5,205.0,4.8,32.0,938.0,976.01,703.59
2017,4,28,13,30,772.0,204.0,4.7,32.0,925.0,960.08,692.92
2017,4,28,13,45,763.5,203.5,4.6,32.5,903.5,936.83,676.47
2017,4,28,14,0,755.0,203.0,4.5,33.0,882.0,915.59,661.49
2017,4,28,14,15,495.0,312.0,4.4,33.0,751.5,768.14,558.42
2017,4,28,14,30,235.0,421.0,4.3,33.0,621.0,620.52,451.14
2017,4,28,14,45,463.0,311.5,4.25,33.0,684.0,705.99,517.38
2017,4,28,15,0,691.0,202.0,4.2,33.0,747.0,763.09,561.82
2017,4,28,15,15,674.5,197.0,4.1,33.0,705.0,716.29,529.13
2017,4,28,15,30,658.0,192.0,4.0,33.0,663.0,668.67,495.95
2017,4,28,15,45,632.0,187.5,3.95,33.0,615.0,614.71,457.75
2017,4,28,16,0,606.0,183.0,3.9,33.0,567.0,561.4,419.28
2017,4,28,16,15,578.5,175.0,3.8,32.5,516.5,502.33,376.6
2017,4,28,16,30,551.0,167.0,3.7,32.0,466.0,447.5,335.86
2017,4,28,16,45,510.0,158.5,3.6,32.0,412.5,387.93,289.96
2017,4,28,17,0,469.0,150.0,3.5,32.0,359.0,332.04,246.0
2017,4,28,17,15,423.5,137.0,3.35,31.0,305.5,274.46,201.02
2017,4,28,17,30,378.0,124.0,3.2,30.0,252.0,221.79,159.19
2017,4,28,17,45,316.5,107.0,3.05,29.5,201.0,166.43,115.51
2017,4,28,18,0,255.0,90.0,2.9,29.0,150.0,119.88,79.76
2017,4,28,18,15,185.5,67.5,3.2,28.0,105.0,75.56,47.84
2017,4,28,18,30,116.0,45.0,3.5,27.0,60.0,40.36,24.34
2017,4,28,18,45,58.0,22.5,3.85,26.5,30.0,18.75,6.12
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,21.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.86,0.0
2017,4,29,6,15,29.5,27.0,4.7,22.0,30.5,23.23,10.64
2017,4,29,6,30,59.0,51.0,4.8,22.0,58.0,45.34,29.75
2017,4,29,6,45,119.0,79.5,4.9,22.5,104.5,80.98,56.0
2017,4,29,7,0,179.0,108.0,5.0,23.0,151.0,124.94,89.41
2017,4,29,7,15,89.5,74.5,5.25,23.5,96.0,89.17,64.59
2017,4,29,7,30,0.0,41.0,5.5,24.0,41.0,38.07,25.82
2017,4,29,7,45,0.0,49.5,5.8,24.5,49.5,46.0,32.18
2017,4,29,8,0,0.0,58.0,6.1,25.0,58.0,53.94,38.44
2017,4,29,8,15,152.5,142.5,6.2,25.5,226.0,206.27,160.07
2017,4,29,8,30,305.0,227.0,6.3,26.0,394.0,377.44,293.5
2017,4,29,8,45,286.0,265.0,6.45,26.5,434.0,421.31,326.35
2017,4,29,9,0,267.0,303.0,6.6,27.0,474.0,462.78,356.68
2017,4,29,9,15,191.5,322.5,6.55,27.5,450.0,441.44,338.39
2017,4,29,9,30,116.0,342.0,6.5,28.0,426.0,416.85,317.25
2017,4,29,9,45,342.5,310.0,6.5,28.5,577.0,568.96,434.0
2017,4,29,10,0,569.0,278.0,6.5,29.0,728.0,739.75,560.17
2017,4,29,10,15,431.0,344.5,6.35,29.0,694.5,712.08,535.32
2017,4,29,10,30,293.0,411.0,6.2,29.0,661.0,668.21,499.34
2017,4,29,10,45,256.0,434.0,6.1,29.5,658.0,668.12,496.47
2017,4,29,11,0,219.0,457.0,6.0,30.0,655.0,657.27,485.95
2017,4,29,11,15,148.5,457.5,5.85,30.0,593.0,597.09,440.72
2017,4,29,11,30,78.0,458.0,5.7,30.0,531.0,524.55,386.49
2017,4,29,11,45,96.0,474.0,5.55,30.5,565.5,559.87,411.0
2017,4,29,12,0,114.0,490.0,5.4,31.0,600.0,595.19,434.85
2017,4,29,12,15,115.0,492.5,5.2,31.0,603.5,599.65,437.26
2017,4,29,12,30,116.0,495.0,5.0,31.0,607.0,603.47,439.35
2017,4,29,12,45,189.5,490.0,4.85,31.5,672.0,680.23,493.28
2017,4,29,13,0,263.0,485.0,4.7,32.0,737.0,754.62,543.93
2017,4,29,13,15,263.5,478.0,4.55,32.0,727.5,744.54,536.51
2017,4,29,13,30,264.0,471.0,4.4,32.0,718.0,733.14,528.79
2017,4,29,13,45,291.5,452.0,4.3,32.0,719.0,733.98,530.43
2017,4,29,14,0,319.0,433.0,4.2,32.0,720.0,732.44,530.41
2017,4,29,14,15,233.0,430.5,4.0,32.0,636.5,635.81,462.36
2017,4,29,14,30,147.0,428.0,3.8,32.0,553.0,550.8,401.59
2017,4,29,14,45,121.5,403.0,3.65,32.0,503.5,498.67,365.12
2017,4,29,15,0,96.0,378.0,3.5,32.0,454.0,441.76,324.78
2017,4,29,15,15,118.0,361.0,3.35,32.0,449.5,442.65,326.53
2017,4,29,15,30,140.0,344.0,3.2,32.0,445.0,435.1,321.97
2017,4,29,15,45,74.5,272.5,3.05,32.0,326.0,309.78,230.44
2017,4,29,16,0,9.0,201.0,2.9,32.0,207.0,193.73,143.6
2017,4,29,16,15,169.5,210.5,2.8,31.5,303.5,298.41,225.15
2017,4,29,16,30,330.0,220.0,2.7,31.0,400.0,381.66,287.22
2017,4,29,16,45,249.5,204.5,2.6,30.5,332.0,310.25,233.39
2017,4,29,17,0,169.0,189.0,2.5,30.0,264.0,245.37,184.59
2017,4,29,17,15,134.5,170.5,2.9,29.0,225.0,204.9,154.24
2017,4,29,17,30,100.0,152.0,3.3,28.0,186.0,167.37,125.71
2017,4,29,17,45,77.0,124.5,3.7,27.0,148.0,129.95,96.67
2017,4,29,18,0,54.0,97.0,4.1,26.0,110.0,95.67,69.9
2017,4,29,18,15,29.5,69.5,4.95,24.5,76.0,64.64,45.78
2017,4,29,18,30,5.0,42.0,5.8,23.0,42.0,38.02,24.68
2017,4,29,18,45,2.5,21.0,6.65,22.0,21.0,19.4,7.27
2017,4,29,19,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,11.0,10.0,9.53,0.0
2017,4,30,6,15,112.5,31.0,5.65,11.0,45.5,25.4,13.57
2017,4,30,6,30,225.0,52.0,5.7,11.0,81.0,49.36,31.33
2017,4,30,6,45,345.5,63.5,5.8,11.5,134.0,87.81,55.02
2017,4,30,7,0,466.0,75.0,5.9,12.0,187.0,142.7,95.78
2017,4,30,7,15,530.5,84.5,6.0,12.0,244.0,196.76,141.93
2017,4,30,7,30,595.0,94.0,6.1,12.0,301.0,258.44,196.43
2017,4,30,7,45,665.0,93.5,6.2,12.5,363.0,319.63,250.67
2017,4,30,8,0,735.0,93.0,6.3,13.0,425.0,388.1,310.63
2017,4,30,8,15,766.5,97.5,6.4,13.5,483.0,451.6,365.84
2017,4,30,8,30,798.0,102.0,6.5,14.0,541.0,516.14,420.39
2017,4,30,8,45,835.5,100.0,6.65,15.0,599.0,579.28,471.69
2017,4,30,9,0,873.0,98.0,6.8,16.0,657.0,642.94,521.93
2017,4,30,9,15,890.0,101.0,6.85,16.5,708.0,700.28,566.44
2017,4,30,9,30,907.0,104.0,6.9,17.0,759.0,756.7,608.17
2017,4,30,9,45,926.0,103.0,6.95,18.0,806.0,809.4,643.96
2017,4,30,10,0,945.0,102.0,7.0,19.0,853.0,860.69,678.08
2017,4,30,10,15,954.0,103.5,6.95,19.5,891.0,904.44,707.1
2017,4,30,10,30,963.0,105.0,6.9,20.0,929.0,945.47,733.81
2017,4,30,10,45,970.5,106.0,6.85,20.5,959.5,981.7,756.81
2017,4,30,11,0,978.0,107.0,6.8,21.0,990.0,1014.68,777.33
2017,4,30,11,15,982.0,107.5,6.7,21.0,1011.5,1040.44,793.92
2017,4,30,11,30,986.0,108.0,6.6,21.0,1033.0,1062.47,807.92
2017,4,30,11,45,981.0,113.5,6.5,21.5,1044.0,1076.88,815.06
2017,4,30,12,0,976.0,119.0,6.4,22.0,1055.0,1087.16,819.42
2017,4,30,12,15,976.5,119.0,6.3,22.0,1059.0,1093.38,822.74
2017,4,30,12,30,977.0,119.0,6.2,22.0,1063.0,1095.64,823.48
2017,4,30,12,45,975.5,119.0,6.1,22.5,1057.5,1091.94,818.68
2017,4,30,13,0,974.0,119.0,6.0,23.0,1052.0,1084.29,811.36
2017,4,30,13,15,971.0,118.5,5.9,23.0,1038.0,1070.75,801.84
2017,4,30,13,30,968.0,118.0,5.8,23.0,1024.0,1053.36,789.86
2017,4,30,13,45,962.0,117.5,5.75,23.5,1001.5,1029.36,772.31
2017,4,30,14,0,956.0,117.0,5.7,24.0,979.0,1001.81,752.49
2017,4,30,14,15,949.0,116.0,5.55,24.0,948.5,969.48,730.31
2017,4,30,14,30,942.0,115.0,5.4,24.0,918.0,933.96,706.0
2017,4,30,14,45,931.0,114.0,5.3,24.0,879.5,892.14,677.59
2017,4,30,15,0,920.0,113.0,5.2,24.0,841.0,847.83,647.35
2017,4,30,15,15,908.0,111.0,5.05,24.0,797.0,799.54,613.84
2017,4,30,15,30,896.0,109.0,4.9,24.0,753.0,749.35,578.78
2017,4,30,15,45,879.5,106.0,4.75,24.0,703.0,693.56,537.67
2017,4,30,16,0,863.0,103.0,4.6,24.0,653.0,638.26,495.55
2017,4,30,16,15,842.0,99.5,4.35,23.5,598.5,577.47,448.96
2017,4,30,16,30,821.0,96.0,4.1,23.0,544.0,516.9,401.48
2017,4,30,16,45,790.5,92.0,3.85,23.0,486.0,452.09,348.62
2017,4,30,17,0,760.0,88.0,3.6,23.0,428.0,389.24,295.93
2017,4,30,17,15,719.0,82.0,3.05,22.0,369.0,321.96,239.51
2017,4,30,17,30,678.0,76.0,2.5,21.0,310.0,259.71,186.05
2017,4,30,17,45,613.0,69.5,1.95,20.5,251.5,196.16,132.17
2017,4,30,18,0,548.0,63.0,1.4,20.0,193.0,140.18,86.46
2017,4,30,18,15,451.0,52.0,1.3,19.0,139.5,85.09,47.19
2017,4,30,18,30,354.0,41.0,1.2,18.0,86.0,42.2,23.31
2017,4,30,18,45,199.0,25.0,1.15,17.5,48.0,19.62,8.14
2017,4,30,19,0,44.0,9.0,1.1,17.0,10.0,8.58,0.0
2017,4,30,19,15,22.0,4.5,1.05,17.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,36.0,6.0,3.3,10.5,7.0,0.0,0.0
2017,5,1,6,0,72.0,12.0,3.6,11.0,14.0,11.44,0.0
2017,5,1,6,15,225.5,27.0,3.75,11.5,53.5,21.75,11.24
2017,5,1,6,30,379.0,42.0,3.9,12.0,93.0,46.71,25.84
2017,5,1,6,45,473.5,52.0,4.05,13.0,147.0,90.71,51.86
2017,5,1,7,0,568.0,62.0,4.2,14.0,201.0,146.54,93.71
2017,5,1,7,15,626.5,69.0,4.35,15.0,258.5,203.21,141.79
2017,5,1,7,30,685.0,76.0,4.5,16.0,316.0,266.59,197.04
2017,5,1,7,45,724.5,81.0,4.65,17.5,375.0,327.91,250.59
2017,5,1,8,0,764.0,86.0,4.8,19.0,434.0,394.01,306.6
2017,5,1,8,15,792.0,90.5,5.0,20.0,491.0,456.41,358.78
2017,5,1,8,30,820.0,95.0,5.2,21.0,548.0,520.46,410.52
2017,5,1,8,45,840.5,98.0,5.45,22.0,601.5,580.03,457.32
2017,5,1,9,0,861.0,101.0,5.7,23.0,655.0,639.74,502.75
2017,5,1,9,15,876.0,104.0,5.65,23.5,704.0,693.72,542.78
2017,5,1,9,30,891.0,107.0,5.6,24.0,753.0,747.99,581.06
2017,5,1,9,45,902.5,109.5,5.6,24.5,796.0,797.75,614.23
2017,5,1,10,0,914.0,112.0,5.6,25.0,839.0,845.57,645.53
2017,5,1,10,15,922.0,113.5,5.55,25.5,875.5,887.27,671.85
2017,5,1,10,30,930.0,115.0,5.5,26.0,912.0,926.29,695.97
2017,5,1,10,45,935.5,117.0,5.5,26.5,941.0,960.66,716.94
2017,5,1,11,0,941.0,119.0,5.5,27.0,970.0,991.8,735.58
2017,5,1,11,15,945.0,120.0,5.4,27.5,991.0,1017.15,749.51
2017,5,1,11,30,949.0,121.0,5.3,28.0,1012.0,1038.93,760.98
2017,5,1,11,45,954.5,119.0,5.25,28.5,1025.5,1055.53,769.37
2017,5,1,12,0,960.0,117.0,5.2,29.0,1039.0,1068.4,775.38
2017,5,1,12,15,960.0,117.5,5.15,29.0,1042.5,1074.48,778.66
2017,5,1,12,30,960.0,118.0,5.1,29.0,1046.0,1076.67,779.56
2017,5,1,12,45,958.5,118.0,5.05,29.5,1041.0,1072.99,775.18
2017,5,1,13,0,957.0,118.0,5.0,30.0,1036.0,1065.43,768.48
2017,5,1,13,15,954.0,117.5,4.9,30.0,1022.0,1052.06,759.33
2017,5,1,13,30,951.0,117.0,4.8,30.0,1008.0,1034.92,747.88
2017,5,1,13,45,945.5,116.5,4.7,30.5,986.0,1011.71,731.1
2017,5,1,14,0,940.0,116.0,4.6,31.0,964.0,985.01,712.5
2017,5,1,14,15,933.5,114.5,4.5,31.0,934.0,953.05,692.02
2017,5,1,14,30,927.0,113.0,4.4,31.0,904.0,917.96,669.47
2017,5,1,14,45,916.0,112.0,4.3,31.0,866.5,876.68,642.73
2017,5,1,15,0,905.0,111.0,4.2,31.0,829.0,832.97,614.23
2017,5,1,15,15,893.0,108.5,4.1,30.5,785.0,784.83,583.69
2017,5,1,15,30,881.0,106.0,4.0,30.0,741.0,734.85,551.45
2017,5,1,15,45,862.0,104.5,3.9,30.0,691.0,679.66,512.31
2017,5,1,16,0,843.0,103.0,3.8,30.0,641.0,625.19,472.3
2017,5,1,16,15,821.5,99.5,3.6,29.5,587.5,565.22,427.99
2017,5,1,16,30,800.0,96.0,3.4,29.0,534.0,505.56,382.55
2017,5,1,16,45,768.5,92.0,3.25,29.0,477.0,441.55,331.9
2017,5,1,17,0,737.0,88.0,3.1,29.0,420.0,378.54,280.67
2017,5,1,17,15,696.5,82.5,2.7,28.0,362.0,314.45,228.29
2017,5,1,17,30,656.0,77.0,2.3,27.0,304.0,254.25,177.94
2017,5,1,17,45,594.0,69.5,1.95,26.0,247.0,191.81,126.59
2017,5,1,18,0,532.0,62.0,1.6,25.0,190.0,136.58,82.61
2017,5,1,18,15,438.0,51.5,1.65,24.0,138.0,83.3,45.32
2017,5,1,18,30,344.0,41.0,1.7,23.0,86.0,41.81,22.66
2017,5,1,18,45,199.0,25.5,1.75,22.0,48.5,20.0,8.55
2017,5,1,19,0,54.0,10.0,1.8,21.0,11.0,9.53,0.0
2017,5,1,19,15,27.0,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,34.5,6.5,1.6,13.5,7.5,0.0,0.0
2017,5,2,6,0,69.0,13.0,1.7,14.0,15.0,12.39,0.0
2017,5,2,6,15,210.0,28.5,1.95,15.0,53.5,22.31,11.83
2017,5,2,6,30,351.0,44.0,2.2,16.0,92.0,47.97,26.9
2017,5,2,6,45,439.0,55.0,2.45,17.0,144.0,90.56,52.26
2017,5,2,7,0,527.0,66.0,2.7,18.0,196.0,144.18,91.99
2017,5,2,7,15,585.5,73.5,2.95,18.5,252.5,198.78,137.54
2017,5,2,7,30,644.0,81.0,3.2,19.0,309.0,260.12,190.22
2017,5,2,7,45,683.0,87.5,3.45,20.0,366.0,320.25,242.07
2017,5,2,8,0,722.0,94.0,3.7,21.0,423.0,384.09,295.75
2017,5,2,8,15,750.0,98.5,3.75,21.5,479.0,445.16,346.28
2017,5,2,8,30,778.0,103.0,3.8,22.0,535.0,506.84,395.71
2017,5,2,8,45,797.0,107.5,3.85,23.0,586.5,564.79,439.91
2017,5,2,9,0,816.0,112.0,3.9,24.0,638.0,622.82,482.55
2017,5,2,9,15,831.5,115.5,3.95,24.5,686.0,677.27,522.16
2017,5,2,9,30,847.0,119.0,4.0,25.0,734.0,730.84,560.02
2017,5,2,9,45,855.0,123.5,4.05,26.0,775.5,778.57,590.05
2017,5,2,10,0,863.0,128.0,4.1,27.0,817.0,820.27,615.36
2017,5,2,10,15,872.0,130.0,4.15,27.5,853.0,861.37,641.13
2017,5,2,10,30,881.0,132.0,4.2,28.0,889.0,900.0,664.95
2017,5,2,10,45,883.5,136.5,4.3,29.0,916.0,932.58,683.4
2017,5,2,11,0,886.0,141.0,4.4,30.0,943.0,961.94,699.57
2017,5,2,11,15,890.0,142.0,4.4,30.0,964.0,985.99,714.49
2017,5,2,11,30,894.0,143.0,4.4,30.0,985.0,1006.67,727.27
2017,5,2,11,45,900.0,141.5,4.45,30.5,998.0,1023.43,736.38
2017,5,2,12,0,906.0,140.0,4.5,31.0,1011.0,1036.7,743.32
2017,5,2,12,15,906.0,140.0,4.5,31.0,1014.5,1041.91,746.4
2017,5,2,12,30,906.0,140.0,4.5,31.0,1018.0,1043.48,747.31
2017,5,2,12,45,903.0,141.0,4.55,31.5,1012.5,1039.39,743.52
2017,5,2,13,0,900.0,142.0,4.6,32.0,1007.0,1031.68,737.56
2017,5,2,13,15,678.0,274.5,4.6,32.0,921.5,951.56,685.38
2017,5,2,13,30,456.0,407.0,4.6,32.0,836.0,857.29,616.86
2017,5,2,13,45,667.5,274.0,4.7,32.5,885.5,917.01,663.27
2017,5,2,14,0,879.0,141.0,4.8,33.0,935.0,952.48,687.23
2017,5,2,14,15,685.0,239.5,4.8,32.5,847.0,864.17,630.14
2017,5,2,14,30,491.0,338.0,4.8,32.0,759.0,769.7,563.04
2017,5,2,14,45,664.5,237.0,4.85,32.0,780.0,798.45,588.72
2017,5,2,15,0,838.0,136.0,4.9,32.0,801.0,807.74,598.06
2017,5,2,15,15,824.5,133.0,4.9,32.0,758.5,760.11,566.37
2017,5,2,15,30,811.0,130.0,4.9,32.0,716.0,710.97,532.82
2017,5,2,15,45,794.5,126.0,4.95,32.0,668.0,657.63,494.92
2017,5,2,16,0,778.0,122.0,5.0,32.0,620.0,603.63,455.57
2017,5,2,16,15,755.0,117.5,5.0,31.5,567.5,544.8,412.35
2017,5,2,16,30,732.0,113.0,5.0,31.0,515.0,486.68,368.29
2017,5,2,16,45,703.0,107.0,5.0,30.5,460.0,425.35,320.42
2017,5,2,17,0,674.0,101.0,5.0,30.0,405.0,366.0,272.6
2017,5,2,17,15,631.5,94.5,4.75,29.0,349.0,303.96,221.96
2017,5,2,17,30,589.0,88.0,4.5,28.0,293.0,246.14,173.81
2017,5,2,17,45,529.5,79.0,4.25,27.5,238.0,186.93,124.95
2017,5,2,18,0,470.0,70.0,4.0,27.0,183.0,134.7,83.36
2017,5,2,18,15,379.0,57.5,3.8,26.0,133.0,82.49,46.62
2017,5,2,18,30,288.0,45.0,3.6,25.0,83.0,42.84,24.15
2017,5,2,18,45,163.0,27.5,3.45,24.0,47.0,21.57,9.89
2017,5,2,19,0,38.0,10.0,3.3,23.0,11.0,9.53,0.0
2017,5,2,19,15,19.0,5.0,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,9.0,7.63,0.0
2017,5,3,6,15,72.5,32.0,3.35,21.5,42.0,26.22,14.72
2017,5,3,6,30,133.0,56.0,3.5,22.0,75.0,51.1,33.04
2017,5,3,6,45,209.5,76.5,3.7,22.5,122.0,87.14,57.49
2017,5,3,7,0,286.0,97.0,3.9,23.0,169.0,132.87,91.34
