Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,7,15,163.0,116.0,4.05,23.5,159.5,142.53,105.25
2017,5,3,7,30,40.0,135.0,4.2,24.0,150.0,135.96,104.41
2017,5,3,7,45,35.0,154.5,4.35,24.5,168.5,155.6,120.13
2017,5,3,8,0,30.0,174.0,4.5,25.0,187.0,174.67,134.96
2017,5,3,8,15,15.0,148.5,4.5,25.5,155.0,145.09,111.03
2017,5,3,8,30,0.0,123.0,4.5,26.0,123.0,114.65,86.32
2017,5,3,8,45,77.0,211.5,4.5,26.5,262.0,243.85,187.66
2017,5,3,9,0,154.0,300.0,4.5,27.0,401.0,384.62,294.32
2017,5,3,9,15,172.0,324.0,4.45,27.0,444.0,428.67,326.49
2017,5,3,9,30,190.0,348.0,4.4,27.0,487.0,474.05,359.48
2017,5,3,9,45,125.0,354.5,4.35,27.5,448.5,440.87,332.38
2017,5,3,10,0,60.0,361.0,4.3,28.0,410.0,395.72,296.5
2017,5,3,10,15,380.0,290.5,4.2,28.5,616.0,615.1,462.56
2017,5,3,10,30,700.0,220.0,4.1,29.0,822.0,838.76,621.86
2017,5,3,10,45,426.0,341.0,4.0,29.5,711.5,732.56,538.84
2017,5,3,11,0,152.0,462.0,3.9,30.0,601.0,598.34,436.63
2017,5,3,11,15,167.0,459.0,3.8,30.0,614.5,613.9,448.01
2017,5,3,11,30,182.0,456.0,3.7,30.0,628.0,629.25,458.53
2017,5,3,11,45,455.5,346.5,3.6,30.5,783.5,805.65,585.2
2017,5,3,12,0,729.0,237.0,3.5,31.0,939.0,972.24,697.34
2017,5,3,12,15,730.0,237.5,3.45,31.0,943.0,978.24,699.39
2017,5,3,12,30,731.0,238.0,3.4,31.0,947.0,981.08,700.77
2017,5,3,12,45,729.0,238.0,3.35,31.5,942.0,977.25,696.61
2017,5,3,13,0,727.0,238.0,3.3,32.0,937.0,970.27,690.6
2017,5,3,13,15,723.5,236.5,3.2,32.0,924.5,957.23,681.92
2017,5,3,13,30,720.0,235.0,3.1,32.0,912.0,941.2,671.46
2017,5,3,13,45,717.5,230.0,3.05,32.0,892.5,919.72,657.94
2017,5,3,14,0,715.0,225.0,3.0,32.0,873.0,895.41,642.68
2017,5,3,14,15,477.5,324.0,3.05,32.0,751.0,759.69,548.82
2017,5,3,14,30,240.0,423.0,3.1,32.0,629.0,623.61,451.75
2017,5,3,14,45,462.0,314.0,3.15,32.0,689.0,703.25,513.64
2017,5,3,15,0,684.0,205.0,3.2,32.0,749.0,755.63,554.69
2017,5,3,15,15,355.0,240.5,3.5,31.5,522.0,512.32,382.18
2017,5,3,15,30,26.0,276.0,3.8,31.0,295.0,277.83,206.42
2017,5,3,15,45,24.5,257.5,4.15,31.0,274.5,257.77,192.62
2017,5,3,16,0,23.0,239.0,4.5,31.0,254.0,237.84,178.26
2017,5,3,16,15,115.0,240.5,4.9,30.5,305.0,295.29,223.91
2017,5,3,16,30,207.0,242.0,5.3,30.0,356.0,335.44,255.4
2017,5,3,16,45,194.5,219.5,5.75,29.5,318.0,295.51,225.3
2017,5,3,17,0,182.0,197.0,6.2,29.0,280.0,256.75,195.5
2017,5,3,17,15,303.0,159.0,6.4,28.0,274.5,250.95,188.68
2017,5,3,17,30,424.0,121.0,6.6,27.0,269.0,229.85,167.07
2017,5,3,17,45,390.0,102.5,6.85,26.0,220.0,177.3,123.67
2017,5,3,18,0,356.0,84.0,7.1,25.0,171.0,128.78,84.34
2017,5,3,18,15,275.5,67.0,6.85,24.0,124.0,81.77,50.48
2017,5,3,18,30,195.0,50.0,6.6,23.0,77.0,44.82,27.4
2017,5,3,18,45,97.5,30.5,6.4,22.5,44.0,25.03,12.84
2017,5,3,19,0,0.0,11.0,6.2,22.0,11.0,10.48,0.0
2017,5,3,19,15,0.0,5.5,5.95,21.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,43.0,7.0,4.55,12.5,8.5,0.0,0.0
2017,5,4,6,0,86.0,14.0,4.7,13.0,17.0,13.34,0.0
2017,5,4,6,15,226.0,29.5,4.95,13.5,57.0,23.03,13.02
2017,5,4,6,30,366.0,45.0,5.2,14.0,97.0,49.78,28.08
2017,5,4,6,45,454.0,55.5,5.45,14.5,150.0,92.9,54.16
2017,5,4,7,0,542.0,66.0,5.7,15.0,203.0,147.01,95.1
2017,5,4,7,15,600.5,73.5,5.7,15.5,260.0,202.49,142.31
2017,5,4,7,30,659.0,81.0,5.7,16.0,317.0,264.67,196.8
2017,5,4,7,45,698.5,87.0,5.7,16.5,375.5,325.29,250.64
2017,5,4,8,0,738.0,93.0,5.7,17.0,434.0,389.62,306.58
2017,5,4,8,15,766.5,97.5,5.65,17.5,490.5,451.73,359.41
2017,5,4,8,30,795.0,102.0,5.6,18.0,547.0,514.43,411.09
2017,5,4,8,45,815.0,106.5,5.55,18.5,600.0,573.68,458.48
2017,5,4,9,0,835.0,111.0,5.5,19.0,653.0,633.08,504.45
2017,5,4,9,15,851.0,114.0,5.45,19.5,701.5,688.12,545.76
2017,5,4,9,30,867.0,117.0,5.4,20.0,750.0,742.26,585.04
2017,5,4,9,45,878.5,120.0,5.4,20.5,793.0,788.69,616.32
2017,5,4,10,0,890.0,123.0,5.4,21.0,836.0,835.8,647.66
2017,5,4,10,15,643.5,247.0,5.35,21.5,775.0,792.87,611.6
2017,5,4,10,30,397.0,371.0,5.3,22.0,714.0,715.68,547.58
2017,5,4,10,45,660.0,249.5,5.3,22.5,840.5,852.93,651.79
2017,5,4,11,0,923.0,128.0,5.3,23.0,967.0,981.69,739.68
2017,5,4,11,15,582.5,302.5,5.3,23.0,836.5,864.56,653.93
2017,5,4,11,30,242.0,477.0,5.3,23.0,706.0,707.16,532.09
2017,5,4,11,45,590.5,303.0,5.35,23.5,870.5,893.16,673.93
2017,5,4,12,0,939.0,129.0,5.4,24.0,1035.0,1056.43,785.84
2017,5,4,12,15,939.5,129.5,5.45,24.0,1038.5,1062.76,789.25
2017,5,4,12,30,940.0,130.0,5.5,24.0,1042.0,1065.31,791.26
2017,5,4,12,45,941.5,128.0,5.6,24.5,1038.0,1062.63,788.71
2017,5,4,13,0,943.0,126.0,5.7,25.0,1034.0,1056.15,783.74
2017,5,4,13,15,940.0,125.5,5.75,25.0,1020.0,1042.94,775.57
2017,5,4,13,30,937.0,125.0,5.8,25.0,1006.0,1026.02,765.01
2017,5,4,13,45,933.5,123.0,5.85,25.0,984.5,1003.52,750.72
2017,5,4,14,0,930.0,121.0,5.9,25.0,963.0,977.5,734.04
2017,5,4,14,15,923.5,119.5,5.9,25.0,933.5,945.89,713.2
2017,5,4,14,30,917.0,118.0,5.9,25.0,904.0,911.19,690.18
2017,5,4,14,45,899.5,120.5,5.95,25.0,864.5,868.44,661.64
2017,5,4,15,0,882.0,123.0,6.0,25.0,825.0,823.75,631.49
2017,5,4,15,15,870.0,120.0,5.95,25.0,782.0,776.19,598.58
2017,5,4,15,30,858.0,117.0,5.9,25.0,739.0,729.33,565.72
2017,5,4,15,45,844.0,113.0,5.9,25.0,690.5,675.63,525.78
2017,5,4,16,0,830.0,109.0,5.9,25.0,642.0,620.92,484.16
2017,5,4,16,15,808.5,105.0,5.8,24.5,589.0,561.29,438.38
2017,5,4,16,30,787.0,101.0,5.7,24.0,536.0,502.02,391.52
2017,5,4,16,45,761.0,95.5,5.6,24.0,480.5,439.93,340.42
2017,5,4,17,0,735.0,90.0,5.5,24.0,425.0,378.16,288.28
2017,5,4,17,15,695.5,84.5,5.15,23.0,367.0,314.74,234.69
2017,5,4,17,30,656.0,79.0,4.8,22.0,309.0,255.07,183.23
2017,5,4,17,45,598.0,71.5,4.45,21.5,252.5,193.69,130.87
2017,5,4,18,0,540.0,64.0,4.1,21.0,196.0,139.0,85.94
2017,5,4,18,15,448.0,53.5,3.7,20.0,143.5,85.56,47.72
2017,5,4,18,30,356.0,43.0,3.3,19.0,91.0,43.63,24.48
2017,5,4,18,45,212.5,27.5,2.9,18.5,52.5,21.53,10.79
2017,5,4,19,0,69.0,12.0,2.5,18.0,14.0,11.44,0.0
2017,5,4,19,15,34.5,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,39.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,78.0,15.0,1.5,12.0,18.0,14.3,0.0
2017,5,5,6,15,216.0,31.5,1.8,13.0,59.0,24.6,14.58
2017,5,5,6,30,354.0,48.0,2.1,14.0,100.0,52.43,30.48
2017,5,5,6,45,446.0,59.0,2.45,15.0,153.5,95.63,56.6
2017,5,5,7,0,538.0,70.0,2.8,16.0,207.0,150.34,97.44
2017,5,5,7,15,596.5,77.5,2.85,17.0,264.5,205.56,143.55
2017,5,5,7,30,655.0,85.0,2.9,18.0,322.0,267.49,196.45
2017,5,5,7,45,695.0,91.5,3.0,19.0,380.5,328.5,248.88
2017,5,5,8,0,735.0,98.0,3.1,20.0,439.0,393.29,303.07
2017,5,5,8,15,764.0,102.5,3.2,20.5,495.5,454.5,353.65
2017,5,5,8,30,793.0,107.0,3.3,21.0,552.0,518.2,404.54
2017,5,5,8,45,813.0,111.5,3.4,21.5,605.5,577.3,450.39
2017,5,5,9,0,833.0,116.0,3.5,22.0,659.0,636.54,494.93
2017,5,5,9,15,849.5,119.5,3.5,22.5,708.0,692.26,535.27
2017,5,5,9,30,866.0,123.0,3.5,23.0,757.0,747.13,573.82
2017,5,5,9,45,877.0,126.0,3.5,23.5,799.5,796.2,605.64
2017,5,5,10,0,888.0,129.0,3.5,24.0,842.0,839.49,632.91
2017,5,5,10,15,897.0,131.0,3.45,24.0,878.5,881.27,659.82
2017,5,5,10,30,906.0,133.0,3.4,24.0,915.0,920.51,684.72
2017,5,5,10,45,911.5,135.5,3.4,24.5,944.0,954.36,704.77
2017,5,5,11,0,917.0,138.0,3.4,25.0,973.0,985.06,722.61
2017,5,5,11,15,921.5,139.0,3.35,25.5,994.0,1010.08,736.25
2017,5,5,11,30,926.0,140.0,3.3,26.0,1015.0,1031.65,747.62
2017,5,5,11,45,929.5,140.0,3.3,26.5,1027.5,1047.72,755.85
2017,5,5,12,0,933.0,140.0,3.3,27.0,1040.0,1060.14,761.84
2017,5,5,12,15,933.5,140.0,3.25,27.0,1044.0,1065.9,764.8
2017,5,5,12,30,934.0,140.0,3.2,27.0,1048.0,1067.92,765.55
2017,5,5,12,45,933.5,139.5,3.15,27.5,1043.0,1064.74,761.64
2017,5,5,13,0,933.0,139.0,3.1,28.0,1038.0,1057.83,755.54
2017,5,5,13,15,930.0,138.5,3.05,28.0,1024.5,1044.74,747.19
2017,5,5,13,30,927.0,138.0,3.0,28.0,1011.0,1028.0,736.68
2017,5,5,13,45,922.5,136.0,2.95,28.0,989.0,1004.8,722.16
2017,5,5,14,0,918.0,134.0,2.9,28.0,967.0,978.16,705.52
2017,5,5,14,15,911.5,132.5,2.9,28.0,937.5,946.91,686.33
2017,5,5,14,30,905.0,131.0,2.9,28.0,908.0,912.61,665.09
2017,5,5,14,45,892.5,130.0,2.9,28.0,870.0,870.97,638.87
2017,5,5,15,0,880.0,129.0,2.9,28.0,832.0,827.09,610.96
2017,5,5,15,15,867.5,126.5,2.85,28.0,788.5,782.98,582.32
2017,5,5,15,30,855.0,124.0,2.8,28.0,745.0,733.37,549.16
2017,5,5,15,45,842.5,118.5,2.8,28.0,696.5,679.34,511.25
2017,5,5,16,0,830.0,113.0,2.8,28.0,648.0,624.16,471.5
2017,5,5,16,15,808.0,109.5,2.7,27.5,594.5,564.8,428.01
2017,5,5,16,30,786.0,106.0,2.6,27.0,541.0,505.84,383.4
2017,5,5,16,45,763.0,99.0,2.55,27.0,485.5,443.73,334.44
2017,5,5,17,0,740.0,92.0,2.5,27.0,430.0,381.59,283.96
2017,5,5,17,15,699.5,86.0,2.15,26.0,371.5,317.12,231.18
2017,5,5,17,30,659.0,80.0,1.8,25.0,313.0,256.52,180.43
2017,5,5,17,45,606.0,71.5,1.45,24.0,256.5,195.12,129.44
2017,5,5,18,0,553.0,63.0,1.1,23.0,200.0,139.8,84.87
2017,5,5,18,15,460.5,53.0,1.15,22.0,147.0,86.03,47.13
2017,5,5,18,30,368.0,43.0,1.2,21.0,94.0,43.81,24.24
2017,5,5,18,45,225.5,28.0,1.25,20.0,54.5,22.54,11.73
2017,5,5,19,0,83.0,13.0,1.3,19.0,15.0,12.39,0.0
2017,5,5,19,15,41.5,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,53.0,8.0,1.25,12.5,10.0,7.63,0.0
2017,5,6,6,0,106.0,16.0,1.3,13.0,20.0,12.64,0.0
2017,5,6,6,15,239.5,30.5,1.55,13.5,60.5,24.37,14.55
2017,5,6,6,30,373.0,45.0,1.8,14.0,101.0,50.34,28.24
2017,5,6,6,45,458.0,55.5,2.05,15.0,153.5,93.67,54.44
2017,5,6,7,0,543.0,66.0,2.3,16.0,206.0,147.54,94.88
2017,5,6,7,15,599.0,73.5,2.5,17.0,262.5,202.47,140.87
2017,5,6,7,30,655.0,81.0,2.7,18.0,319.0,263.77,193.39
2017,5,6,7,45,694.0,86.5,2.9,19.5,376.5,323.37,244.34
2017,5,6,8,0,733.0,92.0,3.1,21.0,434.0,386.61,296.83
2017,5,6,8,15,761.0,96.5,3.15,21.5,489.5,448.1,347.43
2017,5,6,8,30,789.0,101.0,3.2,22.0,545.0,510.08,396.78
2017,5,6,8,45,809.5,104.5,3.3,23.0,597.5,568.14,440.92
2017,5,6,9,0,830.0,108.0,3.4,24.0,650.0,626.39,483.63
2017,5,6,9,15,845.5,111.0,3.3,24.5,698.0,680.68,522.36
2017,5,6,9,30,861.0,114.0,3.2,25.0,746.0,731.64,557.24
2017,5,6,9,45,872.5,116.5,3.15,26.0,788.5,779.73,586.72
2017,5,6,10,0,884.0,119.0,3.1,27.0,831.0,825.96,614.23
2017,5,6,10,15,893.0,121.0,2.95,27.0,867.0,867.52,639.9
2017,5,6,10,30,902.0,123.0,2.8,27.0,903.0,906.56,663.47
2017,5,6,10,45,908.0,124.5,2.65,27.5,931.5,939.71,681.44
2017,5,6,11,0,914.0,126.0,2.5,28.0,960.0,969.77,697.08
2017,5,6,11,15,918.0,127.0,2.35,28.5,980.5,994.21,708.84
2017,5,6,11,30,922.0,128.0,2.2,29.0,1001.0,1015.2,718.22
2017,5,6,11,45,931.0,124.5,2.1,29.5,1015.0,1033.11,726.12
2017,5,6,12,0,940.0,121.0,2.0,30.0,1029.0,1047.5,731.79
2017,5,6,12,15,940.5,121.5,1.95,30.0,1033.0,1053.77,734.64
2017,5,6,12,30,941.0,122.0,1.9,30.0,1037.0,1056.28,735.39
2017,5,6,12,45,939.5,121.5,1.85,30.5,1032.0,1052.07,730.72
2017,5,6,13,0,938.0,121.0,1.8,31.0,1027.0,1044.11,723.98
2017,5,6,13,15,935.5,120.5,1.75,31.0,1013.5,1031.43,716.0
2017,5,6,13,30,933.0,120.0,1.7,31.0,1000.0,1015.07,705.93
2017,5,6,13,45,928.5,119.0,1.65,31.0,978.5,992.72,692.31
2017,5,6,14,0,924.0,118.0,1.6,31.0,957.0,966.91,676.68
2017,5,6,14,15,917.5,116.5,1.6,31.0,928.0,935.51,658.27
2017,5,6,14,30,911.0,115.0,1.6,31.0,899.0,901.06,637.89
2017,5,6,14,45,895.5,117.0,1.65,31.0,860.5,859.76,613.57
2017,5,6,15,0,880.0,119.0,1.7,31.0,822.0,816.42,587.63
2017,5,6,15,15,868.0,116.5,1.75,30.5,779.5,769.53,560.06
2017,5,6,15,30,856.0,114.0,1.8,30.0,737.0,723.18,532.12
2017,5,6,15,45,841.0,111.0,1.9,30.0,689.0,670.06,496.33
2017,5,6,16,0,826.0,108.0,2.0,30.0,641.0,616.03,458.71
2017,5,6,16,15,805.0,104.0,2.0,29.5,588.5,557.03,416.63
2017,5,6,16,30,784.0,100.0,2.0,29.0,536.0,498.34,373.24
2017,5,6,16,45,757.0,95.0,2.05,29.0,480.5,436.62,325.48
2017,5,6,17,0,730.0,90.0,2.1,29.0,425.0,375.29,276.45
2017,5,6,17,15,690.5,84.5,1.85,28.0,367.5,312.31,225.47
2017,5,6,17,30,651.0,79.0,1.6,27.0,310.0,253.09,176.38
2017,5,6,17,45,596.0,71.0,1.4,26.5,254.0,192.32,126.29
2017,5,6,18,0,541.0,63.0,1.2,26.0,198.0,137.85,82.85
2017,5,6,18,15,453.5,53.0,1.2,24.5,146.0,85.32,46.35
2017,5,6,18,30,366.0,43.0,1.2,23.0,94.0,43.67,23.95
2017,5,6,18,45,229.5,28.0,1.25,22.0,55.0,22.43,11.73
2017,5,6,19,0,93.0,13.0,1.3,21.0,16.0,12.39,0.0
2017,5,6,19,15,46.5,6.5,1.35,20.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,8.5,1.7,14.5,11.0,8.1,0.0
2017,5,7,6,0,119.0,17.0,1.8,15.0,22.0,13.44,0.0
2017,5,7,6,15,251.5,31.5,1.9,15.5,63.5,25.2,15.23
2017,5,7,6,30,384.0,46.0,2.0,16.0,105.0,51.82,28.88
2017,5,7,6,45,471.5,56.0,2.1,16.5,158.0,95.61,55.16
2017,5,7,7,0,559.0,66.0,2.2,17.0,211.0,150.25,96.06
2017,5,7,7,15,614.0,73.0,2.5,18.0,268.0,205.44,142.21
2017,5,7,7,30,669.0,80.0,2.8,19.0,325.0,266.84,194.77
2017,5,7,7,45,709.0,85.0,3.15,20.5,382.5,327.07,246.21
2017,5,7,8,0,749.0,90.0,3.5,22.0,440.0,392.23,300.25
2017,5,7,8,15,776.0,94.5,3.6,22.5,496.0,452.9,350.29
2017,5,7,8,30,803.0,99.0,3.7,23.0,552.0,515.1,399.93
2017,5,7,8,45,822.5,102.5,3.8,24.0,604.5,573.25,444.13
2017,5,7,9,0,842.0,106.0,3.9,25.0,657.0,631.45,486.81
2017,5,7,9,15,856.5,109.0,3.9,25.5,705.0,685.56,525.83
2017,5,7,9,30,871.0,112.0,3.9,26.0,753.0,736.33,561.02
2017,5,7,9,45,882.0,115.0,3.9,26.5,795.0,784.88,592.38
2017,5,7,10,0,893.0,118.0,3.9,27.0,837.0,831.51,621.91
2017,5,7,10,15,901.0,119.5,3.9,27.0,872.5,872.0,648.13
2017,5,7,10,30,909.0,121.0,3.9,27.0,908.0,909.89,672.42
2017,5,7,10,45,914.0,123.0,3.9,27.5,936.0,942.78,691.87
2017,5,7,11,0,919.0,125.0,3.9,28.0,964.0,972.5,709.1
2017,5,7,11,15,923.0,125.5,3.9,28.5,984.0,996.52,722.5
2017,5,7,11,30,927.0,126.0,3.9,29.0,1004.0,1017.06,733.66
2017,5,7,11,45,916.5,135.0,3.9,29.5,1012.5,1028.22,738.8
2017,5,7,12,0,906.0,144.0,3.9,30.0,1021.0,1035.35,741.51
2017,5,7,12,15,906.0,144.0,3.9,30.0,1024.0,1040.4,744.52
2017,5,7,12,30,906.0,144.0,3.9,30.0,1027.0,1041.84,745.35
2017,5,7,12,45,903.5,144.5,3.95,30.0,1021.5,1037.7,743.09
2017,5,7,13,0,901.0,145.0,4.0,30.0,1016.0,1029.98,738.69
2017,5,7,13,15,897.5,144.5,4.0,30.0,1002.0,1016.78,730.57
2017,5,7,13,30,894.0,144.0,4.0,30.0,988.0,1000.07,720.3
2017,5,7,13,45,888.0,143.0,4.05,30.5,966.0,977.1,704.93
2017,5,7,14,0,882.0,142.0,4.1,31.0,944.0,950.9,687.53
2017,5,7,14,15,744.0,218.5,4.1,30.5,880.5,890.69,650.07
2017,5,7,14,30,606.0,295.0,4.1,30.0,817.0,822.06,602.9
2017,5,7,14,45,656.5,253.0,4.15,30.0,797.0,802.41,592.22
2017,5,7,15,0,707.0,211.0,4.2,30.0,777.0,775.92,576.29
2017,5,7,15,15,676.0,209.0,4.2,30.0,727.0,720.98,538.17
2017,5,7,15,30,645.0,207.0,4.2,30.0,677.0,666.4,499.79
2017,5,7,15,45,671.0,178.5,4.25,30.0,639.0,624.58,470.94
2017,5,7,16,0,697.0,150.0,4.3,30.0,601.0,578.32,437.87
2017,5,7,16,15,648.0,149.0,4.3,29.5,541.0,512.77,389.53
2017,5,7,16,30,599.0,148.0,4.3,29.0,481.0,450.75,342.63
2017,5,7,16,45,635.0,127.0,4.35,28.5,447.5,411.64,311.63
2017,5,7,17,0,671.0,106.0,4.4,28.0,414.0,367.35,274.82
2017,5,7,17,15,630.0,98.5,4.2,27.5,358.0,305.36,223.71
2017,5,7,17,30,589.0,91.0,4.0,27.0,302.0,247.42,175.11
2017,5,7,17,45,530.5,82.0,3.85,26.5,247.0,188.75,126.72
2017,5,7,18,0,472.0,73.0,3.7,26.0,192.0,136.9,85.41
2017,5,7,18,15,388.0,60.5,3.6,25.0,141.5,85.39,48.92
2017,5,7,18,30,304.0,48.0,3.5,24.0,91.0,45.51,26.26
2017,5,7,18,45,152.0,32.0,3.4,23.0,53.5,25.03,13.85
2017,5,7,19,0,0.0,16.0,3.3,22.0,16.0,15.25,0.0
2017,5,7,19,15,0.0,8.0,3.4,21.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,18.5,7.5,2.8,17.0,8.5,7.15,0.0
2017,5,8,6,0,37.0,15.0,2.9,17.0,17.0,12.68,0.0
2017,5,8,6,15,119.5,37.5,2.95,17.5,54.0,30.54,19.59
2017,5,8,6,30,202.0,60.0,3.0,18.0,91.0,57.34,37.19
2017,5,8,6,45,229.5,81.5,3.15,18.5,130.5,93.78,63.16
2017,5,8,7,0,257.0,103.0,3.3,19.0,170.0,133.83,94.9
2017,5,8,7,15,326.5,111.5,3.5,19.5,218.0,175.62,127.96
2017,5,8,7,30,396.0,120.0,3.7,20.0,266.0,225.34,168.69
2017,5,8,7,45,324.5,155.5,3.95,20.5,288.5,257.85,198.8
2017,5,8,8,0,253.0,191.0,4.2,21.0,311.0,282.92,221.01
2017,5,8,8,15,159.0,215.5,4.3,21.5,294.0,276.78,217.01
2017,5,8,8,30,65.0,240.0,4.4,22.0,277.0,259.02,202.39
2017,5,8,8,45,165.0,266.5,4.5,22.5,372.0,348.36,272.08
2017,5,8,9,0,265.0,293.0,4.6,23.0,467.0,448.93,348.96
2017,5,8,9,15,266.0,317.0,4.6,23.0,502.5,487.25,377.1
2017,5,8,9,30,267.0,341.0,4.6,23.0,538.0,525.03,404.59
2017,5,8,9,45,243.5,367.0,4.65,23.5,554.5,540.47,414.11
2017,5,8,10,0,220.0,393.0,4.7,24.0,571.0,558.09,425.0
2017,5,8,10,15,129.0,379.5,4.7,24.0,485.0,478.84,364.31
2017,5,8,10,30,38.0,366.0,4.7,24.0,399.0,385.92,292.61
2017,5,8,10,45,63.0,406.5,4.7,24.5,463.5,449.78,339.78
2017,5,8,11,0,88.0,447.0,4.7,25.0,528.0,515.04,386.65
2017,5,8,11,15,171.5,462.0,4.7,25.0,623.5,618.43,462.82
2017,5,8,11,30,255.0,477.0,4.7,25.0,719.0,724.42,538.88
2017,5,8,11,45,169.0,477.5,4.75,25.5,639.0,638.55,474.64
2017,5,8,12,0,83.0,478.0,4.8,26.0,559.0,548.78,407.55
2017,5,8,12,15,131.0,492.0,4.8,26.0,620.0,619.15,459.29
2017,5,8,12,30,179.0,506.0,4.8,26.0,681.0,680.78,503.65
2017,5,8,12,45,129.0,490.0,4.8,26.5,616.0,615.02,454.86
2017,5,8,13,0,79.0,474.0,4.8,27.0,551.0,540.65,400.14
2017,5,8,13,15,127.5,480.0,4.8,27.0,602.0,600.29,444.47
2017,5,8,13,30,176.0,486.0,4.8,27.0,653.0,649.7,480.68
2017,5,8,13,45,129.0,464.0,4.8,27.5,585.0,579.76,429.31
2017,5,8,14,0,82.0,442.0,4.8,28.0,517.0,504.0,373.8
2017,5,8,14,15,87.0,429.5,4.8,28.0,507.0,493.18,366.9
2017,5,8,14,30,92.0,417.0,4.8,28.0,497.0,481.75,359.34
2017,5,8,14,45,79.0,391.5,4.8,28.0,458.0,442.16,330.87
2017,5,8,15,0,66.0,366.0,4.8,28.0,419.0,403.33,302.79
2017,5,8,15,15,130.0,357.0,4.75,27.5,454.0,443.87,335.43
2017,5,8,15,30,194.0,348.0,4.7,27.0,489.0,472.97,359.13
2017,5,8,15,45,221.0,320.0,4.7,27.0,471.0,453.37,345.6
2017,5,8,16,0,248.0,292.0,4.7,27.0,453.0,434.5,332.34
2017,5,8,16,15,225.0,269.0,4.65,26.5,406.0,381.92,293.39
2017,5,8,16,30,202.0,246.0,4.6,26.0,359.0,335.07,258.17
2017,5,8,16,45,178.5,221.0,4.55,26.0,313.0,288.36,222.02
2017,5,8,17,0,155.0,196.0,4.5,26.0,267.0,244.13,187.39
2017,5,8,17,15,130.0,175.5,4.35,25.5,229.5,206.1,157.62
2017,5,8,17,30,105.0,155.0,4.2,25.0,192.0,170.92,129.94
2017,5,8,17,45,88.5,129.0,4.05,24.5,156.5,135.53,101.73
2017,5,8,18,0,72.0,103.0,3.9,24.0,121.0,103.06,75.81
2017,5,8,18,15,48.0,77.0,3.75,23.5,88.0,72.38,51.78
2017,5,8,18,30,24.0,51.0,3.6,23.0,55.0,45.39,30.68
2017,5,8,18,45,12.0,29.5,3.45,23.0,31.5,26.4,15.1
2017,5,8,19,0,0.0,8.0,3.3,23.0,8.0,7.63,0.0
2017,5,8,19,15,0.0,4.0,3.3,22.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.5,5.5,3.1,18.0,6.0,5.24,0.0
2017,5,9,6,0,19.0,11.0,3.2,18.0,12.0,10.07,0.0
2017,5,9,6,15,68.5,35.5,3.35,18.5,45.0,30.31,19.44
2017,5,9,6,30,118.0,60.0,3.5,19.0,78.0,54.42,36.54
2017,5,9,6,45,166.0,85.5,3.7,19.5,123.0,90.91,63.17
2017,5,9,7,0,214.0,111.0,3.9,20.0,168.0,133.82,96.41
2017,5,9,7,15,107.0,86.5,4.05,20.5,115.0,104.0,76.98
2017,5,9,7,30,0.0,62.0,4.2,21.0,62.0,57.66,42.4
2017,5,9,7,45,0.0,79.5,4.35,21.5,79.5,73.99,55.63
2017,5,9,8,0,0.0,97.0,4.5,22.0,97.0,90.25,68.56
2017,5,9,8,15,70.5,175.5,4.6,22.5,215.5,196.73,153.63
2017,5,9,8,30,141.0,254.0,4.7,23.0,334.0,313.65,244.87
2017,5,9,8,45,133.5,285.5,4.8,23.5,367.0,348.15,270.47
2017,5,9,9,0,126.0,317.0,4.9,24.0,400.0,381.78,295.03
2017,5,9,9,15,63.0,219.0,4.9,24.5,260.5,249.77,192.54
2017,5,9,9,30,0.0,121.0,4.9,25.0,121.0,113.02,84.19
2017,5,9,9,45,4.5,168.0,4.95,25.5,171.5,160.66,121.25
2017,5,9,10,0,9.0,215.0,5.0,26.0,222.0,208.91,158.02
2017,5,9,10,15,8.5,204.5,5.0,26.0,211.5,199.03,150.11
2017,5,9,10,30,8.0,194.0,5.0,26.0,201.0,189.07,142.26
2017,5,9,10,45,10.5,227.5,5.0,26.5,237.0,223.45,168.08
2017,5,9,11,0,13.0,261.0,5.0,27.0,273.0,258.07,193.7
2017,5,9,11,15,13.5,264.0,5.0,27.0,277.0,261.85,196.33
2017,5,9,11,30,14.0,267.0,5.0,27.0,281.0,265.59,199.01
2017,5,9,11,45,7.5,200.5,5.05,27.5,208.0,196.19,146.06
2017,5,9,12,0,1.0,134.0,5.1,28.0,135.0,126.91,92.8
2017,5,9,12,15,1.0,134.5,5.15,28.0,135.5,127.42,93.23
2017,5,9,12,30,1.0,135.0,5.2,28.0,136.0,127.91,93.6
2017,5,9,12,45,2.0,140.5,5.3,28.0,142.5,134.08,98.39
2017,5,9,13,0,3.0,146.0,5.4,28.0,149.0,140.2,103.16
2017,5,9,13,15,1.5,138.5,5.45,28.0,140.5,131.57,96.52
2017,5,9,13,30,0.0,131.0,5.5,28.0,132.0,122.97,89.92
2017,5,9,13,45,11.5,235.0,5.6,28.0,246.0,232.23,173.71
2017,5,9,14,0,23.0,339.0,5.7,28.0,360.0,341.73,255.93
2017,5,9,14,15,16.5,275.5,5.75,28.0,290.5,274.36,205.66
2017,5,9,14,30,10.0,212.0,5.8,28.0,221.0,207.75,155.53
2017,5,9,14,45,33.5,285.5,5.85,28.0,313.0,301.29,227.31
2017,5,9,15,0,57.0,359.0,5.9,28.0,405.0,389.19,293.61
2017,5,9,15,15,28.5,250.0,5.95,27.5,273.0,259.67,196.67
2017,5,9,15,30,0.0,141.0,6.0,27.0,141.0,131.77,98.26
2017,5,9,15,45,1.0,152.5,6.05,27.0,153.0,143.12,107.51
2017,5,9,16,0,2.0,164.0,6.1,27.0,165.0,154.32,116.61
2017,5,9,16,15,12.5,185.5,6.05,26.5,192.5,179.94,137.41
2017,5,9,16,30,23.0,207.0,6.0,26.0,220.0,204.18,157.13
2017,5,9,16,45,11.5,151.5,5.95,26.0,158.0,145.94,111.57
2017,5,9,17,0,0.0,96.0,5.9,26.0,96.0,89.3,66.73
2017,5,9,17,15,0.0,82.5,5.75,25.5,82.5,76.73,56.98
2017,5,9,17,30,0.0,69.0,5.6,25.0,69.0,64.2,47.06
2017,5,9,17,45,82.5,91.0,5.45,25.0,112.0,101.24,74.23
2017,5,9,18,0,165.0,113.0,5.3,25.0,155.0,124.82,89.25
2017,5,9,18,15,120.0,84.0,5.1,24.5,110.5,83.43,57.78
2017,5,9,18,30,75.0,55.0,4.9,24.0,66.0,48.49,32.26
2017,5,9,18,45,37.5,30.5,4.75,23.5,36.0,26.3,15.14
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,5.72,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.86,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,19.5,1.0,0.95,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.85,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,7.4,0.47
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,12.97,5.05
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,19.93,11.0
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,26.9,16.88
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,34.81,23.44
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,42.73,29.9
2017,5,10,7,45,0.0,87.0,4.9,22.5,87.0,80.9,61.07
2017,5,10,8,0,0.0,128.0,5.2,23.0,128.0,118.86,91.47
2017,5,10,8,15,0.0,107.0,5.35,23.5,107.0,99.62,75.42
2017,5,10,8,30,0.0,86.0,5.5,24.0,86.0,80.13,59.33
2017,5,10,8,45,0.0,113.5,5.7,24.5,113.5,105.82,79.55
2017,5,10,9,0,0.0,141.0,5.9,25.0,141.0,131.6,99.52
2017,5,10,9,15,10.0,203.5,5.9,25.5,211.0,197.01,150.38
2017,5,10,9,30,20.0,266.0,5.9,26.0,281.0,263.75,201.22
2017,5,10,9,45,21.0,280.5,5.95,26.5,297.0,279.38,212.25
2017,5,10,10,0,22.0,295.0,6.0,27.0,313.0,295.06,223.31
2017,5,10,10,15,23.0,307.5,5.95,27.0,327.5,308.87,233.31
2017,5,10,10,30,24.0,320.0,5.9,27.0,342.0,328.5,247.65
2017,5,10,10,45,17.5,263.0,5.9,27.5,279.0,263.41,197.93
2017,5,10,11,0,11.0,206.0,5.9,28.0,216.0,203.86,152.25
2017,5,10,11,15,11.0,210.5,5.85,28.0,221.0,208.49,155.68
2017,5,10,11,30,11.0,215.0,5.8,28.0,226.0,213.09,159.03
2017,5,10,11,45,35.0,335.0,5.8,28.5,369.5,358.69,267.98
2017,5,10,12,0,59.0,455.0,5.8,29.0,513.0,501.63,371.19
2017,5,10,12,15,63.5,462.5,5.8,29.0,525.5,514.12,379.79
2017,5,10,12,30,68.0,470.0,5.8,29.0,538.0,526.21,388.49
2017,5,10,12,45,129.0,485.5,5.8,29.5,612.0,609.48,448.75
2017,5,10,13,0,190.0,501.0,5.8,30.0,686.0,683.07,500.93
2017,5,10,13,15,115.5,457.5,5.8,30.0,569.5,565.38,416.27
2017,5,10,13,30,41.0,414.0,5.8,30.0,453.0,441.23,325.65
2017,5,10,13,45,57.5,425.5,5.8,30.0,479.0,466.65,345.08
2017,5,10,14,0,74.0,437.0,5.8,30.0,505.0,491.07,363.37
2017,5,10,14,15,85.5,429.0,5.75,30.0,505.0,490.65,363.72
2017,5,10,14,30,97.0,421.0,5.7,30.0,505.0,489.25,363.44
2017,5,10,14,45,73.0,386.0,5.7,30.0,447.5,431.25,321.32
2017,5,10,15,0,49.0,351.0,5.7,30.0,390.0,374.9,280.07
2017,5,10,15,15,47.0,330.5,5.65,29.5,366.5,350.82,263.36
2017,5,10,15,30,45.0,310.0,5.6,29.0,343.0,326.84,246.5
2017,5,10,15,45,29.0,263.5,5.6,28.5,284.0,269.03,203.65
2017,5,10,16,0,13.0,217.0,5.6,28.0,225.0,210.59,159.63
2017,5,10,16,15,92.0,233.5,5.6,27.5,285.5,271.07,208.06
2017,5,10,16,30,171.0,250.0,5.6,27.0,346.0,322.68,248.49
2017,5,10,16,45,88.0,200.5,5.6,27.0,250.0,226.56,174.03
2017,5,10,17,0,5.0,151.0,5.6,27.0,154.0,141.85,108.2
2017,5,10,17,15,2.5,131.0,5.45,26.5,132.5,121.94,92.97
2017,5,10,17,30,0.0,111.0,5.3,26.0,111.0,102.41,77.78
2017,5,10,17,45,0.0,90.0,5.2,25.5,90.0,82.92,62.28
2017,5,10,18,0,0.0,69.0,5.1,25.0,69.0,63.6,46.59
2017,5,10,18,15,0.0,50.0,4.85,24.5,50.0,46.23,32.21
2017,5,10,18,30,0.0,31.0,4.6,24.0,31.0,28.78,17.63
2017,5,10,18,45,0.0,17.5,4.45,23.5,17.5,16.23,7.28
2017,5,10,19,0,0.0,4.0,4.3,23.0,4.0,3.7,0.0
2017,5,10,19,15,0.0,2.0,4.2,22.5,2.0,1.91,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,14.5,8.0,0.85,20.5,8.5,7.63,0.0
2017,5,11,6,0,29.0,16.0,0.9,21.0,17.0,14.29,0.0
2017,5,11,6,15,94.0,40.0,1.0,21.5,53.5,32.45,21.17
2017,5,11,6,30,159.0,64.0,1.1,22.0,90.0,59.21,39.05
2017,5,11,6,45,213.0,87.0,1.2,22.5,136.0,96.89,65.28
2017,5,11,7,0,267.0,110.0,1.3,23.0,182.0,141.5,98.92
2017,5,11,7,15,133.5,105.0,1.25,23.0,141.0,126.33,93.06
2017,5,11,7,30,0.0,100.0,1.2,23.0,100.0,92.56,70.42
2017,5,11,7,45,0.0,111.5,1.2,23.0,111.5,103.4,79.0
2017,5,11,8,0,0.0,123.0,1.2,23.0,123.0,114.24,87.37
2017,5,11,8,15,0.0,137.0,1.25,23.0,137.0,127.42,97.51
2017,5,11,8,30,0.0,151.0,1.3,23.0,151.0,140.62,107.57
2017,5,11,8,45,1.0,158.0,1.4,23.5,159.0,147.9,112.7
2017,5,11,9,0,2.0,165.0,1.5,24.0,167.0,155.27,117.91
2017,5,11,9,15,4.0,176.0,1.65,24.5,179.5,167.16,126.63
2017,5,11,9,30,6.0,187.0,1.8,25.0,192.0,179.25,135.44
2017,5,11,9,45,3.0,145.0,2.0,25.5,147.5,137.87,102.99
2017,5,11,10,0,0.0,103.0,2.2,26.0,103.0,96.25,70.29
2017,5,11,10,15,5.0,157.0,2.35,26.5,161.5,151.22,112.73
2017,5,11,10,30,10.0,211.0,2.5,27.0,220.0,206.84,154.67
2017,5,11,10,45,12.0,239.5,2.65,27.5,250.5,236.11,176.09
2017,5,11,11,0,14.0,268.0,2.8,28.0,281.0,265.55,197.47
2017,5,11,11,15,35.0,354.5,2.85,28.0,387.5,375.76,278.47
2017,5,11,11,30,56.0,441.0,2.9,28.0,494.0,482.26,354.34
2017,5,11,11,45,28.0,278.5,2.95,28.5,305.0,296.31,219.25
2017,5,11,12,0,0.0,116.0,3.0,29.0,116.0,108.92,78.35
2017,5,11,12,15,0.5,125.0,3.0,29.0,125.5,117.94,85.44
2017,5,11,12,30,1.0,134.0,3.0,29.0,135.0,126.95,92.31
2017,5,11,12,45,37.0,302.5,3.0,29.5,339.0,329.44,243.82
2017,5,11,13,0,73.0,471.0,3.0,30.0,543.0,530.69,385.87
2017,5,11,13,15,47.0,405.5,2.95,30.0,451.5,439.42,320.54
2017,5,11,13,30,21.0,340.0,2.9,30.0,360.0,341.99,250.76
2017,5,11,13,45,22.0,339.5,2.85,30.5,360.0,341.83,250.64
2017,5,11,14,0,23.0,339.0,2.8,31.0,360.0,341.52,250.12
2017,5,11,14,15,17.5,291.5,2.7,30.5,307.5,290.37,213.62
2017,5,11,14,30,12.0,244.0,2.6,30.0,255.0,239.74,177.03
2017,5,11,14,45,19.0,276.0,2.55,30.0,292.0,275.27,203.82
2017,5,11,15,0,26.0,308.0,2.5,30.0,329.0,315.05,233.31
2017,5,11,15,15,67.5,327.0,2.4,29.5,377.5,362.45,269.59
2017,5,11,15,30,109.0,346.0,2.3,29.0,426.0,405.96,302.59
2017,5,11,15,45,67.0,295.5,2.2,29.0,343.5,324.21,242.5
2017,5,11,16,0,25.0,245.0,2.1,29.0,261.0,244.03,182.95
2017,5,11,16,15,99.5,247.5,1.95,28.5,304.5,288.22,217.95
2017,5,11,16,30,174.0,250.0,1.8,28.0,348.0,323.93,245.16
2017,5,11,16,45,87.0,134.5,1.65,28.0,183.5,166.65,125.69
2017,5,11,17,0,0.0,19.0,1.5,28.0,19.0,17.63,8.61
2017,5,11,17,15,0.0,16.5,1.3,27.5,16.5,15.31,6.84
2017,5,11,17,30,0.0,14.0,1.1,27.0,14.0,12.98,5.0
2017,5,11,17,45,112.0,62.5,0.95,26.5,91.5,81.4,56.57
2017,5,11,18,0,224.0,111.0,0.8,26.0,169.0,131.72,91.46
2017,5,11,18,15,163.5,87.0,0.7,25.5,123.5,88.96,60.11
2017,5,11,18,30,103.0,63.0,0.6,25.0,78.0,55.16,37.01
2017,5,11,18,45,56.0,37.0,0.5,25.0,44.5,31.23,19.26
2017,5,11,19,0,9.0,11.0,0.4,25.0,11.0,10.34,0.0
2017,5,11,19,15,4.5,5.5,0.35,24.5,5.5,5.24,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.0,3.4,15.5,14.0,9.53,0.0
2017,5,12,6,0,141.0,20.0,3.6,16.0,28.0,15.75,0.29
2017,5,12,6,15,264.0,34.0,3.95,16.5,69.5,26.94,17.08
2017,5,12,6,30,387.0,48.0,4.3,17.0,111.0,54.33,30.4
2017,5,12,6,45,467.0,58.0,4.7,17.5,163.5,97.56,56.77
2017,5,12,7,0,547.0,68.0,5.1,18.0,216.0,150.62,96.9
2017,5,12,7,15,600.0,75.0,5.2,18.5,272.0,204.42,142.34
2017,5,12,7,30,653.0,82.0,5.3,19.0,328.0,264.15,194.17
2017,5,12,7,45,693.0,87.0,5.4,19.5,385.0,323.13,245.84
2017,5,12,8,0,733.0,92.0,5.5,20.0,442.0,385.83,299.68
2017,5,12,8,15,760.0,96.5,5.45,20.5,497.0,446.54,350.64
2017,5,12,8,30,787.0,101.0,5.4,21.0,552.0,507.5,400.23
2017,5,12,8,45,808.5,104.0,5.4,22.0,604.0,565.06,444.96
2017,5,12,9,0,830.0,107.0,5.4,23.0,656.0,622.92,488.35
2017,5,12,9,15,845.0,110.0,5.35,23.5,703.5,676.41,527.9
2017,5,12,9,30,860.0,113.0,5.3,24.0,751.0,726.79,563.89
2017,5,12,9,45,871.5,115.0,5.25,24.5,793.0,773.92,595.06
2017,5,12,10,0,883.0,117.0,5.2,25.0,835.0,819.21,624.42
2017,5,12,10,15,891.0,119.0,5.15,25.5,870.0,859.52,649.83
2017,5,12,10,30,899.0,121.0,5.1,26.0,905.0,897.26,673.15
2017,5,12,10,45,904.5,122.5,5.05,26.5,933.0,929.54,692.44
2017,5,12,11,0,910.0,124.0,5.0,27.0,961.0,958.73,709.47
2017,5,12,11,15,914.0,125.0,4.95,27.5,981.0,982.81,722.95
2017,5,12,11,30,918.0,126.0,4.9,28.0,1001.0,1003.47,734.11
2017,5,12,11,45,924.0,124.0,4.9,28.5,1014.0,1019.65,742.72
2017,5,12,12,0,930.0,122.0,4.9,29.0,1027.0,1032.3,749.08
2017,5,12,12,15,930.5,122.0,4.9,29.0,1030.5,1037.88,752.47
2017,5,12,12,30,931.0,122.0,4.9,29.0,1034.0,1039.8,753.63
2017,5,12,12,45,929.0,122.0,4.9,29.5,1028.5,1035.6,749.41
2017,5,12,13,0,927.0,122.0,4.9,30.0,1023.0,1027.74,742.97
2017,5,12,13,15,924.5,121.5,4.9,30.0,1010.0,1015.26,735.19
2017,5,12,13,30,922.0,121.0,4.9,30.0,997.0,999.17,725.17
2017,5,12,13,45,917.0,120.5,4.9,30.0,975.5,977.2,711.37
2017,5,12,14,0,912.0,120.0,4.9,30.0,954.0,951.87,695.4
2017,5,12,14,15,906.0,118.5,4.9,30.0,925.5,921.45,676.04
2017,5,12,14,30,900.0,117.0,4.9,30.0,897.0,888.01,654.62
2017,5,12,14,45,893.0,114.5,4.9,30.0,861.5,849.92,629.94
2017,5,12,15,0,886.0,112.0,4.9,30.0,826.0,809.23,603.32
2017,5,12,15,15,875.0,109.5,4.85,30.0,784.5,763.19,572.51
2017,5,12,15,30,864.0,107.0,4.8,30.0,743.0,715.31,540.15
2017,5,12,15,45,848.5,105.0,4.8,30.0,695.0,663.39,502.65
2017,5,12,16,0,833.0,103.0,4.8,30.0,647.0,611.51,464.23
2017,5,12,16,15,813.5,99.5,4.7,29.5,595.5,553.94,421.26
2017,5,12,16,30,794.0,96.0,4.6,29.0,544.0,496.51,377.08
2017,5,12,16,45,766.5,92.0,4.5,28.5,489.0,435.47,328.82
2017,5,12,17,0,739.0,88.0,4.4,28.0,434.0,376.07,280.37
2017,5,12,17,15,702.0,83.0,4.0,27.5,377.5,312.99,227.86
2017,5,12,17,30,665.0,78.0,3.6,27.0,321.0,254.66,178.31
2017,5,12,17,45,609.5,71.0,3.2,26.5,265.0,194.28,127.99
2017,5,12,18,0,554.0,64.0,2.8,26.0,209.0,140.19,84.54
2017,5,12,18,15,470.5,54.5,2.5,24.5,157.0,87.92,47.91
2017,5,12,18,30,387.0,45.0,2.2,23.0,105.0,45.93,25.31
2017,5,12,18,45,253.5,31.0,1.95,22.0,64.0,24.65,14.34
2017,5,12,19,0,120.0,17.0,1.7,21.0,23.0,13.41,0.0
2017,5,12,19,15,60.0,8.5,1.7,20.5,11.5,8.1,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,10.5,1.45,14.5,15.0,10.01,0.0
2017,5,13,6,0,143.0,21.0,1.6,15.0,30.0,16.54,1.78
2017,5,13,6,15,267.5,35.5,1.7,15.5,72.5,27.5,17.73
2017,5,13,6,30,392.0,50.0,1.8,16.0,115.0,56.46,32.16
2017,5,13,6,45,472.0,60.0,1.9,17.0,167.5,99.97,58.6
2017,5,13,7,0,552.0,70.0,2.0,18.0,220.0,153.3,98.56
2017,5,13,7,15,605.0,77.0,2.0,19.0,276.5,207.37,143.43
2017,5,13,7,30,658.0,84.0,2.0,20.0,333.0,267.37,194.16
2017,5,13,7,45,695.5,89.5,2.05,21.0,389.5,326.22,244.05
2017,5,13,8,0,733.0,95.0,2.1,22.0,446.0,388.5,295.33
