Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,8,15,760.0,99.5,2.05,22.5,501.5,449.18,344.24
2017,5,13,8,30,787.0,104.0,2.0,23.0,557.0,510.08,391.55
2017,5,13,8,45,807.5,108.0,2.0,24.0,609.0,568.02,434.32
2017,5,13,9,0,828.0,112.0,2.0,25.0,661.0,626.14,475.54
2017,5,13,9,15,843.0,115.0,2.05,25.5,708.5,679.5,513.14
2017,5,13,9,30,858.0,118.0,2.1,26.0,756.0,731.89,549.01
2017,5,13,9,45,870.0,120.0,2.15,26.5,798.0,776.98,577.42
2017,5,13,10,0,882.0,122.0,2.2,27.0,840.0,822.55,605.73
2017,5,13,10,15,890.5,124.0,2.2,27.0,875.5,863.18,631.21
2017,5,13,10,30,899.0,126.0,2.2,27.0,911.0,901.28,654.84
2017,5,13,10,45,906.5,127.0,2.2,27.5,939.5,934.79,674.0
2017,5,13,11,0,914.0,128.0,2.2,28.0,968.0,965.32,691.1
2017,5,13,11,15,918.0,129.0,2.15,28.5,988.5,989.44,703.5
2017,5,13,11,30,922.0,130.0,2.1,29.0,1009.0,1010.12,713.72
2017,5,13,11,45,927.5,128.5,2.1,29.5,1022.0,1026.33,721.72
2017,5,13,12,0,933.0,127.0,2.1,30.0,1035.0,1038.98,727.62
2017,5,13,12,15,934.0,127.0,2.05,30.0,1039.0,1045.06,730.44
2017,5,13,12,30,935.0,127.0,2.0,30.0,1043.0,1047.46,731.17
2017,5,13,12,45,935.0,126.0,2.0,30.5,1038.5,1044.25,727.79
2017,5,13,13,0,935.0,125.0,2.0,31.0,1034.0,1037.35,722.34
2017,5,13,13,15,932.5,124.5,2.0,31.0,1021.0,1024.82,715.05
2017,5,13,13,30,930.0,124.0,2.0,31.0,1008.0,1008.64,705.66
2017,5,13,13,45,927.0,122.0,2.05,31.5,987.0,986.96,692.13
2017,5,13,14,0,924.0,120.0,2.1,32.0,966.0,961.8,676.49
2017,5,13,14,15,918.0,118.5,2.1,32.0,937.0,931.11,658.24
2017,5,13,14,30,912.0,117.0,2.1,32.0,908.0,897.36,638.01
2017,5,13,14,45,894.0,120.0,2.15,32.0,869.5,855.3,612.74
2017,5,13,15,0,876.0,123.0,2.2,32.0,831.0,811.38,585.98
2017,5,13,15,15,864.5,120.5,2.25,31.5,788.5,765.42,558.59
2017,5,13,15,30,853.0,118.0,2.3,31.0,746.0,719.85,530.45
2017,5,13,15,45,839.0,114.0,2.4,31.0,698.5,666.97,494.39
2017,5,13,16,0,825.0,110.0,2.5,31.0,651.0,613.1,456.51
2017,5,13,16,15,804.5,106.5,2.55,30.5,598.5,555.42,415.27
2017,5,13,16,30,784.0,103.0,2.6,30.0,546.0,498.0,372.68
2017,5,13,16,45,758.0,98.0,2.7,30.0,491.0,437.23,325.5
2017,5,13,17,0,732.0,93.0,2.8,30.0,436.0,376.57,276.89
2017,5,13,17,15,694.5,87.0,2.6,29.0,379.5,314.15,226.41
2017,5,13,17,30,657.0,81.0,2.4,28.0,323.0,255.21,177.59
2017,5,13,17,45,604.0,73.5,2.25,27.0,267.0,195.41,128.52
2017,5,13,18,0,551.0,66.0,2.1,26.0,211.0,141.59,85.68
2017,5,13,18,15,469.0,56.0,2.05,25.0,158.5,89.2,48.88
2017,5,13,18,30,387.0,46.0,2.0,24.0,106.0,46.9,25.93
2017,5,13,18,45,259.0,32.0,2.0,23.0,65.0,25.5,15.04
2017,5,13,19,0,131.0,18.0,2.0,22.0,24.0,14.21,0.0
2017,5,13,19,15,65.5,9.0,2.05,21.5,12.0,8.58,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,61.5,11.0,1.2,15.5,14.5,10.48,0.0
2017,5,14,6,0,123.0,22.0,1.3,16.0,29.0,17.32,3.08
2017,5,14,6,15,235.5,38.0,1.4,16.5,70.5,29.44,19.36
2017,5,14,6,30,348.0,54.0,1.5,17.0,112.0,57.23,33.68
2017,5,14,6,45,428.0,65.0,1.6,18.0,163.5,100.24,60.41
2017,5,14,7,0,508.0,76.0,1.7,19.0,215.0,151.76,98.73
2017,5,14,7,15,561.0,84.0,2.15,20.0,270.0,204.05,141.85
2017,5,14,7,30,614.0,92.0,2.6,21.0,325.0,262.32,191.01
2017,5,14,7,45,655.0,97.5,3.1,22.5,381.0,319.78,239.35
2017,5,14,8,0,696.0,103.0,3.6,24.0,437.0,381.11,289.71
2017,5,14,8,15,723.5,108.0,3.65,24.5,491.5,439.32,337.15
2017,5,14,8,30,751.0,113.0,3.7,25.0,546.0,499.19,384.41
2017,5,14,8,45,772.5,117.0,3.75,26.0,597.5,556.63,427.57
2017,5,14,9,0,794.0,121.0,3.8,27.0,649.0,613.58,468.88
2017,5,14,9,15,810.0,124.0,3.75,27.5,695.5,665.95,506.25
2017,5,14,9,30,826.0,127.0,3.7,28.0,742.0,717.53,541.95
2017,5,14,9,45,838.5,129.5,3.65,28.5,783.5,764.91,572.69
2017,5,14,10,0,851.0,132.0,3.6,29.0,825.0,810.65,601.25
2017,5,14,10,15,859.5,134.0,3.55,29.5,860.0,846.44,622.65
2017,5,14,10,30,868.0,136.0,3.5,30.0,895.0,883.48,644.65
2017,5,14,10,45,874.5,137.5,3.5,30.5,922.5,915.63,663.44
2017,5,14,11,0,881.0,139.0,3.5,31.0,950.0,944.87,680.19
2017,5,14,11,15,885.5,140.0,3.45,31.0,970.0,968.69,694.43
2017,5,14,11,30,890.0,141.0,3.4,31.0,990.0,989.22,706.57
2017,5,14,11,45,890.5,142.5,3.35,31.5,1001.5,1003.0,713.01
2017,5,14,12,0,891.0,144.0,3.3,32.0,1013.0,1013.24,717.29
2017,5,14,12,15,891.5,144.5,3.25,32.0,1016.5,1019.03,720.31
2017,5,14,12,30,892.0,145.0,3.2,32.0,1020.0,1021.34,721.28
2017,5,14,12,45,890.5,145.0,3.15,32.5,1015.0,1017.75,717.22
2017,5,14,13,0,889.0,145.0,3.1,33.0,1010.0,1010.69,711.15
2017,5,14,13,15,886.0,144.0,3.05,33.0,997.0,997.75,702.99
2017,5,14,13,30,883.0,143.0,3.0,33.0,984.0,981.37,692.81
2017,5,14,13,45,878.0,142.0,3.0,33.0,962.5,959.75,679.78
2017,5,14,14,0,873.0,141.0,3.0,33.0,941.0,934.91,664.77
2017,5,14,14,15,866.0,139.5,3.0,33.0,912.5,904.74,646.34
2017,5,14,14,30,859.0,138.0,3.0,33.0,884.0,871.75,626.04
2017,5,14,14,45,853.5,133.5,3.0,33.0,849.5,834.45,602.81
2017,5,14,15,0,848.0,129.0,3.0,33.0,815.0,794.58,577.7
2017,5,14,15,15,836.0,126.5,3.0,33.0,773.0,752.3,550.76
2017,5,14,15,30,824.0,124.0,3.0,33.0,731.0,704.94,519.26
2017,5,14,15,45,512.5,213.0,3.05,33.0,582.5,547.48,405.46
2017,5,14,16,0,201.0,302.0,3.1,33.0,434.0,409.7,303.23
2017,5,14,16,15,476.5,205.0,3.1,32.5,484.5,465.31,347.38
2017,5,14,16,30,752.0,108.0,3.1,32.0,535.0,486.51,362.9
2017,5,14,16,45,726.0,102.5,3.1,31.5,481.0,425.89,316.09
2017,5,14,17,0,700.0,97.0,3.1,31.0,427.0,367.76,269.96
2017,5,14,17,15,662.0,91.0,2.85,30.5,371.5,307.07,220.56
2017,5,14,17,30,624.0,85.0,2.6,30.0,316.0,249.96,173.2
2017,5,14,17,45,572.0,77.0,2.4,29.5,261.5,191.92,125.75
2017,5,14,18,0,520.0,69.0,2.2,29.0,207.0,139.78,84.51
2017,5,14,18,15,440.0,58.5,2.05,27.5,156.0,89.03,49.32
2017,5,14,18,30,360.0,48.0,1.9,26.0,105.0,48.15,27.08
2017,5,14,18,45,240.5,33.5,1.75,25.0,65.0,26.03,15.41
2017,5,14,19,0,121.0,19.0,1.6,24.0,25.0,15.0,0.0
2017,5,14,19,15,60.5,9.5,1.7,23.5,12.5,9.05,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,69.5,12.0,2.05,17.5,16.0,11.44,0.0
2017,5,15,6,0,139.0,24.0,2.3,18.0,32.0,18.94,4.69
2017,5,15,6,15,255.5,38.5,2.6,18.5,74.0,29.82,19.53
2017,5,15,6,30,372.0,53.0,2.9,19.0,116.0,58.57,33.88
2017,5,15,6,45,453.5,63.0,3.2,20.0,168.0,100.91,59.48
2017,5,15,7,0,535.0,73.0,3.5,21.0,220.0,153.28,98.31
2017,5,15,7,15,586.5,80.0,3.55,21.5,275.0,205.89,141.97
2017,5,15,7,30,638.0,87.0,3.6,22.0,330.0,264.25,191.61
2017,5,15,7,45,424.0,144.5,3.7,22.5,316.5,282.34,214.42
2017,5,15,8,0,210.0,202.0,3.8,23.0,303.0,272.84,211.31
2017,5,15,8,15,262.5,220.0,3.85,23.5,361.5,329.01,255.17
2017,5,15,8,30,315.0,238.0,3.9,24.0,420.0,388.98,301.27
2017,5,15,8,45,559.5,176.0,3.95,25.0,534.5,492.43,380.65
2017,5,15,9,0,804.0,114.0,4.0,26.0,649.0,612.29,470.76
2017,5,15,9,15,818.5,117.0,4.0,26.5,695.0,664.04,507.79
2017,5,15,9,30,833.0,120.0,4.0,27.0,741.0,714.85,543.42
2017,5,15,9,45,842.5,123.0,4.05,27.5,781.0,757.86,571.54
2017,5,15,10,0,852.0,126.0,4.1,28.0,821.0,801.24,599.31
2017,5,15,10,15,860.0,128.0,4.1,28.5,855.0,840.27,623.54
2017,5,15,10,30,868.0,130.0,4.1,29.0,889.0,876.85,645.84
2017,5,15,10,45,873.5,131.5,4.1,29.5,916.0,908.08,664.35
2017,5,15,11,0,879.0,133.0,4.1,30.0,943.0,936.36,680.79
2017,5,15,11,15,882.5,134.0,4.1,30.5,962.5,959.17,693.57
2017,5,15,11,30,886.0,135.0,4.1,31.0,982.0,978.69,704.21
2017,5,15,11,45,897.5,129.0,4.1,31.5,996.0,995.81,713.32
2017,5,15,12,0,909.0,123.0,4.1,32.0,1010.0,1009.64,720.35
2017,5,15,12,15,909.0,123.0,4.1,32.0,1013.0,1014.58,723.26
2017,5,15,12,30,909.0,123.0,4.1,32.0,1016.0,1015.96,724.06
2017,5,15,12,45,681.5,280.0,4.1,32.5,947.5,958.66,685.3
2017,5,15,13,0,454.0,437.0,4.1,33.0,879.0,885.24,628.98
2017,5,15,13,15,677.5,279.0,4.1,33.0,929.0,941.48,673.94
2017,5,15,13,30,901.0,121.0,4.1,33.0,979.0,976.29,697.19
2017,5,15,13,45,895.0,120.5,4.15,33.5,957.5,953.89,681.87
2017,5,15,14,0,889.0,120.0,4.2,34.0,936.0,928.26,664.91
2017,5,15,14,15,688.5,233.5,4.25,34.0,853.5,848.84,613.46
2017,5,15,14,30,488.0,347.0,4.3,34.0,771.0,764.93,552.66
2017,5,15,14,45,508.5,321.0,4.35,34.0,747.5,738.84,536.87
2017,5,15,15,0,529.0,295.0,4.4,34.0,724.0,709.56,518.3
2017,5,15,15,15,643.0,221.5,4.45,33.5,715.5,702.54,517.93
2017,5,15,15,30,757.0,148.0,4.5,33.0,707.0,681.15,506.92
2017,5,15,15,45,686.0,166.0,4.6,33.0,647.5,617.25,460.72
2017,5,15,16,0,615.0,184.0,4.7,33.0,588.0,556.95,416.55
2017,5,15,16,15,615.0,165.0,4.75,32.5,542.0,505.9,379.87
2017,5,15,16,30,615.0,146.0,4.8,32.0,496.0,453.46,340.81
2017,5,15,16,45,558.0,145.0,4.85,32.0,438.5,391.54,292.73
2017,5,15,17,0,501.0,144.0,4.9,32.0,381.0,332.72,246.31
2017,5,15,17,15,465.0,132.5,4.85,31.5,330.5,278.92,203.29
2017,5,15,17,30,429.0,121.0,4.8,31.0,280.0,228.75,162.56
2017,5,15,17,45,383.0,106.5,4.75,30.5,230.5,177.64,121.55
2017,5,15,18,0,337.0,92.0,4.7,30.0,181.0,131.85,85.8
2017,5,15,18,15,275.5,74.5,4.65,29.0,136.0,87.61,54.19
2017,5,15,18,30,214.0,57.0,4.6,28.0,91.0,50.96,31.43
2017,5,15,18,45,128.0,37.5,4.55,27.5,55.5,30.59,18.92
2017,5,15,19,0,42.0,18.0,4.5,27.0,20.0,15.1,0.0
2017,5,15,19,15,21.0,9.0,4.6,26.5,10.0,8.58,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.0,4.0,20.0,10.0,9.53,0.0
2017,5,16,6,0,0.0,20.0,4.1,20.0,20.0,18.45,5.03
2017,5,16,6,15,64.5,46.0,4.3,20.5,57.0,38.33,26.49
2017,5,16,6,30,129.0,72.0,4.5,21.0,94.0,65.64,45.2
2017,5,16,6,45,64.5,47.0,4.75,21.5,58.0,49.4,32.74
2017,5,16,7,0,0.0,22.0,5.0,22.0,22.0,20.4,11.37
2017,5,16,7,15,0.0,45.0,5.15,22.5,45.0,41.8,29.12
2017,5,16,7,30,0.0,68.0,5.3,23.0,68.0,63.26,46.64
2017,5,16,7,45,0.0,93.0,5.45,23.5,93.0,86.42,65.26
2017,5,16,8,0,0.0,118.0,5.6,24.0,118.0,109.6,83.59
2017,5,16,8,15,0.0,133.0,5.7,24.5,133.0,123.65,94.34
2017,5,16,8,30,0.0,148.0,5.8,25.0,148.0,137.76,105.0
2017,5,16,8,45,0.5,153.0,5.9,25.5,153.5,142.88,108.47
2017,5,16,9,0,1.0,158.0,6.0,26.0,159.0,148.03,111.97
2017,5,16,9,15,2.0,161.5,6.0,26.0,163.5,152.15,114.9
2017,5,16,9,30,3.0,165.0,6.0,26.0,168.0,156.36,117.91
2017,5,16,9,45,4.5,172.5,6.05,26.5,177.0,164.77,123.98
2017,5,16,10,0,6.0,180.0,6.1,27.0,186.0,173.31,130.13
2017,5,16,10,15,7.0,185.0,6.1,27.5,191.5,179.19,134.18
2017,5,16,10,30,8.0,190.0,6.1,28.0,197.0,185.11,138.28
2017,5,16,10,45,8.5,194.5,6.15,28.5,202.5,190.17,141.69
2017,5,16,11,0,9.0,199.0,6.2,29.0,208.0,195.22,145.11
2017,5,16,11,15,11.0,201.5,6.2,29.0,212.5,199.77,148.51
2017,5,16,11,30,13.0,204.0,6.2,29.0,217.0,204.35,151.95
2017,5,16,11,45,13.5,232.5,6.2,29.5,246.0,232.2,172.49
2017,5,16,12,0,14.0,261.0,6.2,30.0,275.0,260.08,192.84
2017,5,16,12,15,15.0,275.0,6.2,30.0,290.0,274.58,203.56
2017,5,16,12,30,16.0,289.0,6.2,30.0,305.0,289.0,214.24
2017,5,16,12,45,12.0,233.5,6.25,30.0,246.0,232.04,171.77
2017,5,16,13,0,8.0,178.0,6.3,30.0,187.0,175.28,129.09
2017,5,16,13,15,27.0,301.5,6.35,30.0,328.0,316.98,235.78
2017,5,16,13,30,46.0,425.0,6.4,30.0,469.0,455.22,337.07
2017,5,16,13,45,29.5,339.0,6.45,30.0,367.0,354.24,263.12
2017,5,16,14,0,13.0,253.0,6.5,30.0,265.0,249.98,185.71
2017,5,16,14,15,149.5,336.0,6.55,30.0,466.5,460.63,346.33
2017,5,16,14,30,286.0,419.0,6.6,30.0,668.0,657.22,490.42
2017,5,16,14,45,146.0,301.0,6.65,30.0,428.0,412.51,310.97
2017,5,16,15,0,6.0,183.0,6.7,30.0,188.0,176.06,130.57
2017,5,16,15,15,92.0,268.5,6.7,30.0,337.0,328.15,248.39
2017,5,16,15,30,178.0,354.0,6.7,30.0,486.0,464.47,351.04
2017,5,16,15,45,122.0,320.5,6.75,30.0,408.5,386.5,292.46
2017,5,16,16,0,66.0,287.0,6.8,30.0,331.0,310.4,235.05
2017,5,16,16,15,33.0,217.5,6.75,29.5,239.5,222.65,168.77
2017,5,16,16,30,0.0,148.0,6.7,29.0,148.0,137.71,103.35
2017,5,16,16,45,0.0,112.5,6.65,28.5,112.5,104.66,77.92
2017,5,16,17,0,0.0,77.0,6.6,28.0,77.0,71.68,52.08
2017,5,16,17,15,0.0,66.5,6.5,27.5,66.5,61.86,44.49
2017,5,16,17,30,0.0,56.0,6.4,27.0,56.0,52.06,36.79
2017,5,16,17,45,149.0,80.0,6.3,26.5,120.0,104.77,74.15
2017,5,16,18,0,298.0,104.0,6.2,26.0,184.0,136.72,92.98
2017,5,16,18,15,230.5,84.5,6.05,25.5,137.5,92.9,61.06
2017,5,16,18,30,163.0,65.0,5.9,25.0,91.0,57.4,37.89
2017,5,16,18,45,95.5,41.5,5.75,24.5,55.0,33.57,21.71
2017,5,16,19,0,28.0,18.0,5.6,24.0,19.0,15.89,0.0
2017,5,16,19,15,14.0,9.0,5.6,23.5,9.5,8.58,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,4.63,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,6.48,0.0
2017,5,17,7,15,0.0,28.0,0.6,22.5,28.0,25.98,16.06
2017,5,17,7,30,0.0,49.0,0.7,23.0,49.0,45.53,32.11
2017,5,17,7,45,0.0,63.5,0.8,23.5,63.5,59.06,42.94
2017,5,17,8,0,0.0,78.0,0.9,24.0,78.0,72.62,53.62
2017,5,17,8,15,0.0,87.5,1.0,24.5,87.5,81.51,60.4
2017,5,17,8,30,0.0,97.0,1.1,25.0,97.0,90.39,67.09
2017,5,17,8,45,3.5,145.0,1.25,25.5,147.5,137.11,103.44
2017,5,17,9,0,7.0,193.0,1.4,26.0,198.0,184.38,139.37
2017,5,17,9,15,12.0,225.5,1.45,26.5,234.5,218.7,164.75
2017,5,17,9,30,17.0,258.0,1.5,27.0,271.0,253.6,190.2
2017,5,17,9,45,38.5,313.5,1.6,27.5,344.5,327.38,244.24
2017,5,17,10,0,60.0,369.0,1.7,28.0,418.0,400.0,295.97
2017,5,17,10,15,65.0,390.0,1.7,28.5,445.5,427.43,314.1
2017,5,17,10,30,70.0,411.0,1.7,29.0,473.0,455.05,332.38
2017,5,17,10,45,252.5,402.0,1.75,29.5,633.5,622.59,451.78
2017,5,17,11,0,435.0,393.0,1.8,30.0,794.0,792.45,566.0
2017,5,17,11,15,438.0,407.0,1.75,30.5,818.5,819.33,579.65
2017,5,17,11,30,441.0,421.0,1.7,31.0,843.0,844.45,593.26
2017,5,17,11,45,652.0,288.5,1.65,31.5,921.0,925.98,648.98
2017,5,17,12,0,863.0,156.0,1.6,32.0,999.0,994.18,689.11
2017,5,17,12,15,633.5,297.5,1.55,32.0,918.0,927.11,644.82
2017,5,17,12,30,404.0,439.0,1.5,32.0,837.0,836.47,581.27
2017,5,17,12,45,637.0,294.5,1.5,32.5,918.0,927.07,644.73
2017,5,17,13,0,870.0,150.0,1.5,33.0,999.0,993.91,684.8
2017,5,17,13,15,867.5,149.5,1.55,33.0,986.5,982.22,677.95
2017,5,17,13,30,865.0,149.0,1.6,33.0,974.0,967.17,669.98
2017,5,17,13,45,862.5,146.0,1.7,33.0,953.5,946.43,659.18
2017,5,17,14,0,860.0,143.0,1.8,33.0,933.0,922.43,646.28
2017,5,17,14,15,852.5,141.5,1.85,33.0,904.5,892.31,628.89
2017,5,17,14,30,845.0,140.0,1.9,33.0,876.0,859.44,609.66
2017,5,17,14,45,833.0,139.0,2.0,33.0,840.0,825.05,589.68
2017,5,17,15,0,821.0,138.0,2.1,33.0,804.0,783.83,564.93
2017,5,17,15,15,808.0,135.0,2.2,32.5,762.5,738.1,537.86
2017,5,17,15,30,795.0,132.0,2.3,32.0,721.0,690.91,507.94
2017,5,17,15,45,772.5,131.0,2.45,32.0,673.0,638.29,472.08
2017,5,17,16,0,750.0,130.0,2.6,32.0,625.0,585.62,435.05
2017,5,17,16,15,727.5,125.5,2.75,31.5,574.5,529.23,395.03
2017,5,17,16,30,705.0,121.0,2.9,31.0,524.0,473.8,354.17
2017,5,17,16,45,475.5,158.0,3.05,31.0,418.0,364.42,272.04
2017,5,17,17,0,246.0,195.0,3.2,31.0,312.0,278.48,207.8
2017,5,17,17,15,230.0,172.5,3.35,30.5,271.0,236.21,175.22
2017,5,17,17,30,214.0,150.0,3.5,30.0,230.0,195.66,143.26
2017,5,17,17,45,319.5,117.0,3.65,29.5,214.5,173.4,120.91
2017,5,17,18,0,425.0,84.0,3.8,29.0,199.0,138.02,87.32
2017,5,17,18,15,347.0,71.0,3.8,28.0,150.5,90.99,54.37
2017,5,17,18,30,269.0,58.0,3.8,27.0,102.0,53.37,32.5
2017,5,17,18,45,160.5,39.5,3.85,26.5,63.0,30.68,19.26
2017,5,17,19,0,52.0,21.0,3.9,26.0,24.0,17.49,0.83
2017,5,17,19,15,26.0,10.5,3.95,25.5,12.0,10.01,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,31.5,12.5,3.35,22.5,14.5,11.91,0.0
2017,5,18,6,0,63.0,25.0,3.4,23.0,29.0,20.69,7.39
2017,5,18,6,15,148.5,46.0,3.55,23.0,68.5,37.11,25.29
2017,5,18,6,30,234.0,67.0,3.7,23.0,108.0,64.86,41.69
2017,5,18,6,45,117.0,77.5,3.9,23.5,98.0,80.45,55.73
2017,5,18,7,0,0.0,88.0,4.1,24.0,88.0,80.52,60.68
2017,5,18,7,15,0.0,90.0,4.3,24.5,90.0,83.07,62.61
2017,5,18,7,30,0.0,92.0,4.5,25.0,92.0,85.28,64.12
2017,5,18,7,45,0.0,88.0,4.7,25.5,88.0,81.83,60.98
2017,5,18,8,0,0.0,84.0,4.9,26.0,84.0,78.23,57.72
2017,5,18,8,15,0.0,106.5,5.05,26.5,106.5,99.13,74.06
2017,5,18,8,30,0.0,129.0,5.2,27.0,129.0,120.11,90.2
2017,5,18,8,45,28.0,207.5,5.35,27.5,226.5,210.83,160.72
2017,5,18,9,0,56.0,286.0,5.5,28.0,324.0,303.95,231.37
2017,5,18,9,15,29.5,222.5,5.55,28.5,242.5,229.92,173.82
2017,5,18,9,30,3.0,159.0,5.6,29.0,161.0,150.7,112.01
2017,5,18,9,45,10.0,217.5,5.7,29.5,225.5,211.16,157.93
2017,5,18,10,0,17.0,276.0,5.8,30.0,290.0,272.5,203.56
2017,5,18,10,15,37.0,337.5,5.8,30.0,369.5,353.38,263.69
2017,5,18,10,30,57.0,399.0,5.8,30.0,449.0,432.01,321.1
2017,5,18,10,45,41.0,376.0,5.85,30.5,413.0,397.86,294.74
2017,5,18,11,0,25.0,353.0,5.9,31.0,377.0,362.57,267.77
2017,5,18,11,15,51.0,409.0,5.9,31.0,458.0,442.56,326.37
2017,5,18,11,30,77.0,465.0,5.9,31.0,539.0,523.73,384.61
2017,5,18,11,45,49.5,409.0,5.95,31.5,457.0,443.75,325.82
2017,5,18,12,0,22.0,353.0,6.0,32.0,375.0,355.77,261.01
2017,5,18,12,15,376.0,296.0,6.0,32.0,666.0,673.78,500.08
2017,5,18,12,30,730.0,239.0,6.0,32.0,957.0,964.91,704.53
2017,5,18,12,45,374.5,284.5,6.05,32.5,653.0,660.53,487.98
2017,5,18,13,0,19.0,330.0,6.1,33.0,349.0,330.74,241.46
2017,5,18,13,15,110.5,409.5,6.1,33.0,516.0,509.86,373.78
2017,5,18,13,30,202.0,489.0,6.1,33.0,683.0,671.72,488.85
2017,5,18,13,45,106.0,349.5,6.1,33.0,451.5,441.79,325.1
2017,5,18,14,0,10.0,210.0,6.1,33.0,220.0,206.41,150.85
2017,5,18,14,15,151.0,314.0,6.1,33.0,446.5,439.89,327.04
2017,5,18,14,30,292.0,418.0,6.1,33.0,673.0,660.24,485.59
2017,5,18,14,45,189.5,401.5,6.15,33.0,564.5,544.36,401.42
2017,5,18,15,0,87.0,385.0,6.2,33.0,456.0,435.5,321.58
2017,5,18,15,15,47.5,292.5,6.25,32.5,331.0,313.25,232.83
2017,5,18,15,30,8.0,200.0,6.3,32.0,206.0,192.57,142.6
2017,5,18,15,45,123.5,250.0,6.35,32.0,332.0,320.34,241.61
2017,5,18,16,0,239.0,300.0,6.4,32.0,458.0,429.64,324.03
2017,5,18,16,15,290.5,265.0,6.4,31.5,442.0,414.33,313.62
2017,5,18,16,30,342.0,230.0,6.4,31.0,426.0,390.08,295.92
2017,5,18,16,45,388.5,205.0,6.4,31.0,406.5,366.9,277.2
2017,5,18,17,0,435.0,180.0,6.4,31.0,387.0,339.69,254.16
2017,5,18,17,15,393.0,165.5,6.35,30.5,335.5,283.64,209.68
2017,5,18,17,30,351.0,151.0,6.3,30.0,284.0,233.61,169.61
2017,5,18,17,45,297.0,134.0,6.25,29.5,233.0,183.44,130.04
2017,5,18,18,0,243.0,117.0,6.2,29.0,182.0,139.5,96.31
2017,5,18,18,15,181.5,93.5,6.0,28.5,136.0,95.96,64.62
2017,5,18,18,30,120.0,70.0,5.8,28.0,90.0,61.44,41.33
2017,5,18,18,45,66.0,43.0,5.6,27.5,53.5,36.0,23.52
2017,5,18,19,0,12.0,16.0,5.4,27.0,17.0,14.91,0.77
2017,5,18,19,15,6.0,8.0,5.3,26.5,8.5,7.63,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,15.0,11.0,4.55,22.0,12.0,10.48,0.0
2017,5,19,6,0,30.0,22.0,4.6,22.0,24.0,19.31,6.99
2017,5,19,6,15,90.0,48.0,4.75,22.5,62.0,39.95,27.75
2017,5,19,6,30,150.0,74.0,4.9,23.0,100.0,66.93,45.41
2017,5,19,6,45,75.0,52.5,5.1,23.5,65.5,55.22,36.82
2017,5,19,7,0,0.0,31.0,5.3,24.0,31.0,28.76,18.16
2017,5,19,7,15,0.0,46.5,5.4,24.5,46.5,43.2,30.0
2017,5,19,7,30,0.0,62.0,5.5,25.0,62.0,57.66,41.67
2017,5,19,7,45,0.0,104.5,5.65,25.5,104.5,96.95,73.22
2017,5,19,8,0,0.0,147.0,5.8,26.0,147.0,136.17,104.09
2017,5,19,8,15,159.0,193.5,5.85,26.5,286.0,254.6,196.39
2017,5,19,8,30,318.0,240.0,5.9,27.0,425.0,391.02,301.34
2017,5,19,8,45,289.0,270.5,6.0,27.5,450.5,421.82,324.03
2017,5,19,9,0,260.0,301.0,6.1,28.0,476.0,449.17,343.57
2017,5,19,9,15,471.0,246.0,6.15,28.5,589.0,554.55,424.58
2017,5,19,9,30,682.0,191.0,6.2,29.0,702.0,675.6,515.5
2017,5,19,9,45,702.5,192.0,6.3,30.0,743.5,721.85,546.87
2017,5,19,10,0,723.0,193.0,6.4,31.0,785.0,767.47,577.35
2017,5,19,10,15,401.5,306.0,6.45,31.0,637.0,638.08,478.09
2017,5,19,10,30,80.0,419.0,6.5,31.0,489.0,470.82,348.63
2017,5,19,10,45,422.0,310.0,6.55,31.5,698.0,687.59,513.33
2017,5,19,11,0,764.0,201.0,6.6,32.0,907.0,900.31,665.51
2017,5,19,11,15,514.0,340.5,6.6,32.5,820.0,824.63,605.63
2017,5,19,11,30,264.0,480.0,6.6,33.0,733.0,728.22,529.85
2017,5,19,11,45,170.0,478.5,6.6,33.5,643.0,634.7,461.57
2017,5,19,12,0,76.0,477.0,6.6,34.0,553.0,537.09,389.44
2017,5,19,12,15,50.5,428.0,6.6,34.0,478.5,464.57,337.76
2017,5,19,12,30,25.0,379.0,6.6,34.0,404.0,391.62,285.01
2017,5,19,12,45,59.0,433.5,6.6,34.0,492.0,478.19,348.06
2017,5,19,13,0,93.0,488.0,6.6,34.0,580.0,564.2,409.41
2017,5,19,13,15,53.0,368.0,6.55,34.0,420.5,406.43,296.79
2017,5,19,13,30,13.0,248.0,6.5,34.0,261.0,245.96,179.37
2017,5,19,13,45,115.5,356.5,6.5,34.0,463.5,457.12,336.4
2017,5,19,14,0,218.0,465.0,6.5,34.0,666.0,651.85,475.47
2017,5,19,14,15,466.5,337.0,6.45,34.0,750.0,749.92,550.8
2017,5,19,14,30,715.0,209.0,6.4,34.0,834.0,822.91,607.66
2017,5,19,14,45,548.5,280.0,6.4,34.0,748.0,729.59,539.04
2017,5,19,15,0,382.0,351.0,6.4,34.0,662.0,641.61,473.81
2017,5,19,15,15,242.0,350.0,6.35,33.5,543.5,520.51,386.32
2017,5,19,15,30,102.0,349.0,6.3,33.0,425.0,402.0,298.81
2017,5,19,15,45,63.5,299.0,6.3,32.5,345.5,323.85,241.87
2017,5,19,16,0,25.0,249.0,6.3,32.0,266.0,247.24,184.93
2017,5,19,16,15,126.0,250.0,6.2,31.5,324.0,306.69,231.89
2017,5,19,16,30,227.0,251.0,6.1,31.0,382.0,349.66,265.03
2017,5,19,16,45,311.5,210.5,6.0,31.0,370.5,337.56,255.06
2017,5,19,17,0,396.0,170.0,5.9,31.0,359.0,315.28,235.82
2017,5,19,17,15,347.5,160.5,5.75,30.5,311.5,264.03,195.26
2017,5,19,17,30,299.0,151.0,5.6,30.0,264.0,219.48,159.9
2017,5,19,17,45,264.0,130.5,5.45,29.5,218.5,173.45,123.27
2017,5,19,18,0,229.0,110.0,5.3,29.0,173.0,131.56,90.53
2017,5,19,18,15,177.5,88.0,5.1,28.5,130.0,91.24,60.98
2017,5,19,18,30,126.0,66.0,4.9,28.0,87.0,58.89,39.19
2017,5,19,18,45,67.0,43.0,4.7,27.5,54.0,36.06,23.65
2017,5,19,19,0,8.0,20.0,4.5,27.0,21.0,18.19,3.14
2017,5,19,19,15,4.0,10.0,4.35,26.5,10.5,9.53,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.8,22.0,2.5,2.38,0.0
2017,5,20,6,0,0.0,5.0,1.9,22.0,5.0,4.62,0.0
2017,5,20,6,15,0.0,13.0,1.95,22.0,13.0,12.04,4.48
2017,5,20,6,30,0.0,21.0,2.0,22.0,21.0,19.47,10.41
2017,5,20,6,45,0.0,30.5,2.15,22.5,30.5,28.3,17.87
2017,5,20,7,0,0.0,40.0,2.3,23.0,40.0,37.14,25.23
2017,5,20,7,15,0.0,52.0,2.4,23.0,52.0,48.32,34.45
2017,5,20,7,30,0.0,64.0,2.5,23.0,64.0,59.53,43.55
2017,5,20,7,45,0.0,36.0,2.65,23.5,36.0,33.44,21.92
2017,5,20,8,0,0.0,8.0,2.8,24.0,8.0,7.42,0.44
2017,5,20,8,15,0.0,18.0,2.95,24.0,18.0,16.72,8.03
2017,5,20,8,30,0.0,28.0,3.1,24.0,28.0,26.03,15.56
2017,5,20,8,45,0.0,31.5,3.3,24.5,31.5,29.3,18.1
2017,5,20,9,0,0.0,35.0,3.5,25.0,35.0,32.58,20.61
2017,5,20,9,15,0.0,71.0,3.7,25.5,71.0,66.19,47.29
2017,5,20,9,30,0.0,107.0,3.9,26.0,107.0,99.89,73.58
2017,5,20,9,45,0.0,104.5,4.15,26.5,104.5,97.6,71.45
2017,5,20,10,0,0.0,102.0,4.4,27.0,102.0,95.31,69.37
2017,5,20,10,15,0.0,100.5,4.0,27.0,100.5,93.95,68.18
2017,5,20,10,30,0.0,99.0,3.6,27.0,99.0,92.59,67.0
2017,5,20,10,45,0.0,110.5,3.25,27.5,110.5,103.44,75.14
2017,5,20,11,0,0.0,122.0,2.9,28.0,122.0,114.32,83.22
2017,5,20,11,15,4.0,150.5,2.8,28.0,154.5,144.96,106.69
2017,5,20,11,30,8.0,179.0,2.7,28.0,187.0,175.83,130.1
2017,5,20,11,45,10.0,206.5,2.6,28.5,216.5,204.01,150.87
2017,5,20,12,0,12.0,234.0,2.5,29.0,246.0,232.26,171.44
2017,5,20,12,15,18.5,305.5,2.6,29.0,324.0,306.93,226.34
2017,5,20,12,30,25.0,377.0,2.7,29.0,402.0,389.47,285.74
2017,5,20,12,45,156.5,431.0,2.8,29.0,584.5,577.85,422.38
2017,5,20,13,0,288.0,485.0,2.9,29.0,767.0,762.94,550.12
2017,5,20,13,15,157.5,430.0,2.85,28.5,584.5,574.19,418.99
2017,5,20,13,30,27.0,375.0,2.8,28.0,402.0,387.39,284.92
2017,5,20,13,45,17.5,278.5,2.75,28.0,296.0,278.68,206.6
2017,5,20,14,0,8.0,182.0,2.7,28.0,190.0,178.08,131.76
2017,5,20,14,15,7.0,178.5,2.4,28.0,185.5,173.58,128.58
2017,5,20,14,30,6.0,175.0,2.1,28.0,181.0,169.11,125.25
2017,5,20,14,45,76.0,287.0,1.8,28.0,349.5,335.73,251.19
2017,5,20,15,0,146.0,399.0,1.5,28.0,518.0,499.06,367.45
2017,5,20,15,15,136.5,376.5,1.35,27.5,483.0,463.23,341.67
2017,5,20,15,30,127.0,354.0,1.2,27.0,448.0,427.81,317.27
2017,5,20,15,45,266.0,308.0,1.05,26.5,489.5,470.85,351.13
2017,5,20,16,0,405.0,262.0,0.9,26.0,531.0,496.5,370.72
2017,5,20,16,15,313.0,257.0,1.55,25.5,455.5,418.79,317.08
2017,5,20,16,30,221.0,252.0,2.2,25.0,380.0,347.43,265.67
2017,5,20,16,45,123.0,214.5,2.85,24.5,285.0,255.61,196.82
2017,5,20,17,0,25.0,177.0,3.5,24.0,190.0,173.05,133.64
2017,5,20,17,15,17.5,156.0,3.85,23.0,164.5,149.31,115.77
2017,5,20,17,30,10.0,135.0,4.2,22.0,139.0,126.5,98.24
2017,5,20,17,45,96.5,130.0,4.6,21.5,157.5,137.73,104.53
2017,5,20,18,0,183.0,125.0,5.0,21.0,176.0,137.4,100.27
2017,5,20,18,15,136.0,97.5,4.9,20.5,130.5,95.95,68.55
2017,5,20,18,30,89.0,70.0,4.8,20.0,85.0,60.87,42.87
2017,5,20,18,45,44.5,43.5,4.75,19.5,51.0,36.46,24.95
2017,5,20,19,0,0.0,17.0,4.7,19.0,17.0,15.78,2.96
2017,5,20,19,15,0.0,8.5,4.5,18.5,8.5,8.1,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.05,18.0,1.5,1.43,0.0
2017,5,21,6,0,0.0,3.0,3.1,18.0,3.0,2.77,0.0
2017,5,21,6,15,0.0,10.5,3.2,18.0,10.5,9.72,2.65
2017,5,21,6,30,0.0,18.0,3.3,18.0,18.0,16.68,8.32
2017,5,21,6,45,0.0,28.0,3.45,18.5,28.0,25.97,16.26
2017,5,21,7,0,0.0,38.0,3.6,19.0,38.0,35.28,24.12
2017,5,21,7,15,0.0,49.5,3.75,19.0,49.5,45.99,33.09
2017,5,21,7,30,0.0,61.0,3.9,19.0,61.0,56.72,41.96
2017,5,21,7,45,0.0,92.5,4.05,19.5,92.5,85.96,65.9
2017,5,21,8,0,0.0,124.0,4.2,20.0,124.0,115.07,89.3
2017,5,21,8,15,0.0,127.0,4.3,20.0,127.0,118.07,91.36
2017,5,21,8,30,0.0,130.0,4.4,20.0,130.0,121.01,93.41
2017,5,21,8,45,1.0,147.0,4.55,20.0,148.0,137.51,106.4
2017,5,21,9,0,2.0,164.0,4.7,20.0,166.0,154.17,119.41
2017,5,21,9,15,4.5,180.0,4.7,20.0,184.0,171.03,132.53
2017,5,21,9,30,7.0,196.0,4.7,20.0,202.0,188.15,145.79
2017,5,21,9,45,7.5,207.5,4.7,20.5,214.0,199.8,154.34
2017,5,21,10,0,8.0,219.0,4.7,21.0,226.0,211.49,162.86
2017,5,21,10,15,15.5,278.5,4.6,21.0,292.5,274.32,211.35
2017,5,21,10,30,23.0,338.0,4.5,21.0,359.0,337.97,259.54
2017,5,21,10,45,24.5,348.0,4.4,21.5,371.0,349.8,267.42
2017,5,21,11,0,26.0,358.0,4.3,22.0,383.0,367.82,280.01
2017,5,21,11,15,44.5,404.5,4.2,22.0,447.5,431.43,327.37
2017,5,21,11,30,63.0,451.0,4.1,22.0,512.0,495.83,374.43
2017,5,21,11,45,81.5,471.0,4.05,22.0,550.5,534.63,402.58
2017,5,21,12,0,100.0,491.0,4.0,22.0,589.0,573.5,430.64
2017,5,21,12,15,104.0,495.0,4.1,22.0,597.5,582.22,436.93
2017,5,21,12,30,108.0,499.0,4.2,22.0,606.0,590.34,442.99
2017,5,21,12,45,90.5,486.0,4.3,22.0,575.0,560.08,420.96
2017,5,21,13,0,73.0,473.0,4.4,22.0,544.0,529.44,398.77
2017,5,21,13,15,68.0,462.0,4.55,22.0,528.0,512.59,387.06
2017,5,21,13,30,63.0,451.0,4.7,22.0,512.0,495.52,375.06
2017,5,21,13,45,63.5,441.0,4.85,22.0,501.5,484.37,367.56
2017,5,21,14,0,64.0,431.0,5.0,22.0,491.0,472.93,359.8
2017,5,21,14,15,58.5,411.5,5.05,21.5,465.0,446.7,341.41
2017,5,21,14,30,53.0,392.0,5.1,21.0,439.0,420.62,322.97
2017,5,21,14,45,55.5,378.5,5.2,21.0,425.5,407.03,313.49
2017,5,21,15,0,58.0,365.0,5.3,21.0,412.0,393.08,303.67
2017,5,21,15,15,31.5,273.0,5.35,21.0,298.5,282.46,218.99
2017,5,21,15,30,5.0,181.0,5.4,21.0,185.0,172.61,132.99
2017,5,21,15,45,2.5,149.0,5.45,21.0,151.0,140.69,108.01
2017,5,21,16,0,0.0,117.0,5.5,21.0,117.0,109.11,82.98
2017,5,21,16,15,0.0,79.0,5.35,20.5,79.0,73.61,54.64
2017,5,21,16,30,0.0,41.0,5.2,20.0,41.0,38.13,25.85
2017,5,21,16,45,0.0,32.5,5.1,19.5,32.5,30.2,19.45
2017,5,21,17,0,0.0,24.0,5.0,19.0,24.0,22.28,12.99
2017,5,21,17,15,0.0,21.0,4.8,18.5,21.0,19.49,10.74
2017,5,21,17,30,0.0,18.0,4.6,18.0,18.0,16.69,8.46
2017,5,21,17,45,0.0,14.5,4.45,18.0,14.5,13.44,5.74
2017,5,21,18,0,0.0,11.0,4.3,18.0,11.0,10.19,2.99
2017,5,21,18,15,0.0,7.5,4.3,17.5,7.5,6.94,0.22
2017,5,21,18,30,0.0,4.0,4.3,17.0,4.0,3.7,0.0
2017,5,21,18,45,0.0,2.0,4.3,17.0,2.0,1.85,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,23.5,12.5,3.45,15.0,14.5,11.91,0.0
2017,5,22,6,0,47.0,25.0,3.4,15.0,29.0,21.73,10.05
2017,5,22,6,15,112.5,49.0,3.4,15.0,67.0,39.34,28.3
2017,5,22,6,30,178.0,73.0,3.4,15.0,105.0,67.25,46.57
2017,5,22,6,45,89.0,57.0,3.4,15.5,73.0,60.45,41.94
2017,5,22,7,0,0.0,41.0,3.4,16.0,41.0,38.07,26.81
2017,5,22,7,15,0.0,39.0,3.4,16.0,39.0,36.21,25.22
2017,5,22,7,30,0.0,37.0,3.4,16.0,37.0,34.36,23.57
2017,5,22,7,45,0.0,85.5,3.4,16.5,85.5,79.53,61.34
2017,5,22,8,0,0.0,134.0,3.4,17.0,134.0,124.23,97.85
2017,5,22,8,15,0.0,145.0,3.45,17.5,145.0,134.65,105.73
2017,5,22,8,30,0.0,156.0,3.5,18.0,156.0,145.08,113.58
2017,5,22,8,45,6.5,189.5,3.6,18.5,194.0,180.06,141.11
2017,5,22,9,0,13.0,223.0,3.7,19.0,232.0,215.85,168.86
2017,5,22,9,15,29.5,271.0,3.85,19.5,293.0,275.34,214.92
2017,5,22,9,30,46.0,319.0,4.0,20.0,354.0,334.59,259.91
2017,5,22,9,45,29.5,283.5,4.15,20.5,306.5,291.23,225.35
2017,5,22,10,0,13.0,248.0,4.3,21.0,259.0,242.7,186.91
2017,5,22,10,15,9.5,208.5,4.45,21.0,216.5,203.24,156.1
2017,5,22,10,30,6.0,169.0,4.6,21.0,174.0,163.48,124.82
2017,5,22,10,45,19.0,274.5,4.85,21.5,292.0,274.97,211.27
2017,5,22,11,0,32.0,380.0,5.1,22.0,410.0,394.47,301.2
2017,5,22,11,15,29.5,378.5,5.15,22.0,407.0,391.96,298.73
2017,5,22,11,30,27.0,377.0,5.2,22.0,404.0,389.17,296.41
2017,5,22,11,45,23.5,358.5,5.3,22.5,382.0,361.74,275.19
2017,5,22,12,0,20.0,340.0,5.4,23.0,360.0,341.04,259.08
2017,5,22,12,15,17.0,299.0,5.05,23.0,316.0,299.14,227.22
2017,5,22,12,30,14.0,258.0,4.7,23.0,272.0,257.16,195.22
2017,5,22,12,45,11.0,220.0,4.35,23.5,231.5,218.04,164.91
2017,5,22,13,0,8.0,182.0,4.0,24.0,191.0,178.97,134.62
2017,5,22,13,15,11.5,232.5,3.7,24.0,244.5,230.02,173.77
2017,5,22,13,30,15.0,283.0,3.4,24.0,298.0,281.02,212.22
2017,5,22,13,45,19.0,313.5,3.15,24.0,332.0,313.28,236.31
2017,5,22,14,0,23.0,344.0,2.9,24.0,366.0,345.29,260.02
2017,5,22,14,15,23.0,334.5,2.85,24.0,356.0,335.35,252.79
2017,5,22,14,30,23.0,325.0,2.8,24.0,346.0,325.34,245.66
2017,5,22,14,45,63.0,358.5,2.8,24.5,411.5,393.66,297.2
2017,5,22,15,0,103.0,392.0,2.8,25.0,477.0,453.75,341.46
2017,5,22,15,15,55.5,300.0,2.8,25.0,345.5,325.77,246.8
2017,5,22,15,30,8.0,208.0,2.8,25.0,214.0,199.97,151.35
2017,5,22,15,45,4.0,154.0,2.85,25.0,157.0,146.32,110.38
2017,5,22,16,0,0.0,100.0,2.9,25.0,100.0,93.26,68.96
2017,5,22,16,15,0.0,119.0,2.9,24.5,119.0,110.89,83.39
2017,5,22,16,30,0.0,138.0,2.9,24.0,138.0,128.39,97.74
2017,5,22,16,45,0.0,137.5,2.9,24.0,137.5,127.7,97.52
2017,5,22,17,0,0.0,137.0,2.9,24.0,137.0,126.91,97.27
2017,5,22,17,15,0.0,119.5,2.8,23.5,119.5,110.55,84.66
2017,5,22,17,30,0.0,102.0,2.7,23.0,102.0,94.26,71.91
2017,5,22,17,45,248.5,88.0,2.6,23.0,157.5,132.67,93.97
2017,5,22,18,0,497.0,74.0,2.5,23.0,213.0,141.66,89.33
2017,5,22,18,15,423.5,63.5,2.25,22.0,163.5,93.03,54.27
2017,5,22,18,30,350.0,53.0,2.0,21.0,114.0,52.31,30.65
2017,5,22,18,45,241.5,38.5,1.75,20.5,73.0,29.73,19.35
2017,5,22,19,0,133.0,24.0,1.5,20.0,32.0,18.87,5.98
2017,5,22,19,15,66.5,12.0,1.6,19.5,16.0,11.44,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,59.0,13.5,0.5,16.5,18.0,12.87,0.0
2017,5,23,6,0,118.0,27.0,0.6,17.0,36.0,21.15,9.82
2017,5,23,6,15,211.5,44.5,0.8,17.5,76.5,34.3,23.79
2017,5,23,6,30,305.0,62.0,1.0,18.0,117.0,62.01,38.57
2017,5,23,6,45,152.5,63.5,1.2,18.5,91.0,70.96,47.53
2017,5,23,7,0,0.0,65.0,1.4,19.0,65.0,60.26,45.04
2017,5,23,7,15,0.0,75.0,1.5,19.5,75.0,69.59,52.68
