Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,6,0,0.0,21.0,1.3,22.0,21.0,19.49,9.42
2017,6,2,6,15,0.0,41.5,1.4,22.0,42.0,37.62,26.24
2017,6,2,6,30,0.0,62.0,1.5,22.0,63.0,55.76,40.31
2017,6,2,6,45,12.5,83.5,1.65,22.5,88.0,76.52,57.11
2017,6,2,7,0,25.0,105.0,1.8,23.0,113.0,98.2,74.25
2017,6,2,7,15,62.5,133.0,1.8,23.0,157.0,133.55,101.5
2017,6,2,7,30,100.0,161.0,1.8,23.0,201.0,173.77,132.78
2017,6,2,7,45,119.0,186.5,1.85,23.5,241.0,210.58,161.53
2017,6,2,8,0,138.0,212.0,1.9,24.0,281.0,249.64,191.69
2017,6,2,8,15,221.0,228.5,1.95,24.0,353.0,311.29,238.95
2017,6,2,8,30,304.0,245.0,2.0,24.0,425.0,383.32,293.79
2017,6,2,8,45,257.5,278.0,2.05,24.5,439.5,405.88,309.81
2017,6,2,9,0,211.0,311.0,2.1,25.0,454.0,420.69,319.52
2017,6,2,9,15,128.0,314.5,2.1,25.5,403.5,381.82,288.89
2017,6,2,9,30,45.0,318.0,2.1,26.0,353.0,331.27,249.17
2017,6,2,9,45,101.0,361.0,2.15,26.5,443.5,415.94,311.57
2017,6,2,10,0,157.0,404.0,2.2,27.0,534.0,509.23,377.89
2017,6,2,10,15,89.5,363.5,2.15,27.5,438.5,418.37,310.19
2017,6,2,10,30,22.0,323.0,2.1,28.0,343.0,321.99,238.14
2017,6,2,10,45,116.5,395.5,2.1,28.5,504.0,485.09,356.97
2017,6,2,11,0,211.0,468.0,2.1,29.0,665.0,643.39,465.74
2017,6,2,11,15,291.0,451.5,2.1,29.0,729.0,711.65,512.27
2017,6,2,11,30,371.0,435.0,2.1,29.0,793.0,776.57,556.5
2017,6,2,11,45,360.0,446.5,2.1,29.5,797.5,783.28,558.58
2017,6,2,12,0,349.0,458.0,2.1,30.0,802.0,788.16,559.97
2017,6,2,12,15,286.0,482.5,2.05,30.0,765.0,753.79,535.18
2017,6,2,12,30,223.0,507.0,2.0,30.0,728.0,712.02,505.78
2017,6,2,12,45,305.0,473.5,2.0,30.5,774.5,763.37,541.25
2017,6,2,13,0,387.0,440.0,2.0,31.0,821.0,807.07,570.54
2017,6,2,13,15,378.5,438.0,2.0,31.0,807.0,792.61,560.83
2017,6,2,13,30,370.0,436.0,2.0,31.0,793.0,776.66,550.68
2017,6,2,13,45,579.5,305.0,2.0,31.0,850.5,839.48,598.29
2017,6,2,14,0,789.0,174.0,2.0,31.0,908.0,884.85,630.47
2017,6,2,14,15,551.0,295.0,2.0,30.5,800.5,776.52,557.88
2017,6,2,14,30,313.0,416.0,2.0,30.0,693.0,670.08,482.85
2017,6,2,14,45,311.0,398.5,2.05,30.0,665.0,640.08,464.26
2017,6,2,15,0,309.0,381.0,2.1,30.0,637.0,609.15,444.18
2017,6,2,15,15,301.0,362.5,2.1,30.0,601.5,572.01,419.22
2017,6,2,15,30,293.0,344.0,2.1,30.0,566.0,534.6,393.75
2017,6,2,15,45,495.5,246.0,2.15,30.0,594.0,562.65,417.73
2017,6,2,16,0,698.0,148.0,2.2,30.0,622.0,568.8,424.51
2017,6,2,16,15,677.0,143.0,2.2,29.5,574.0,516.5,386.59
2017,6,2,16,30,656.0,138.0,2.2,29.0,526.0,464.76,348.24
2017,6,2,16,45,463.5,170.0,2.2,29.0,431.0,369.64,276.58
2017,6,2,17,0,271.0,202.0,2.2,29.0,336.0,293.92,219.8
2017,6,2,17,15,397.5,157.0,2.0,28.5,328.5,279.14,205.38
2017,6,2,17,30,524.0,112.0,1.8,28.0,321.0,248.32,175.84
2017,6,2,17,45,472.5,102.5,1.65,27.5,269.5,195.4,133.13
2017,6,2,18,0,421.0,93.0,1.5,27.0,218.0,148.15,96.03
2017,6,2,18,15,355.0,80.0,1.5,26.5,170.0,102.34,63.04
2017,6,2,18,30,289.0,67.0,1.5,26.0,122.0,64.34,39.79
2017,6,2,18,45,202.5,49.5,1.5,25.5,82.0,38.04,26.15
2017,6,2,19,0,116.0,32.0,1.5,25.0,42.0,26.26,14.52
2017,6,2,19,15,58.0,16.0,1.6,25.0,21.0,15.25,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,12.5,1.05,21.5,12.5,11.91,0.0
2017,6,3,6,0,0.0,25.0,1.2,22.0,25.0,23.01,12.18
2017,6,3,6,15,13.0,45.5,1.25,22.0,48.0,39.98,28.24
2017,6,3,6,30,26.0,66.0,1.3,22.0,71.0,58.75,42.17
2017,6,3,6,45,42.5,88.5,1.4,22.5,99.5,82.41,60.7
2017,6,3,7,0,59.0,111.0,1.5,23.0,128.0,108.45,81.1
2017,6,3,7,15,232.0,120.0,1.55,23.5,209.0,158.16,114.71
2017,6,3,7,30,405.0,129.0,1.6,24.0,290.0,229.85,167.7
2017,6,3,7,45,249.5,169.0,1.65,25.0,273.0,238.95,179.87
2017,6,3,8,0,94.0,209.0,1.7,26.0,256.0,228.71,174.27
2017,6,3,8,15,170.5,232.0,1.75,26.5,328.5,291.64,221.72
2017,6,3,8,30,247.0,255.0,1.8,27.0,401.0,363.63,275.25
2017,6,3,8,45,217.0,284.0,1.85,27.5,420.5,386.49,291.29
2017,6,3,9,0,187.0,313.0,1.9,28.0,440.0,407.81,305.74
2017,6,3,9,15,149.0,334.5,1.9,28.0,440.5,413.79,309.05
2017,6,3,9,30,111.0,356.0,1.9,28.0,441.0,412.59,306.97
2017,6,3,9,45,240.5,358.0,1.95,28.5,553.5,522.8,387.02
2017,6,3,10,0,370.0,360.0,2.0,29.0,666.0,635.72,465.99
2017,6,3,10,15,352.0,384.0,2.0,29.0,685.0,658.79,479.85
2017,6,3,10,30,334.0,408.0,2.0,29.0,704.0,679.49,492.58
2017,6,3,10,45,318.0,427.5,2.05,29.5,716.5,695.35,501.37
2017,6,3,11,0,302.0,447.0,2.1,30.0,729.0,709.17,508.75
2017,6,3,11,15,202.0,464.0,2.05,30.0,654.0,636.6,457.02
2017,6,3,11,30,102.0,481.0,2.0,30.0,579.0,558.43,401.14
2017,6,3,11,45,214.5,476.5,2.0,30.5,686.5,668.71,478.15
2017,6,3,12,0,327.0,472.0,2.0,31.0,794.0,780.2,552.05
2017,6,3,12,15,367.0,457.0,1.95,31.0,819.5,806.57,568.8
2017,6,3,12,30,407.0,442.0,1.9,31.0,845.0,831.47,585.22
2017,6,3,12,45,330.5,469.0,1.85,31.0,796.0,783.14,551.44
2017,6,3,13,0,254.0,496.0,1.8,31.0,747.0,733.69,517.28
2017,6,3,13,15,238.5,492.5,1.75,31.0,726.0,707.04,499.87
2017,6,3,13,30,223.0,489.0,1.7,31.0,705.0,685.04,485.19
2017,6,3,13,45,209.0,480.0,1.65,31.0,679.0,658.59,467.63
2017,6,3,14,0,195.0,471.0,1.6,31.0,653.0,631.78,449.8
2017,6,3,14,15,234.5,449.0,1.55,30.5,661.5,638.85,456.92
2017,6,3,14,30,274.0,427.0,1.5,30.0,670.0,647.56,464.73
2017,6,3,14,45,349.5,380.5,1.45,30.0,678.0,653.86,471.12
2017,6,3,15,0,425.0,334.0,1.4,30.0,686.0,657.99,475.75
2017,6,3,15,15,329.0,345.0,1.35,30.0,610.0,575.91,418.51
2017,6,3,15,30,233.0,356.0,1.3,30.0,534.0,500.76,365.7
2017,6,3,15,45,331.5,307.0,1.3,30.0,542.5,509.88,374.68
2017,6,3,16,0,430.0,258.0,1.3,30.0,551.0,508.95,375.29
2017,6,3,16,15,382.0,249.0,1.25,29.5,494.5,448.05,332.01
2017,6,3,16,30,334.0,240.0,1.2,29.0,438.0,394.01,293.16
2017,6,3,16,45,226.0,226.5,1.2,29.0,355.0,311.94,232.83
2017,6,3,17,0,118.0,213.0,1.2,29.0,272.0,242.81,181.82
2017,6,3,17,15,107.5,189.5,1.15,28.5,238.5,209.49,156.95
2017,6,3,17,30,97.0,166.0,1.1,28.0,205.0,177.35,132.43
2017,6,3,17,45,85.5,141.5,1.05,28.0,172.0,145.89,107.93
2017,6,3,18,0,74.0,117.0,1.0,28.0,139.0,115.98,84.57
2017,6,3,18,15,56.0,93.5,0.9,27.0,108.5,87.9,63.28
2017,6,3,18,30,38.0,70.0,0.8,26.0,78.0,62.41,44.03
2017,6,3,18,45,19.0,48.0,0.75,25.5,52.0,41.9,29.41
2017,6,3,19,0,0.0,26.0,0.7,25.0,26.0,23.89,12.87
2017,6,3,19,15,0.0,13.0,0.7,24.5,13.0,12.39,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,20.5,6.0,5.72,0.0
2017,6,4,6,0,0.0,12.0,1.7,21.0,12.0,11.12,3.02
2017,6,4,6,15,0.0,25.0,1.85,21.0,25.0,23.2,14.12
2017,6,4,6,30,0.0,38.0,2.0,21.0,38.0,35.29,23.64
2017,6,4,6,45,0.0,52.5,2.15,21.5,52.5,48.8,35.01
2017,6,4,7,0,0.0,67.0,2.3,22.0,67.0,62.08,46.0
2017,6,4,7,15,13.5,106.5,2.4,22.5,111.5,100.56,76.87
2017,6,4,7,30,27.0,146.0,2.5,23.0,156.0,140.42,108.38
2017,6,4,7,45,13.5,120.0,2.6,24.0,125.0,115.47,88.06
2017,6,4,8,0,0.0,94.0,2.7,25.0,94.0,87.46,65.26
2017,6,4,8,15,0.5,126.0,2.75,25.0,126.0,117.28,88.8
2017,6,4,8,30,1.0,158.0,2.8,25.0,158.0,147.26,112.09
2017,6,4,8,45,55.5,234.0,2.9,25.5,271.5,249.11,190.88
2017,6,4,9,0,110.0,310.0,3.0,26.0,385.0,356.06,271.18
2017,6,4,9,15,94.0,327.5,3.0,26.0,394.5,368.49,279.36
2017,6,4,9,30,78.0,345.0,3.0,26.0,404.0,379.23,286.43
2017,6,4,9,45,46.5,303.5,3.0,26.5,339.5,321.18,241.95
2017,6,4,10,0,15.0,262.0,3.0,27.0,275.0,256.87,192.57
2017,6,4,10,15,13.5,249.5,2.95,27.0,261.5,244.7,183.27
2017,6,4,10,30,12.0,237.0,2.9,27.0,248.0,232.32,173.7
2017,6,4,10,45,23.0,311.0,2.85,27.5,332.5,316.8,236.07
2017,6,4,11,0,34.0,385.0,2.8,28.0,417.0,399.05,294.84
2017,6,4,11,15,215.5,404.5,2.7,28.0,612.0,596.36,438.96
2017,6,4,11,30,397.0,424.0,2.6,28.0,807.0,789.14,571.91
2017,6,4,11,45,624.5,284.0,2.55,28.5,895.0,880.44,636.05
2017,6,4,12,0,852.0,144.0,2.5,29.0,983.0,956.8,684.16
2017,6,4,12,15,853.0,144.5,2.4,29.0,987.0,963.04,686.34
2017,6,4,12,30,854.0,145.0,2.3,29.0,991.0,966.11,687.2
2017,6,4,12,45,441.5,270.5,2.25,29.0,708.0,702.22,510.81
2017,6,4,13,0,29.0,396.0,2.2,29.0,425.0,409.15,297.17
2017,6,4,13,15,441.5,267.0,2.15,29.0,693.5,691.18,507.3
2017,6,4,13,30,854.0,138.0,2.1,29.0,962.0,934.3,668.57
2017,6,4,13,45,432.0,173.0,2.05,29.0,590.0,576.41,426.92
2017,6,4,14,0,10.0,208.0,2.0,29.0,218.0,204.18,149.66
2017,6,4,14,15,42.5,313.0,1.95,28.5,351.5,335.73,248.78
2017,6,4,14,30,75.0,418.0,1.9,28.0,485.0,462.01,339.63
2017,6,4,14,45,37.5,259.5,1.85,28.0,293.0,276.89,205.68
2017,6,4,15,0,0.0,101.0,1.8,28.0,101.0,94.36,67.96
2017,6,4,15,15,0.0,90.0,1.7,28.0,90.0,84.04,60.33
2017,6,4,15,30,0.0,79.0,1.6,28.0,79.0,73.71,52.43
2017,6,4,15,45,0.0,74.0,1.5,28.0,74.0,69.0,48.9
2017,6,4,16,0,0.0,69.0,1.4,28.0,69.0,64.3,45.35
2017,6,4,16,15,0.0,81.0,1.3,28.0,81.0,75.49,54.31
2017,6,4,16,30,0.0,93.0,1.2,28.0,93.0,86.68,63.28
2017,6,4,16,45,41.0,151.5,1.1,28.0,172.0,159.46,120.21
2017,6,4,17,0,82.0,210.0,1.0,28.0,251.0,225.15,169.91
2017,6,4,17,15,78.5,185.5,0.9,27.5,221.0,195.82,147.43
2017,6,4,17,30,75.0,161.0,0.8,27.0,191.0,166.98,125.32
2017,6,4,17,45,67.0,137.0,0.7,27.0,161.0,138.11,102.77
2017,6,4,18,0,59.0,113.0,0.6,27.0,131.0,110.39,81.0
2017,6,4,18,15,46.0,90.5,0.55,26.5,103.0,84.63,61.15
2017,6,4,18,30,33.0,68.0,0.5,26.0,75.0,60.82,42.86
2017,6,4,18,45,16.5,47.5,0.5,25.5,51.0,41.59,29.19
2017,6,4,19,0,0.0,27.0,0.5,25.0,27.0,24.74,13.67
2017,6,4,19,15,0.0,13.5,0.55,24.5,13.5,12.87,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,91.0,14.5,2.1,19.5,22.5,13.82,0.0
2017,6,5,6,0,182.0,29.0,2.4,20.0,45.0,22.63,12.08
2017,6,5,6,15,279.5,42.5,2.45,20.5,86.5,32.54,22.1
2017,6,5,6,30,377.0,56.0,2.5,21.0,128.0,58.33,34.19
2017,6,5,6,45,450.5,64.0,2.55,21.5,177.5,97.34,56.72
2017,6,5,7,0,524.0,72.0,2.6,22.0,227.0,145.16,91.53
2017,6,5,7,15,571.0,79.0,2.75,23.0,279.5,194.9,132.04
2017,6,5,7,30,618.0,86.0,2.9,24.0,332.0,249.76,177.89
2017,6,5,7,45,658.0,89.5,3.05,25.0,385.5,303.84,223.32
2017,6,5,8,0,698.0,93.0,3.2,26.0,439.0,361.59,270.8
2017,6,5,8,15,722.5,97.0,3.25,26.5,490.5,417.69,316.43
2017,6,5,8,30,747.0,101.0,3.3,27.0,542.0,473.47,360.47
2017,6,5,8,45,769.0,103.0,3.35,27.5,591.5,526.96,401.54
2017,6,5,9,0,791.0,105.0,3.4,28.0,641.0,580.89,441.7
2017,6,5,9,15,805.0,107.5,3.35,28.5,685.5,630.28,477.11
2017,6,5,9,30,819.0,110.0,3.3,29.0,730.0,677.4,509.92
2017,6,5,9,45,830.0,112.0,3.25,29.5,769.0,721.55,538.71
2017,6,5,10,0,841.0,114.0,3.2,30.0,808.0,764.03,565.24
2017,6,5,10,15,849.0,116.0,3.15,30.0,841.5,802.17,589.59
2017,6,5,10,30,857.0,118.0,3.1,30.0,875.0,837.99,612.16
2017,6,5,10,45,651.0,257.0,3.1,30.5,842.5,825.45,599.96
2017,6,5,11,0,445.0,396.0,3.1,31.0,810.0,790.93,569.15
2017,6,5,11,15,272.5,438.0,3.1,31.0,693.5,680.4,490.83
2017,6,5,11,30,100.0,480.0,3.1,31.0,577.0,555.16,400.55
2017,6,5,11,45,152.5,492.5,3.1,31.5,642.0,624.94,449.33
2017,6,5,12,0,205.0,505.0,3.1,32.0,707.0,689.41,492.62
2017,6,5,12,15,269.0,488.5,3.15,32.0,755.0,741.99,529.22
2017,6,5,12,30,333.0,472.0,3.2,32.0,803.0,788.42,561.57
2017,6,5,12,45,318.0,480.0,3.25,32.0,795.0,780.99,556.12
2017,6,5,13,0,303.0,488.0,3.3,32.0,787.0,772.09,550.11
2017,6,5,13,15,272.5,487.0,3.3,31.5,753.5,738.61,528.47
2017,6,5,13,30,242.0,486.0,3.3,31.0,720.0,699.36,502.95
2017,6,5,13,45,320.0,445.5,3.35,31.0,748.0,731.58,527.77
2017,6,5,14,0,398.0,405.0,3.4,31.0,776.0,754.31,545.72
2017,6,5,14,15,468.0,372.0,3.45,30.5,796.0,776.72,564.11
2017,6,5,14,30,538.0,339.0,3.5,30.0,816.0,789.57,576.1
2017,6,5,14,45,646.5,251.0,3.55,30.0,802.0,776.03,570.93
2017,6,5,15,0,755.0,163.0,3.6,30.0,788.0,750.3,557.11
2017,6,5,15,15,581.0,235.5,3.55,29.5,702.5,662.93,494.02
2017,6,5,15,30,407.0,308.0,3.5,29.0,617.0,582.89,435.21
2017,6,5,15,45,214.5,278.5,3.5,29.0,440.5,407.08,306.56
2017,6,5,16,0,22.0,249.0,3.5,29.0,264.0,244.9,183.79
2017,6,5,16,15,11.0,150.0,3.45,28.5,157.5,145.7,108.97
2017,6,5,16,30,0.0,51.0,3.4,28.0,51.0,47.46,32.27
2017,6,5,16,45,0.0,42.0,3.35,28.0,42.0,39.05,25.72
2017,6,5,17,0,0.0,33.0,3.3,28.0,33.0,30.66,19.09
2017,6,5,17,15,0.0,29.0,3.1,27.5,29.0,26.93,16.21
2017,6,5,17,30,0.0,25.0,2.9,27.0,25.0,23.2,13.29
2017,6,5,17,45,0.0,21.0,2.75,26.5,21.0,19.48,10.33
2017,6,5,18,0,0.0,17.0,2.6,26.0,17.0,15.76,7.33
2017,6,5,18,15,0.0,13.0,2.35,25.5,13.0,12.04,4.27
2017,6,5,18,30,0.0,9.0,2.1,25.0,9.0,8.33,1.18
2017,6,5,18,45,0.0,6.0,1.85,24.5,6.0,5.55,0.0
2017,6,5,19,0,0.0,3.0,1.6,24.0,3.0,2.77,0.0
2017,6,5,19,15,0.0,1.5,1.65,23.5,1.5,1.39,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,86.5,15.0,3.15,20.0,23.0,14.3,0.0
2017,6,6,6,0,173.0,30.0,3.3,20.0,46.0,23.44,12.72
2017,6,6,6,15,268.5,44.5,3.45,20.5,87.5,34.11,23.43
2017,6,6,6,30,364.0,59.0,3.6,21.0,129.0,59.22,35.32
2017,6,6,6,45,436.0,68.5,3.75,21.5,178.5,99.75,59.36
2017,6,6,7,0,508.0,78.0,3.9,22.0,228.0,147.77,94.44
2017,6,6,7,15,556.0,85.5,4.0,22.5,280.5,197.2,134.9
2017,6,6,7,30,604.0,93.0,4.1,23.0,333.0,251.9,181.04
2017,6,6,7,45,642.5,97.5,4.2,24.0,387.0,305.63,226.43
2017,6,6,8,0,681.0,102.0,4.3,25.0,441.0,362.88,273.82
2017,6,6,8,15,449.0,180.5,4.35,25.5,414.5,370.59,283.74
2017,6,6,8,30,217.0,259.0,4.4,26.0,388.0,349.65,268.27
2017,6,6,8,45,291.0,268.5,4.45,26.5,457.0,414.1,317.17
2017,6,6,9,0,365.0,278.0,4.5,27.0,526.0,483.53,368.96
2017,6,6,9,15,585.5,201.0,4.5,27.5,630.0,577.69,440.66
2017,6,6,9,30,806.0,124.0,4.5,28.0,734.0,682.8,519.08
2017,6,6,9,45,817.5,126.5,4.55,28.5,774.0,727.8,549.67
2017,6,6,10,0,829.0,129.0,4.6,29.0,814.0,768.33,575.83
2017,6,6,10,15,602.5,258.0,4.6,29.0,767.0,744.65,554.87
2017,6,6,10,30,376.0,387.0,4.6,29.0,720.0,693.19,512.63
2017,6,6,10,45,618.0,261.5,4.7,29.5,828.0,800.46,592.86
2017,6,6,11,0,860.0,136.0,4.8,30.0,936.0,902.81,662.5
2017,6,6,11,15,864.5,137.0,4.85,30.0,956.5,926.05,677.15
2017,6,6,11,30,869.0,138.0,4.9,30.0,977.0,946.16,690.24
2017,6,6,11,45,864.5,144.0,5.0,30.5,987.5,959.21,697.65
2017,6,6,12,0,860.0,150.0,5.1,31.0,998.0,968.73,702.83
2017,6,6,12,15,861.5,150.0,5.15,31.0,1002.0,975.08,707.14
2017,6,6,12,30,863.0,150.0,5.2,31.0,1006.0,978.25,709.48
2017,6,6,12,45,868.0,145.5,5.3,31.5,1004.0,977.51,708.24
2017,6,6,13,0,873.0,141.0,5.4,32.0,1002.0,973.49,704.95
2017,6,6,13,15,870.5,140.5,5.45,32.0,990.0,962.65,698.4
2017,6,6,13,30,868.0,140.0,5.5,32.0,978.0,948.48,689.75
2017,6,6,13,45,868.5,135.0,5.55,32.0,959.5,929.55,677.98
2017,6,6,14,0,869.0,130.0,5.6,32.0,941.0,907.23,663.99
2017,6,6,14,15,862.5,128.5,5.6,32.0,914.0,878.86,645.63
2017,6,6,14,30,856.0,127.0,5.6,32.0,887.0,847.69,625.35
2017,6,6,14,45,852.0,122.5,5.65,32.0,854.0,813.05,602.84
2017,6,6,15,0,848.0,118.0,5.7,32.0,821.0,775.77,578.35
2017,6,6,15,15,837.0,116.0,5.65,31.5,781.5,733.27,550.75
2017,6,6,15,30,826.0,114.0,5.6,31.0,742.0,689.04,521.01
2017,6,6,15,45,816.0,109.0,5.6,31.0,698.0,642.07,486.73
2017,6,6,16,0,806.0,104.0,5.6,31.0,654.0,592.3,449.65
2017,6,6,16,15,788.0,101.0,5.5,30.5,605.5,539.0,409.62
2017,6,6,16,30,770.0,98.0,5.4,30.0,557.0,485.69,368.42
2017,6,6,16,45,748.5,93.5,5.35,30.0,505.5,429.62,323.37
2017,6,6,17,0,727.0,89.0,5.3,30.0,454.0,374.5,277.91
2017,6,6,17,15,695.5,84.5,5.05,29.5,401.0,315.41,228.92
2017,6,6,17,30,664.0,80.0,4.8,29.0,348.0,260.57,182.47
2017,6,6,17,45,620.0,74.0,4.6,29.0,295.0,204.48,135.25
2017,6,6,18,0,576.0,68.0,4.4,29.0,242.0,153.06,93.27
2017,6,6,18,15,511.5,60.0,3.95,28.0,191.5,102.67,56.67
2017,6,6,18,30,447.0,52.0,3.5,27.0,141.0,59.9,31.81
2017,6,6,18,45,346.0,41.0,3.05,26.5,97.0,31.62,20.78
2017,6,6,19,0,245.0,30.0,2.6,26.0,53.0,24.0,13.2
2017,6,6,19,15,122.5,15.0,2.45,25.5,26.5,11.82,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,112.0,14.5,1.45,20.5,24.0,13.82,0.0
2017,6,7,6,0,224.0,29.0,1.6,21.0,48.0,22.66,12.09
2017,6,7,6,15,327.5,41.0,1.65,21.5,91.5,31.93,21.5
2017,6,7,6,30,431.0,53.0,1.7,22.0,135.0,56.83,31.87
2017,6,7,6,45,499.5,61.0,1.75,23.0,186.0,98.53,55.42
2017,6,7,7,0,568.0,69.0,1.8,24.0,237.0,148.38,91.37
2017,6,7,7,15,614.5,75.5,1.75,25.0,291.0,200.05,133.01
2017,6,7,7,30,661.0,82.0,1.7,26.0,345.0,256.73,179.76
2017,6,7,7,45,694.5,86.5,1.65,27.0,399.0,311.95,225.46
2017,6,7,8,0,728.0,91.0,1.6,28.0,453.0,371.72,273.38
2017,6,7,8,15,752.0,95.5,1.7,28.5,505.5,428.01,318.22
2017,6,7,8,30,776.0,100.0,1.8,29.0,558.0,485.53,362.58
2017,6,7,8,45,793.0,104.0,1.95,29.5,607.5,539.66,403.32
2017,6,7,9,0,810.0,108.0,2.1,30.0,657.0,593.7,442.79
2017,6,7,9,15,824.0,110.5,2.2,30.0,702.0,643.96,479.29
2017,6,7,9,30,838.0,113.0,2.3,30.0,747.0,691.86,513.41
2017,6,7,9,45,848.5,115.5,2.4,30.5,787.0,736.91,542.87
2017,6,7,10,0,859.0,118.0,2.5,31.0,827.0,780.19,570.06
2017,6,7,10,15,499.5,278.5,2.55,31.5,695.0,679.73,495.42
2017,6,7,10,30,140.0,439.0,2.6,32.0,563.0,540.48,390.15
2017,6,7,10,45,513.5,281.5,2.65,32.5,756.0,727.85,527.66
2017,6,7,11,0,887.0,124.0,2.7,33.0,949.0,914.79,651.19
2017,6,7,11,15,891.0,125.0,2.7,33.0,969.0,938.2,663.93
2017,6,7,11,30,895.0,126.0,2.7,33.0,989.0,958.38,676.0
2017,6,7,11,45,896.5,127.0,2.75,33.0,1001.0,972.88,684.98
2017,6,7,12,0,898.0,128.0,2.8,33.0,1013.0,983.92,691.92
2017,6,7,12,15,898.5,128.5,2.8,33.0,1017.0,990.09,695.52
2017,6,7,12,30,899.0,129.0,2.8,33.0,1021.0,992.9,697.17
2017,6,7,12,45,897.5,129.0,2.8,33.5,1016.5,990.03,693.97
2017,6,7,13,0,896.0,129.0,2.8,34.0,1012.0,983.81,688.85
2017,6,7,13,15,527.5,311.5,2.8,34.0,830.0,815.0,577.93
2017,6,7,13,30,159.0,494.0,2.8,34.0,648.0,629.31,445.54
2017,6,7,13,45,212.5,476.5,2.85,34.0,677.5,657.59,467.62
2017,6,7,14,0,266.0,459.0,2.9,34.0,707.0,687.82,489.55
2017,6,7,14,15,566.0,291.5,2.9,34.0,800.0,785.01,562.91
2017,6,7,14,30,866.0,124.0,2.9,34.0,893.0,853.15,611.07
2017,6,7,14,45,839.5,132.5,2.95,34.0,854.5,812.4,585.05
2017,6,7,15,0,813.0,141.0,3.0,34.0,816.0,773.85,561.01
2017,6,7,15,15,800.5,138.5,3.0,33.5,776.0,730.57,534.37
2017,6,7,15,30,788.0,136.0,3.0,33.0,736.0,685.81,504.85
2017,6,7,15,45,773.0,132.0,3.05,33.0,691.5,636.73,470.74
2017,6,7,16,0,758.0,128.0,3.1,33.0,647.0,586.9,435.21
2017,6,7,16,15,738.0,124.0,3.1,32.5,598.0,533.82,397.06
2017,6,7,16,30,718.0,120.0,3.1,32.0,549.0,479.84,357.07
2017,6,7,16,45,694.0,114.0,3.1,32.0,497.5,423.64,313.53
2017,6,7,17,0,670.0,108.0,3.1,32.0,446.0,368.76,269.8
2017,6,7,17,15,635.5,102.0,2.85,31.5,393.0,311.94,224.0
2017,6,7,17,30,601.0,96.0,2.6,31.0,340.0,258.18,179.86
2017,6,7,17,45,557.5,87.5,2.4,30.5,287.5,203.49,135.28
2017,6,7,18,0,514.0,79.0,2.2,30.0,235.0,153.5,95.48
2017,6,7,18,15,448.5,69.0,2.05,29.0,185.0,104.85,60.54
2017,6,7,18,30,383.0,59.0,1.9,28.0,135.0,63.07,35.62
2017,6,7,18,45,288.5,45.5,1.75,27.0,93.0,34.75,23.36
2017,6,7,19,0,194.0,32.0,1.6,26.0,51.0,24.94,14.04
2017,6,7,19,15,97.0,16.0,1.6,25.5,25.5,12.61,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.5,15.5,1.7,21.5,21.5,14.77,0.0
2017,6,8,6,0,127.0,31.0,2.0,22.0,43.0,25.51,14.24
2017,6,8,6,15,212.5,48.5,2.2,22.5,83.0,37.23,25.87
2017,6,8,6,30,298.0,66.0,2.4,23.0,123.0,62.15,39.03
2017,6,8,6,45,365.5,78.5,2.6,23.5,171.0,100.0,61.92
2017,6,8,7,0,433.0,91.0,2.8,24.0,219.0,145.79,95.13
2017,6,8,7,15,481.5,101.0,2.75,24.5,270.5,193.17,133.01
2017,6,8,7,30,530.0,111.0,2.7,25.0,322.0,247.39,177.49
2017,6,8,7,45,565.0,119.0,2.65,26.0,373.5,298.94,219.86
2017,6,8,8,0,600.0,127.0,2.6,27.0,425.0,353.79,263.91
2017,6,8,8,15,627.5,133.5,2.4,27.5,476.0,406.9,305.85
2017,6,8,8,30,655.0,140.0,2.2,28.0,527.0,461.88,347.71
2017,6,8,8,45,672.5,147.0,2.0,28.5,574.0,513.41,385.49
2017,6,8,9,0,690.0,154.0,1.8,29.0,621.0,565.18,421.88
2017,6,8,9,15,707.0,158.5,1.6,29.0,665.5,614.21,455.77
2017,6,8,9,30,724.0,163.0,1.4,29.0,710.0,662.88,488.07
2017,6,8,9,45,731.0,170.0,1.25,29.5,748.0,706.05,514.64
2017,6,8,10,0,738.0,177.0,1.1,30.0,786.0,747.55,539.01
2017,6,8,10,15,748.0,180.0,1.05,30.0,819.5,783.87,561.16
2017,6,8,10,30,758.0,183.0,1.0,30.0,853.0,819.71,582.18
2017,6,8,10,45,764.0,186.5,1.0,30.5,880.0,850.48,599.24
2017,6,8,11,0,770.0,190.0,1.0,31.0,907.0,878.75,614.61
2017,6,8,11,15,775.5,192.0,1.0,31.0,926.5,902.49,628.36
2017,6,8,11,30,781.0,194.0,1.0,31.0,946.0,923.44,640.43
2017,6,8,11,45,782.5,196.0,1.05,31.5,958.0,937.71,648.0
2017,6,8,12,0,784.0,198.0,1.1,32.0,970.0,948.89,653.84
2017,6,8,12,15,785.5,198.0,1.1,32.0,974.5,955.09,657.28
2017,6,8,12,30,787.0,198.0,1.1,32.0,979.0,958.26,659.06
2017,6,8,12,45,440.5,344.5,1.1,32.5,781.5,771.91,537.17
2017,6,8,13,0,94.0,491.0,1.1,33.0,584.0,563.35,393.13
2017,6,8,13,15,70.0,460.0,1.15,33.0,529.0,509.07,358.73
2017,6,8,13,30,46.0,429.0,1.2,33.0,474.0,455.08,322.58
2017,6,8,13,45,412.5,307.0,1.25,33.0,693.5,687.49,489.38
2017,6,8,14,0,779.0,185.0,1.3,33.0,913.0,884.82,619.32
2017,6,8,14,15,772.0,183.0,1.35,33.0,886.5,857.32,601.23
2017,6,8,14,30,765.0,181.0,1.4,33.0,860.0,827.32,583.93
2017,6,8,14,45,499.0,291.0,1.5,33.0,727.5,693.53,494.44
2017,6,8,15,0,233.0,401.0,1.6,33.0,595.0,564.63,404.19
2017,6,8,15,15,261.5,374.0,1.65,32.5,581.5,553.26,399.59
2017,6,8,15,30,290.0,347.0,1.7,32.0,568.0,534.98,389.21
2017,6,8,15,45,504.0,245.0,1.75,32.0,601.0,567.4,416.0
2017,6,8,16,0,718.0,143.0,1.8,32.0,634.0,576.89,425.13
2017,6,8,16,15,697.5,138.5,1.85,31.5,586.5,524.66,388.05
2017,6,8,16,30,677.0,134.0,1.9,31.0,539.0,472.86,350.4
2017,6,8,16,45,653.0,127.0,1.95,31.0,488.5,417.84,308.49
2017,6,8,17,0,629.0,120.0,2.0,31.0,438.0,364.21,266.39
2017,6,8,17,15,594.5,113.0,1.9,30.5,386.0,308.7,222.23
2017,6,8,17,30,560.0,106.0,1.8,30.0,334.0,256.34,179.7
2017,6,8,17,45,517.5,96.5,1.7,30.0,282.5,203.3,136.52
2017,6,8,18,0,475.0,87.0,1.6,30.0,231.0,153.65,97.04
2017,6,8,18,15,411.0,75.5,1.5,29.0,182.5,106.07,62.91
2017,6,8,18,30,347.0,64.0,1.4,28.0,134.0,65.98,38.7
2017,6,8,18,45,260.5,49.0,1.3,27.0,92.5,37.46,25.64
2017,6,8,19,0,174.0,34.0,1.2,26.0,51.0,26.52,15.38
2017,6,8,19,15,87.0,17.0,1.25,25.5,25.5,13.41,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,8.0,3.3,21.5,8.0,7.63,0.0
2017,6,9,6,0,0.0,16.0,3.5,22.0,16.0,14.83,5.92
2017,6,9,6,15,0.0,32.5,3.7,22.5,32.5,30.19,19.91
2017,6,9,6,30,0.0,49.0,3.9,23.0,49.0,45.08,31.42
2017,6,9,6,45,0.0,68.5,4.1,23.5,68.5,62.67,46.09
2017,6,9,7,0,0.0,88.0,4.3,24.0,88.0,80.48,60.68
2017,6,9,7,15,42.5,124.0,4.3,24.0,141.0,121.12,92.04
2017,6,9,7,30,85.0,160.0,4.3,24.0,194.0,167.95,128.5
2017,6,9,7,45,56.5,172.5,4.35,24.5,197.0,176.26,135.69
2017,6,9,8,0,28.0,185.0,4.4,25.0,200.0,181.07,139.5
2017,6,9,8,15,107.5,223.5,4.35,25.5,286.5,254.87,196.24
2017,6,9,8,30,187.0,262.0,4.3,26.0,373.0,336.71,258.51
2017,6,9,8,45,94.0,210.5,4.25,26.5,266.5,250.05,191.45
2017,6,9,9,0,1.0,159.0,4.2,27.0,160.0,148.7,111.61
2017,6,9,9,15,60.5,258.0,4.1,27.0,304.0,281.26,214.08
2017,6,9,9,30,120.0,357.0,4.0,27.0,448.0,421.75,318.78
2017,6,9,9,45,208.5,370.0,3.9,27.0,538.0,505.1,380.36
2017,6,9,10,0,297.0,383.0,3.8,27.0,628.0,598.71,448.19
2017,6,9,10,15,322.0,379.5,3.75,27.0,655.0,627.72,468.43
2017,6,9,10,30,347.0,376.0,3.7,27.0,682.0,657.14,489.13
2017,6,9,10,45,266.0,423.0,3.65,27.5,662.0,643.56,475.5
2017,6,9,11,0,185.0,470.0,3.6,28.0,642.0,619.88,455.04
2017,6,9,11,15,274.5,454.0,3.55,28.0,715.5,696.13,509.91
2017,6,9,11,30,364.0,438.0,3.5,28.0,789.0,769.8,561.58
2017,6,9,11,45,365.5,443.0,3.5,28.0,799.5,782.03,569.1
2017,6,9,12,0,367.0,448.0,3.5,28.0,810.0,792.69,575.99
2017,6,9,12,15,384.5,445.0,3.45,28.0,826.0,809.31,587.18
2017,6,9,12,30,402.0,442.0,3.4,28.0,842.0,824.3,597.24
2017,6,9,12,45,586.5,321.0,3.35,28.5,901.0,886.96,643.46
2017,6,9,13,0,771.0,200.0,3.3,29.0,960.0,938.95,678.6
2017,6,9,13,15,533.5,336.0,3.15,29.0,859.5,843.76,610.58
2017,6,9,13,30,296.0,472.0,3.0,29.0,759.0,740.43,534.21
2017,6,9,13,45,531.0,330.0,2.9,29.0,831.0,817.74,593.87
2017,6,9,14,0,766.0,188.0,2.8,29.0,903.0,875.92,636.2
2017,6,9,14,15,506.5,311.5,2.65,29.0,778.5,752.23,548.24
2017,6,9,14,30,247.0,435.0,2.5,29.0,654.0,631.53,459.46
2017,6,9,14,45,471.5,317.5,2.45,29.0,716.5,696.32,510.91
2017,6,9,15,0,696.0,200.0,2.4,29.0,779.0,741.73,546.74
2017,6,9,15,15,495.5,273.0,2.35,29.0,675.5,634.11,468.5
2017,6,9,15,30,295.0,346.0,2.3,29.0,572.0,537.52,397.58
2017,6,9,15,45,294.5,323.0,2.3,29.0,537.0,500.75,372.51
2017,6,9,16,0,294.0,300.0,2.3,29.0,502.0,463.31,346.12
2017,6,9,16,15,443.5,233.5,2.15,28.5,512.0,470.93,353.5
2017,6,9,16,30,593.0,167.0,2.0,28.0,522.0,461.93,346.9
2017,6,9,16,45,504.5,172.0,1.95,28.0,454.5,391.25,293.02
2017,6,9,17,0,416.0,177.0,1.9,28.0,387.0,330.82,246.6
2017,6,9,17,15,384.0,164.0,1.75,27.5,340.5,282.29,208.54
2017,6,9,17,30,352.0,151.0,1.6,27.0,294.0,236.62,172.17
2017,6,9,17,45,319.5,133.0,1.45,26.5,248.5,190.53,135.4
2017,6,9,18,0,287.0,115.0,1.3,26.0,203.0,148.08,101.96
2017,6,9,18,15,240.0,96.0,1.3,25.5,159.5,107.09,71.6
2017,6,9,18,30,193.0,77.0,1.3,25.0,116.0,71.79,47.77
2017,6,9,18,45,135.0,56.0,1.35,25.0,79.5,44.68,31.94
2017,6,9,19,0,77.0,35.0,1.4,25.0,43.0,28.59,17.18
2017,6,9,19,15,38.5,17.5,1.55,24.5,21.5,15.36,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,16.0,2.8,20.5,20.0,15.25,0.0
2017,6,10,6,0,93.0,32.0,3.0,21.0,40.0,26.24,14.89
2017,6,10,6,15,173.0,51.5,3.15,21.5,80.0,41.36,29.46
2017,6,10,6,30,253.0,71.0,3.3,22.0,120.0,64.28,42.07
2017,6,10,6,45,323.0,85.0,3.5,22.5,167.5,100.92,64.73
2017,6,10,7,0,393.0,99.0,3.7,23.0,215.0,145.84,97.33
2017,6,10,7,15,443.0,110.0,3.75,23.5,266.0,192.07,134.22
2017,6,10,7,30,493.0,121.0,3.8,24.0,317.0,243.82,176.75
2017,6,10,7,45,358.5,163.5,3.85,24.5,317.5,267.95,201.67
2017,6,10,8,0,224.0,206.0,3.9,25.0,318.0,275.94,211.22
2017,6,10,8,15,431.5,176.5,3.85,25.5,421.0,357.35,273.48
2017,6,10,8,30,639.0,147.0,3.8,26.0,524.0,459.32,351.54
2017,6,10,8,45,486.0,216.5,3.8,26.5,517.5,473.5,361.72
2017,6,10,9,0,333.0,286.0,3.8,27.0,511.0,470.25,357.44
2017,6,10,9,15,251.5,323.0,3.75,27.5,500.0,470.0,355.26
2017,6,10,9,30,170.0,360.0,3.7,28.0,489.0,458.65,344.35
2017,6,10,9,45,234.0,371.0,3.7,28.5,558.5,524.32,391.89
2017,6,10,10,0,298.0,382.0,3.7,29.0,628.0,598.16,443.97
2017,6,10,10,15,538.5,276.0,3.7,29.5,743.0,707.07,524.49
2017,6,10,10,30,779.0,170.0,3.7,30.0,858.0,823.52,606.15
2017,6,10,10,45,789.0,170.0,3.7,30.5,886.0,855.01,624.49
2017,6,10,11,0,799.0,170.0,3.7,31.0,914.0,884.14,641.66
2017,6,10,11,15,804.0,171.5,3.7,31.0,933.5,907.63,656.33
2017,6,10,11,30,809.0,173.0,3.7,31.0,953.0,928.2,669.15
2017,6,10,11,45,603.5,305.0,3.75,31.5,891.0,877.05,631.56
2017,6,10,12,0,398.0,437.0,3.8,32.0,829.0,811.23,580.65
2017,6,10,12,15,352.0,461.0,3.8,32.0,809.5,793.34,567.64
2017,6,10,12,30,306.0,485.0,3.8,32.0,790.0,773.36,552.93
2017,6,10,12,45,557.0,332.5,3.85,32.5,884.0,871.51,625.2
2017,6,10,13,0,808.0,180.0,3.9,33.0,978.0,954.89,681.66
2017,6,10,13,15,805.5,179.0,3.95,33.0,966.5,944.04,674.59
2017,6,10,13,30,803.0,178.0,4.0,33.0,955.0,930.06,666.23
2017,6,10,13,45,797.5,177.0,4.05,33.5,936.0,910.25,652.79
2017,6,10,14,0,792.0,176.0,4.1,34.0,917.0,887.55,637.56
2017,6,10,14,15,549.0,298.0,4.1,34.0,805.0,776.13,560.51
2017,6,10,14,30,306.0,420.0,4.1,34.0,693.0,666.76,480.77
2017,6,10,14,45,267.5,411.0,4.1,34.0,643.0,615.75,446.07
2017,6,10,15,0,229.0,402.0,4.1,34.0,593.0,562.41,409.11
2017,6,10,15,15,489.0,277.0,4.1,33.5,658.5,633.15,465.96
2017,6,10,15,30,749.0,152.0,4.1,33.0,724.0,674.62,500.64
2017,6,10,15,45,728.5,150.5,4.15,33.0,679.5,626.1,465.81
2017,6,10,16,0,708.0,149.0,4.2,33.0,635.0,577.13,430.35
2017,6,10,16,15,687.5,144.0,4.2,32.5,587.0,524.94,392.5
2017,6,10,16,30,667.0,139.0,4.2,32.0,539.0,473.21,353.87
2017,6,10,16,45,635.5,134.5,4.25,32.0,488.0,417.71,310.77
2017,6,10,17,0,604.0,130.0,4.3,32.0,437.0,364.41,268.34
2017,6,10,17,15,568.5,122.5,4.25,31.5,385.0,309.47,224.36
2017,6,10,17,30,533.0,115.0,4.2,31.0,333.0,256.24,181.05
2017,6,10,17,45,484.0,105.5,4.2,30.5,281.5,203.29,138.33
2017,6,10,18,0,435.0,96.0,4.2,30.0,230.0,155.66,100.76
2017,6,10,18,15,370.0,83.5,4.05,29.0,181.5,109.28,67.26
2017,6,10,18,30,305.0,71.0,3.9,28.0,133.0,70.53,43.24
2017,6,10,18,45,220.0,54.0,3.8,27.5,92.0,41.34,28.82
2017,6,10,19,0,135.0,37.0,3.7,27.0,51.0,30.16,18.31
2017,6,10,19,15,67.5,18.5,3.75,26.5,25.5,15.47,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,66.5,16.5,3.0,20.5,22.5,15.73,0.0
2017,6,11,6,0,133.0,33.0,3.1,21.0,45.0,27.03,15.49
2017,6,11,6,15,231.0,49.0,3.3,21.5,86.0,37.66,26.33
2017,6,11,6,30,329.0,65.0,3.5,22.0,127.0,61.52,38.37
2017,6,11,6,45,405.5,75.0,3.75,23.0,177.0,99.74,60.41
2017,6,11,7,0,482.0,85.0,4.0,24.0,227.0,148.13,95.02
2017,6,11,7,15,532.0,93.0,4.05,24.5,279.5,196.63,134.02
2017,6,11,7,30,582.0,101.0,4.1,25.0,332.0,250.69,178.93
2017,6,11,7,45,291.0,97.5,4.15,25.5,213.0,186.36,138.48
2017,6,11,8,0,0.0,94.0,4.2,26.0,94.0,87.45,64.98
2017,6,11,8,15,48.0,176.0,4.15,26.5,204.5,184.31,140.99
2017,6,11,8,30,96.0,258.0,4.1,27.0,315.0,286.22,218.87
2017,6,11,8,45,440.5,187.0,4.1,27.5,481.0,420.81,322.46
2017,6,11,9,0,785.0,116.0,4.1,28.0,647.0,583.68,445.24
2017,6,11,9,15,573.0,219.5,4.05,28.5,621.5,582.26,440.24
2017,6,11,9,30,361.0,323.0,4.0,29.0,596.0,557.85,417.96
2017,6,11,9,45,350.0,346.5,3.95,29.5,623.0,588.79,438.55
2017,6,11,10,0,339.0,370.0,3.9,30.0,650.0,617.86,457.11
2017,6,11,10,15,599.5,248.5,3.85,30.0,768.0,730.36,541.33
2017,6,11,10,30,860.0,127.0,3.8,30.0,886.0,844.86,620.84
2017,6,11,10,45,867.5,127.0,3.8,30.5,913.5,875.99,638.82
2017,6,11,11,0,875.0,127.0,3.8,31.0,941.0,904.39,655.4
2017,6,11,11,15,879.5,128.0,3.8,31.5,961.0,928.1,668.81
2017,6,11,11,30,884.0,129.0,3.8,32.0,981.0,948.66,680.15
2017,6,11,11,45,886.0,130.0,3.8,32.5,993.5,963.59,687.86
2017,6,11,12,0,888.0,131.0,3.8,33.0,1006.0,975.14,693.48
2017,6,11,12,15,888.5,131.0,3.8,33.0,1010.0,980.93,696.92
2017,6,11,12,30,889.0,131.0,3.8,33.0,1014.0,983.4,698.39
2017,6,11,12,45,888.5,131.0,3.8,33.5,1010.5,981.69,695.9
2017,6,11,13,0,888.0,131.0,3.8,34.0,1007.0,976.69,691.45
2017,6,11,13,15,885.5,130.0,3.8,34.0,995.5,965.47,684.58
2017,6,11,13,30,883.0,129.0,3.8,34.0,984.0,950.88,675.67
2017,6,11,13,45,879.0,128.0,3.8,34.0,964.5,931.58,663.82
2017,6,11,14,0,875.0,127.0,3.8,34.0,945.0,909.07,649.96
2017,6,11,14,15,869.0,126.0,3.8,34.0,918.5,881.74,632.97
2017,6,11,14,30,863.0,125.0,3.8,34.0,892.0,851.56,614.09
2017,6,11,14,45,854.5,123.0,3.8,34.0,859.0,815.72,591.38
2017,6,11,15,0,846.0,121.0,3.8,34.0,826.0,777.54,566.97
2017,6,11,15,15,835.5,118.5,3.75,34.0,786.5,735.26,539.4
2017,6,11,15,30,825.0,116.0,3.7,34.0,747.0,691.23,509.82
2017,6,11,15,45,810.5,113.5,3.7,34.0,702.5,644.1,476.58
2017,6,11,16,0,796.0,111.0,3.7,34.0,658.0,594.53,440.88
2017,6,11,16,15,778.0,107.5,3.65,33.5,609.5,541.41,402.46
2017,6,11,16,30,760.0,104.0,3.6,33.0,561.0,488.29,362.83
2017,6,11,16,45,735.5,100.0,3.6,33.0,509.0,432.02,319.07
2017,6,11,17,0,711.0,96.0,3.6,33.0,457.0,375.33,273.85
2017,6,11,17,15,678.5,91.0,3.45,32.5,404.0,317.97,227.52
2017,6,11,17,30,646.0,86.0,3.3,32.0,351.0,263.37,182.49
2017,6,11,17,45,600.5,80.0,3.15,31.5,298.0,207.94,137.12
2017,6,11,18,0,555.0,74.0,3.0,31.0,245.0,157.37,96.67
2017,6,11,18,15,490.5,65.5,2.7,30.0,194.5,107.61,60.68
2017,6,11,18,30,426.0,57.0,2.4,29.0,144.0,65.48,35.72
2017,6,11,18,45,328.5,45.0,2.1,28.0,100.0,34.92,23.45
2017,6,11,19,0,231.0,33.0,1.8,27.0,56.0,25.68,14.83
2017,6,11,19,15,115.5,16.5,2.0,26.5,28.0,12.97,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.0,15.5,2.4,21.5,24.5,14.77,0.0
2017,6,12,6,0,200.0,31.0,2.7,22.0,49.0,24.27,13.26
2017,6,12,6,15,304.5,43.5,2.8,22.5,92.0,33.36,22.59
