Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,45.0,13.5,3.0,22.5,17.5,12.87,0.0
2017,6,22,6,0,90.0,27.0,3.1,23.0,35.0,22.36,11.19
2017,6,22,6,15,140.5,45.5,3.0,23.5,67.0,36.82,25.29
2017,6,22,6,30,191.0,64.0,2.9,24.0,99.0,56.23,37.41
2017,6,22,6,45,222.5,83.0,2.85,25.0,137.0,88.68,58.46
2017,6,22,7,0,254.0,102.0,2.8,26.0,175.0,125.09,85.26
2017,6,22,7,15,199.5,130.0,2.8,26.5,195.0,155.63,112.41
2017,6,22,7,30,145.0,158.0,2.8,27.0,215.0,180.24,134.44
2017,6,22,7,45,282.5,163.0,2.8,27.5,294.5,239.1,177.84
2017,6,22,8,0,420.0,168.0,2.8,28.0,374.0,314.23,234.71
2017,6,22,8,15,600.0,128.5,2.75,28.5,459.5,382.4,286.62
2017,6,22,8,30,780.0,89.0,2.7,29.0,545.0,466.78,350.87
2017,6,22,8,45,797.5,92.0,2.65,30.0,594.0,520.29,390.57
2017,6,22,9,0,815.0,95.0,2.6,31.0,643.0,573.83,428.82
2017,6,22,9,15,592.0,206.5,2.6,31.5,619.0,578.62,428.83
2017,6,22,9,30,369.0,318.0,2.6,32.0,595.0,555.11,407.76
2017,6,22,9,45,428.5,313.5,2.6,32.5,652.5,614.35,448.88
2017,6,22,10,0,488.0,309.0,2.6,33.0,710.0,674.07,489.1
2017,6,22,10,15,685.5,207.0,2.6,33.5,796.0,754.71,546.43
2017,6,22,10,30,883.0,105.0,2.6,34.0,882.0,837.32,599.34
2017,6,22,10,45,646.0,250.5,2.6,34.5,829.0,807.03,575.43
2017,6,22,11,0,409.0,396.0,2.6,35.0,776.0,753.1,532.15
2017,6,22,11,15,352.5,432.5,2.6,35.0,765.0,743.41,524.22
2017,6,22,11,30,296.0,469.0,2.6,35.0,754.0,733.92,515.97
2017,6,22,11,45,265.5,484.0,2.6,35.5,742.5,725.05,508.05
2017,6,22,12,0,235.0,499.0,2.6,36.0,731.0,709.28,495.75
2017,6,22,12,15,306.0,473.5,2.5,36.0,777.0,759.69,529.93
2017,6,22,12,30,377.0,448.0,2.4,36.0,823.0,804.3,559.51
2017,6,22,12,45,407.0,448.5,2.35,36.5,852.0,833.12,576.5
2017,6,22,13,0,437.0,449.0,2.3,37.0,881.0,863.02,593.99
2017,6,22,13,15,421.0,437.5,2.15,37.0,850.0,832.73,573.72
2017,6,22,13,30,405.0,426.0,2.0,37.0,819.0,797.19,550.68
2017,6,22,13,45,414.0,414.0,1.95,37.5,809.5,790.11,545.54
2017,6,22,14,0,423.0,402.0,1.9,38.0,800.0,777.26,536.63
2017,6,22,14,15,440.5,384.5,1.75,38.0,788.5,764.57,528.49
2017,6,22,14,30,458.0,367.0,1.6,38.0,777.0,749.26,518.62
2017,6,22,14,45,656.5,241.5,1.45,38.0,805.0,777.3,540.87
2017,6,22,15,0,855.0,116.0,1.3,38.0,833.0,783.44,545.83
2017,6,22,15,15,845.0,114.0,1.15,38.0,794.5,742.13,519.09
2017,6,22,15,30,835.0,112.0,1.0,38.0,756.0,698.97,491.27
2017,6,22,15,45,822.0,109.5,0.9,38.0,712.5,651.72,459.53
2017,6,22,16,0,809.0,107.0,0.8,38.0,669.0,603.84,426.7
2017,6,22,16,15,791.5,103.5,0.65,37.5,620.5,550.66,389.98
2017,6,22,16,30,774.0,100.0,0.5,37.0,572.0,497.36,352.14
2017,6,22,16,45,751.0,96.5,0.4,37.0,520.5,441.68,311.27
2017,6,22,17,0,728.0,93.0,0.3,37.0,469.0,387.03,269.98
2017,6,22,17,15,697.5,88.0,0.4,36.5,416.0,327.81,225.96
2017,6,22,17,30,667.0,83.0,0.5,36.0,363.0,272.68,183.32
2017,6,22,17,45,623.5,77.5,0.65,35.5,309.5,216.77,139.69
2017,6,22,18,0,580.0,72.0,0.8,35.0,256.0,165.38,99.76
2017,6,22,18,15,519.0,64.0,0.8,34.0,205.5,114.49,63.2
2017,6,22,18,30,458.0,56.0,0.8,33.0,155.0,70.73,36.7
2017,6,22,18,45,364.0,45.5,0.85,32.0,110.0,34.81,23.03
2017,6,22,19,0,270.0,35.0,0.9,31.0,65.0,27.85,16.64
2017,6,22,19,15,135.0,17.5,1.0,30.5,32.5,13.67,0.46
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,15.5,3.2,24.5,18.0,14.77,0.0
2017,6,23,6,0,65.0,31.0,3.5,25.0,36.0,26.41,13.95
2017,6,23,6,15,146.0,51.0,3.7,25.5,74.5,40.9,28.42
2017,6,23,6,30,227.0,71.0,3.9,26.0,113.0,62.03,41.33
2017,6,23,6,45,318.5,81.5,4.1,26.5,161.5,93.44,58.4
2017,6,23,7,0,410.0,92.0,4.3,27.0,210.0,137.29,88.17
2017,6,23,7,15,461.5,102.0,4.3,27.5,261.0,183.29,124.04
2017,6,23,7,30,513.0,112.0,4.3,28.0,312.0,234.99,165.93
2017,6,23,7,45,564.0,115.5,4.35,29.0,366.0,287.59,208.62
2017,6,23,8,0,615.0,119.0,4.4,30.0,420.0,343.74,253.68
2017,6,23,8,15,643.0,124.5,4.4,30.5,471.0,396.64,296.19
2017,6,23,8,30,671.0,130.0,4.4,31.0,522.0,451.46,339.02
2017,6,23,8,45,697.0,132.5,4.45,32.0,571.0,503.96,378.31
2017,6,23,9,0,723.0,135.0,4.5,33.0,620.0,557.51,417.12
2017,6,23,9,15,739.0,138.5,4.4,33.5,664.5,606.81,452.24
2017,6,23,9,30,755.0,142.0,4.3,34.0,709.0,654.93,485.53
2017,6,23,9,45,768.5,144.5,4.25,34.5,749.0,699.52,515.62
2017,6,23,10,0,782.0,147.0,4.2,35.0,789.0,742.87,543.7
2017,6,23,10,15,791.5,149.5,4.05,35.5,822.5,781.56,566.98
2017,6,23,10,30,801.0,152.0,3.9,36.0,856.0,818.25,588.53
2017,6,23,10,45,808.5,153.5,3.75,36.5,883.5,850.04,606.5
2017,6,23,11,0,816.0,155.0,3.6,37.0,911.0,879.33,622.58
2017,6,23,11,15,820.5,155.5,3.5,37.5,931.0,902.24,634.63
2017,6,23,11,30,825.0,156.0,3.4,38.0,951.0,922.2,644.73
2017,6,23,11,45,808.5,170.5,3.3,38.5,958.0,932.99,649.02
2017,6,23,12,0,792.0,185.0,3.2,39.0,965.0,940.0,651.03
2017,6,23,12,15,793.0,185.0,3.15,39.0,970.0,946.4,654.44
2017,6,23,12,30,794.0,185.0,3.1,39.0,975.0,949.73,656.04
2017,6,23,12,45,792.0,186.0,3.05,39.5,971.5,948.14,653.33
2017,6,23,13,0,790.0,187.0,3.0,40.0,968.0,943.54,648.89
2017,6,23,13,15,787.0,186.0,3.0,40.0,957.0,933.03,642.64
2017,6,23,13,30,784.0,185.0,3.0,40.0,946.0,919.45,634.62
2017,6,23,13,45,776.5,185.5,3.0,40.0,927.0,900.17,623.13
2017,6,23,14,0,769.0,186.0,3.0,40.0,908.0,878.15,609.97
2017,6,23,14,15,762.0,184.0,3.05,40.0,882.5,851.57,594.24
2017,6,23,14,30,755.0,182.0,3.1,40.0,857.0,822.51,576.87
2017,6,23,14,45,728.0,189.5,3.2,40.0,821.0,786.01,554.83
2017,6,23,15,0,701.0,197.0,3.3,40.0,785.0,746.34,529.39
2017,6,23,15,15,687.5,193.0,3.35,39.5,747.5,705.15,503.63
2017,6,23,15,30,674.0,189.0,3.4,39.0,710.0,662.82,476.49
2017,6,23,15,45,650.0,187.5,3.45,39.0,666.0,615.07,443.87
2017,6,23,16,0,626.0,186.0,3.5,39.0,622.0,567.6,410.76
2017,6,23,16,15,507.0,210.5,3.55,38.5,547.0,489.46,355.5
2017,6,23,16,30,388.0,235.0,3.6,38.0,472.0,420.96,306.34
2017,6,23,16,45,450.5,199.0,3.65,38.0,450.5,396.22,287.79
2017,6,23,17,0,513.0,163.0,3.7,38.0,429.0,362.08,260.87
2017,6,23,17,15,477.0,152.5,3.75,37.5,378.5,308.99,220.27
2017,6,23,17,30,441.0,142.0,3.8,37.0,328.0,259.29,181.62
2017,6,23,17,45,393.0,130.0,3.85,36.5,278.0,209.08,142.77
2017,6,23,18,0,345.0,118.0,3.9,36.0,228.0,164.12,108.52
2017,6,23,18,15,287.5,101.0,3.8,35.5,181.0,120.23,76.92
2017,6,23,18,30,230.0,84.0,3.7,35.0,134.0,82.5,52.25
2017,6,23,18,45,162.5,63.0,3.65,34.5,93.5,49.91,35.0
2017,6,23,19,0,95.0,42.0,3.6,34.0,53.0,33.98,21.2
2017,6,23,19,15,47.5,21.0,3.65,33.5,26.5,18.35,2.68
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.0,1.55,24.5,11.0,10.48,0.0
2017,6,24,6,0,0.0,22.0,1.6,25.0,22.0,20.42,9.42
2017,6,24,6,15,15.0,44.0,1.6,25.0,47.0,38.65,26.62
2017,6,24,6,30,30.0,66.0,1.6,25.0,72.0,57.73,40.89
2017,6,24,6,45,60.0,87.5,1.6,25.5,103.5,81.62,58.74
2017,6,24,7,0,90.0,109.0,1.6,26.0,135.0,108.46,78.77
2017,6,24,7,15,64.5,128.0,1.8,26.5,148.5,127.88,95.37
2017,6,24,7,30,39.0,147.0,2.0,27.0,162.0,143.3,108.41
2017,6,24,7,45,19.5,120.0,2.2,27.5,127.5,116.94,87.82
2017,6,24,8,0,0.0,93.0,2.4,28.0,93.0,86.51,63.72
2017,6,24,8,15,0.0,85.0,2.6,28.5,85.0,79.18,57.58
2017,6,24,8,30,0.0,77.0,2.8,29.0,77.0,71.72,51.37
2017,6,24,8,45,1.5,124.5,3.05,29.5,126.0,116.72,86.24
2017,6,24,9,0,3.0,172.0,3.3,30.0,175.0,161.84,120.47
2017,6,24,9,15,18.5,235.5,3.1,30.5,250.0,230.96,172.27
2017,6,24,9,30,34.0,299.0,2.9,31.0,325.0,304.24,225.74
2017,6,24,9,45,24.0,278.5,2.75,31.5,297.5,280.05,206.64
2017,6,24,10,0,14.0,258.0,2.6,32.0,270.0,251.91,184.98
2017,6,24,10,15,23.0,306.0,2.35,32.0,326.5,304.94,223.37
2017,6,24,10,30,32.0,354.0,2.1,32.0,383.0,363.1,264.37
2017,6,24,10,45,30.5,360.5,1.85,32.5,388.5,369.69,267.42
2017,6,24,11,0,29.0,367.0,1.6,33.0,394.0,376.06,270.44
2017,6,24,11,15,38.5,398.5,1.55,33.0,436.0,416.25,298.17
2017,6,24,11,30,48.0,430.0,1.5,33.0,478.0,456.8,325.59
2017,6,24,11,45,43.5,426.5,1.45,33.0,470.0,450.47,320.54
2017,6,24,12,0,39.0,423.0,1.4,33.0,462.0,443.75,315.55
2017,6,24,12,15,29.5,382.0,1.6,32.5,411.5,395.49,283.36
2017,6,24,12,30,20.0,341.0,1.8,32.0,361.0,341.19,246.29
2017,6,24,12,45,18.0,316.0,2.0,32.0,333.5,315.44,228.54
2017,6,24,13,0,16.0,291.0,2.2,32.0,306.0,289.59,210.36
2017,6,24,13,15,29.5,358.5,2.35,31.5,387.0,371.97,270.34
2017,6,24,13,30,43.0,426.0,2.5,31.0,468.0,449.08,325.44
2017,6,24,13,45,118.5,450.0,2.7,31.0,562.0,545.73,395.15
2017,6,24,14,0,194.0,474.0,2.9,31.0,656.0,632.94,457.02
2017,6,24,14,15,237.0,451.5,2.95,30.5,668.0,643.08,466.22
2017,6,24,14,30,280.0,429.0,3.0,30.0,680.0,654.5,476.65
2017,6,24,14,45,227.5,420.0,3.1,29.5,619.0,588.84,431.89
2017,6,24,15,0,175.0,411.0,3.2,29.0,558.0,530.07,391.35
2017,6,24,15,15,175.5,390.0,3.2,28.5,532.0,502.5,373.42
2017,6,24,15,30,176.0,369.0,3.2,28.0,506.0,474.39,354.66
2017,6,24,15,45,243.0,335.0,3.25,28.0,511.5,480.4,360.93
2017,6,24,16,0,310.0,301.0,3.3,28.0,517.0,476.72,359.56
2017,6,24,16,15,219.5,287.0,3.3,27.5,434.5,393.47,298.19
2017,6,24,16,30,129.0,273.0,3.3,27.0,352.0,321.06,244.26
2017,6,24,16,45,144.5,248.0,3.35,27.0,329.0,296.75,226.19
2017,6,24,17,0,160.0,223.0,3.4,27.0,306.0,270.66,206.03
2017,6,24,17,15,87.5,185.0,3.45,26.5,229.5,199.99,152.33
2017,6,24,17,30,15.0,147.0,3.5,26.0,153.0,139.07,106.21
2017,6,24,17,45,9.0,126.5,3.55,26.0,130.0,117.64,89.57
2017,6,24,18,0,3.0,106.0,3.6,26.0,107.0,97.03,73.36
2017,6,24,18,15,164.5,88.5,3.65,25.5,124.5,95.85,65.74
2017,6,24,18,30,326.0,71.0,3.7,25.0,142.0,76.11,46.36
2017,6,24,18,45,241.0,55.5,3.8,25.0,100.0,42.17,30.03
2017,6,24,19,0,156.0,40.0,3.9,25.0,58.0,32.56,21.02
2017,6,24,19,15,78.0,20.0,3.9,25.0,29.0,16.75,2.47
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,54.5,14.5,4.35,21.0,18.5,13.82,0.0
2017,6,25,6,0,109.0,29.0,4.4,21.0,37.0,23.9,12.09
2017,6,25,6,15,200.0,45.0,4.45,21.0,76.0,34.62,23.66
2017,6,25,6,30,291.0,61.0,4.5,21.0,115.0,52.96,34.13
2017,6,25,6,45,377.5,70.0,4.55,21.5,163.5,87.89,52.95
2017,6,25,7,0,464.0,79.0,4.6,22.0,212.0,133.88,84.89
2017,6,25,7,15,513.0,87.0,4.6,22.5,262.5,180.51,122.28
2017,6,25,7,30,562.0,95.0,4.6,23.0,313.0,232.6,165.87
2017,6,25,7,45,308.0,145.0,4.65,23.5,267.5,230.43,173.82
2017,6,25,8,0,54.0,195.0,4.7,24.0,222.0,198.82,153.82
2017,6,25,8,15,130.0,224.5,4.65,24.0,298.0,263.3,203.92
2017,6,25,8,30,206.0,254.0,4.6,24.0,374.0,335.51,259.81
2017,6,25,8,45,152.5,278.0,4.6,24.5,371.0,341.42,263.51
2017,6,25,9,0,99.0,302.0,4.6,25.0,368.0,339.47,260.66
2017,6,25,9,15,140.5,328.0,4.55,25.0,429.0,398.4,305.25
2017,6,25,9,30,182.0,354.0,4.5,25.0,490.0,458.7,350.16
2017,6,25,9,45,161.5,375.5,4.45,25.5,501.5,473.48,359.13
2017,6,25,10,0,141.0,397.0,4.4,26.0,513.0,486.16,366.49
2017,6,25,10,15,143.0,415.5,4.3,26.5,537.5,511.89,383.72
2017,6,25,10,30,145.0,434.0,4.2,27.0,562.0,537.29,400.43
2017,6,25,10,45,231.5,438.0,4.15,27.5,649.5,620.79,460.47
2017,6,25,11,0,318.0,442.0,4.1,28.0,737.0,712.79,524.61
2017,6,25,11,15,272.0,462.5,4.0,28.0,719.0,699.25,512.78
2017,6,25,11,30,226.0,483.0,3.9,28.0,701.0,677.85,496.15
2017,6,25,11,45,121.0,394.0,3.8,28.5,511.5,497.75,367.17
2017,6,25,12,0,16.0,305.0,3.7,29.0,322.0,302.72,223.2
2017,6,25,12,15,68.5,404.5,3.6,29.0,473.5,454.63,334.91
2017,6,25,12,30,121.0,504.0,3.5,29.0,625.0,608.1,442.5
2017,6,25,12,45,213.5,492.0,3.45,29.5,704.0,685.0,496.23
2017,6,25,13,0,306.0,480.0,3.4,30.0,783.0,765.29,551.22
2017,6,25,13,15,305.0,474.5,3.35,30.0,774.0,755.8,544.35
2017,6,25,13,30,304.0,469.0,3.3,30.0,765.0,744.94,537.17
2017,6,25,13,45,159.0,371.0,3.25,30.0,526.0,506.84,371.68
2017,6,25,14,0,14.0,273.0,3.2,30.0,287.0,269.12,197.8
2017,6,25,14,15,45.5,348.0,3.15,30.0,390.0,371.74,274.22
2017,6,25,14,30,77.0,423.0,3.1,30.0,493.0,468.31,343.6
2017,6,25,14,45,44.0,329.0,3.1,30.0,369.0,348.4,257.21
2017,6,25,15,0,11.0,235.0,3.1,30.0,245.0,228.49,168.97
2017,6,25,15,15,348.5,210.0,3.05,30.0,480.0,468.49,353.91
2017,6,25,15,30,686.0,185.0,3.0,30.0,715.0,668.46,498.58
2017,6,25,15,45,675.0,177.5,2.95,30.0,673.5,623.09,465.02
2017,6,25,16,0,664.0,170.0,2.9,30.0,632.0,576.84,431.69
2017,6,25,16,15,643.0,164.0,2.85,29.5,585.0,525.69,394.8
2017,6,25,16,30,622.0,158.0,2.8,29.0,538.0,475.09,357.29
2017,6,25,16,45,596.5,150.5,2.75,29.0,489.0,421.85,316.15
2017,6,25,17,0,571.0,143.0,2.7,29.0,440.0,370.2,275.24
2017,6,25,17,15,522.0,134.0,2.5,28.5,382.5,308.99,226.97
2017,6,25,17,30,473.0,125.0,2.3,28.0,325.0,254.38,183.19
2017,6,25,17,45,440.0,115.5,2.1,28.0,280.5,208.2,145.09
2017,6,25,18,0,407.0,106.0,1.9,28.0,236.0,165.42,110.36
2017,6,25,18,15,347.5,92.0,1.65,27.5,188.0,119.24,76.02
2017,6,25,18,30,288.0,78.0,1.4,27.0,140.0,80.03,50.11
2017,6,25,18,45,212.5,60.0,1.2,26.5,98.5,47.82,34.56
2017,6,25,19,0,137.0,42.0,1.0,26.0,57.0,34.04,22.16
2017,6,25,19,15,68.5,21.0,0.95,25.5,28.5,17.53,3.03
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,20.0,13.0,1.4,22.5,14.5,12.39,0.0
2017,6,26,6,0,40.0,26.0,1.6,23.0,29.0,22.58,10.86
2017,6,26,6,15,82.0,45.5,1.6,23.0,58.0,38.38,26.6
2017,6,26,6,30,124.0,65.0,1.6,23.0,87.0,54.8,37.66
2017,6,26,6,45,153.5,85.5,1.65,23.5,122.5,84.26,57.9
2017,6,26,7,0,183.0,106.0,1.7,24.0,158.0,117.52,82.77
2017,6,26,7,15,312.5,112.0,1.65,24.5,223.5,161.23,113.12
2017,6,26,7,30,442.0,118.0,1.6,25.0,289.0,220.73,157.73
2017,6,26,7,45,240.0,152.5,1.6,25.5,247.5,215.4,160.88
2017,6,26,8,0,38.0,187.0,1.6,26.0,206.0,185.72,141.62
2017,6,26,8,15,94.5,222.0,1.6,26.5,275.5,244.78,186.27
2017,6,26,8,30,151.0,257.0,1.6,27.0,345.0,311.59,235.96
2017,6,26,8,45,225.5,272.5,1.65,28.0,417.0,375.24,282.25
2017,6,26,9,0,300.0,288.0,1.7,29.0,489.0,448.18,334.35
2017,6,26,9,15,555.5,198.5,1.75,29.0,602.5,546.73,408.15
2017,6,26,9,30,811.0,109.0,1.8,29.0,716.0,658.35,489.98
2017,6,26,9,45,638.5,210.0,1.85,29.5,704.5,668.57,491.97
2017,6,26,10,0,466.0,311.0,1.9,30.0,693.0,658.45,480.19
2017,6,26,10,15,404.5,355.5,1.95,30.0,697.5,669.92,486.33
2017,6,26,10,30,343.0,400.0,2.0,30.0,702.0,672.71,486.28
2017,6,26,10,45,362.0,402.5,2.1,30.5,730.0,702.98,506.14
2017,6,26,11,0,381.0,405.0,2.2,31.0,758.0,732.88,525.37
2017,6,26,11,15,326.0,439.0,2.3,31.0,746.5,725.56,518.84
2017,6,26,11,30,271.0,473.0,2.4,31.0,735.0,714.68,510.15
2017,6,26,11,45,267.5,481.5,2.5,31.5,742.5,724.61,515.86
2017,6,26,12,0,264.0,490.0,2.6,32.0,750.0,733.23,520.55
2017,6,26,12,15,316.5,470.0,2.65,32.0,783.0,766.6,544.18
2017,6,26,12,30,369.0,450.0,2.7,32.0,816.0,798.92,566.85
2017,6,26,12,45,334.0,470.0,2.75,32.0,800.5,784.41,556.26
2017,6,26,13,0,299.0,490.0,2.8,32.0,785.0,768.41,545.04
2017,6,26,13,15,368.5,458.0,2.85,32.0,818.5,800.12,568.47
2017,6,26,13,30,438.0,426.0,2.9,32.0,852.0,832.47,591.77
2017,6,26,13,45,236.5,409.0,2.95,32.0,638.5,619.59,446.46
2017,6,26,14,0,35.0,392.0,3.0,32.0,425.0,406.39,294.32
2017,6,26,14,15,23.5,319.5,3.0,31.5,342.0,325.25,237.85
2017,6,26,14,30,12.0,247.0,3.0,31.0,259.0,241.78,177.64
2017,6,26,14,45,109.5,328.0,3.05,31.0,421.0,405.58,300.09
2017,6,26,15,0,207.0,409.0,3.1,31.0,583.0,553.53,406.06
2017,6,26,15,15,150.5,384.5,3.15,30.5,508.0,479.1,353.17
2017,6,26,15,30,94.0,360.0,3.2,30.0,433.0,405.36,300.72
2017,6,26,15,45,113.0,341.5,3.3,30.0,424.0,398.16,296.77
2017,6,26,16,0,132.0,323.0,3.4,30.0,415.0,385.68,288.56
2017,6,26,16,15,135.5,298.5,3.4,29.5,387.5,356.84,268.35
2017,6,26,16,30,139.0,274.0,3.4,29.0,360.0,327.44,247.34
2017,6,26,16,45,75.0,224.0,3.45,29.0,270.0,241.95,183.01
2017,6,26,17,0,11.0,174.0,3.5,29.0,180.0,165.06,124.58
2017,6,26,17,15,228.0,152.5,3.35,28.5,249.5,221.59,165.93
2017,6,26,17,30,445.0,131.0,3.2,28.0,319.0,251.92,182.76
2017,6,26,17,45,391.0,122.5,3.1,27.5,270.5,203.15,143.51
2017,6,26,18,0,337.0,114.0,3.0,27.0,222.0,160.26,109.84
2017,6,26,18,15,287.0,97.0,2.9,26.5,177.0,117.78,77.84
2017,6,26,18,30,237.0,80.0,2.8,26.0,132.0,80.54,52.34
2017,6,26,18,45,171.0,60.5,2.7,26.0,92.5,48.12,34.9
2017,6,26,19,0,105.0,41.0,2.6,26.0,53.0,33.26,21.52
2017,6,26,19,15,52.5,20.5,2.7,25.5,26.5,17.13,2.97
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.5,22.0,9.0,8.58,0.0
2017,6,27,6,0,0.0,18.0,1.8,22.0,18.0,16.7,6.49
2017,6,27,6,15,0.0,36.5,1.85,22.0,36.5,33.38,22.5
2017,6,27,6,30,0.0,55.0,1.9,22.0,55.0,49.7,35.25
2017,6,27,6,45,4.0,75.5,2.0,22.5,77.0,68.53,50.88
2017,6,27,7,0,8.0,96.0,2.1,23.0,99.0,88.12,66.78
2017,6,27,7,15,27.5,122.0,2.1,23.5,132.5,115.29,87.89
2017,6,27,7,30,47.0,148.0,2.1,24.0,166.0,146.05,111.73
2017,6,27,7,45,66.5,175.0,2.15,24.5,205.0,180.2,138.12
2017,6,27,8,0,86.0,202.0,2.2,25.0,244.0,216.79,166.18
2017,6,27,8,15,84.5,226.0,2.25,25.5,271.0,244.02,186.85
2017,6,27,8,30,83.0,250.0,2.3,26.0,298.0,271.08,206.96
2017,6,27,8,45,68.5,266.0,2.4,26.5,308.0,283.72,215.75
2017,6,27,9,0,54.0,282.0,2.5,27.0,318.0,294.71,223.06
2017,6,27,9,15,79.0,315.0,2.6,27.5,372.0,344.85,259.85
2017,6,27,9,30,104.0,348.0,2.7,28.0,426.0,397.32,297.66
2017,6,27,9,45,153.0,371.5,2.85,28.5,493.5,463.54,345.4
2017,6,27,10,0,202.0,395.0,3.0,29.0,561.0,530.35,392.73
2017,6,27,10,15,262.5,400.0,3.1,29.0,625.5,595.87,439.55
2017,6,27,10,30,323.0,405.0,3.2,29.0,690.0,660.91,485.48
2017,6,27,10,45,193.5,417.0,3.3,29.5,589.5,568.24,416.89
2017,6,27,11,0,64.0,429.0,3.4,30.0,489.0,466.6,341.2
2017,6,27,11,15,52.5,422.5,3.45,30.0,473.0,452.12,330.82
2017,6,27,11,30,41.0,416.0,3.5,30.0,457.0,436.86,319.52
2017,6,27,11,45,50.0,437.0,3.55,30.5,486.5,466.83,340.23
2017,6,27,12,0,59.0,458.0,3.6,31.0,516.0,496.83,360.59
2017,6,27,12,15,40.5,407.5,3.65,31.0,447.5,430.85,313.68
2017,6,27,12,30,22.0,357.0,3.7,31.0,379.0,358.4,261.78
2017,6,27,12,45,87.5,432.0,3.75,31.5,518.5,499.99,363.89
2017,6,27,13,0,153.0,507.0,3.8,32.0,658.0,640.66,460.95
2017,6,27,13,15,92.0,449.5,3.85,32.0,540.0,519.46,375.88
2017,6,27,13,30,31.0,392.0,3.9,32.0,422.0,405.12,294.39
2017,6,27,13,45,120.5,432.0,3.95,32.0,546.0,530.59,386.17
2017,6,27,14,0,210.0,472.0,4.0,32.0,670.0,645.88,467.68
2017,6,27,14,15,127.0,429.5,4.0,31.5,548.5,526.52,383.9
2017,6,27,14,30,44.0,387.0,4.0,31.0,427.0,406.06,297.78
2017,6,27,14,45,171.5,388.5,4.05,31.0,534.5,513.88,379.1
2017,6,27,15,0,299.0,390.0,4.1,31.0,642.0,611.62,450.53
2017,6,27,15,15,422.5,326.0,4.1,30.5,663.0,633.82,469.9
2017,6,27,15,30,546.0,262.0,4.1,30.0,684.0,642.13,479.42
2017,6,27,15,45,523.0,249.0,4.15,30.0,634.5,589.33,441.8
2017,6,27,16,0,500.0,236.0,4.2,30.0,585.0,537.14,404.18
2017,6,27,16,15,257.5,222.5,4.15,29.5,401.5,358.1,271.35
2017,6,27,16,30,15.0,209.0,4.1,29.0,218.0,201.47,151.76
2017,6,27,16,45,7.5,151.5,4.1,29.0,156.0,144.03,108.05
2017,6,27,17,0,0.0,94.0,4.1,29.0,94.0,87.5,64.11
2017,6,27,17,15,99.5,132.0,4.0,28.5,174.0,157.79,118.53
2017,6,27,17,30,199.0,170.0,3.9,28.0,254.0,213.49,159.32
2017,6,27,17,45,188.0,146.5,3.8,27.5,217.0,176.57,129.65
2017,6,27,18,0,177.0,123.0,3.7,27.0,180.0,141.0,101.14
2017,6,27,18,15,156.0,101.0,3.4,26.5,144.5,106.94,74.68
2017,6,27,18,30,135.0,79.0,3.1,26.0,109.0,75.65,51.59
2017,6,27,18,45,104.0,58.5,2.8,25.5,77.5,48.71,35.48
2017,6,27,19,0,73.0,38.0,2.5,25.0,46.0,32.43,20.96
2017,6,27,19,15,36.5,19.0,2.4,24.5,23.0,16.81,2.96
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.0,13.0,1.95,21.5,19.5,12.39,0.0
2017,6,28,6,0,170.0,26.0,2.2,22.0,39.0,20.37,8.98
2017,6,28,6,15,275.0,39.0,2.25,22.0,79.5,29.98,19.61
2017,6,28,6,30,380.0,52.0,2.3,22.0,120.0,46.98,28.6
2017,6,28,6,45,447.0,61.5,2.35,22.5,168.5,85.57,48.43
2017,6,28,7,0,514.0,71.0,2.4,23.0,217.0,132.18,80.85
2017,6,28,7,15,562.5,78.0,2.35,23.5,269.0,180.67,119.47
2017,6,28,7,30,611.0,85.0,2.3,24.0,321.0,234.52,164.22
2017,6,28,7,45,314.5,128.5,2.3,25.0,251.0,217.31,161.45
2017,6,28,8,0,18.0,172.0,2.3,26.0,181.0,164.9,125.92
2017,6,28,8,15,19.5,190.5,2.3,26.5,201.5,184.04,140.33
2017,6,28,8,30,21.0,209.0,2.3,27.0,222.0,203.36,154.53
2017,6,28,8,45,70.0,256.5,2.35,27.5,303.0,275.78,209.16
2017,6,28,9,0,119.0,304.0,2.4,28.0,384.0,355.01,267.63
2017,6,28,9,15,144.0,329.0,2.45,28.5,432.0,401.35,300.72
2017,6,28,9,30,169.0,354.0,2.5,29.0,480.0,449.72,334.88
2017,6,28,9,45,501.0,236.5,2.6,29.5,640.0,592.98,442.63
2017,6,28,10,0,833.0,119.0,2.7,30.0,800.0,750.32,554.64
2017,6,28,10,15,572.0,264.0,2.75,30.0,741.0,717.28,526.38
2017,6,28,10,30,311.0,409.0,2.8,30.0,682.0,654.79,476.85
2017,6,28,10,45,237.5,437.5,2.9,30.5,650.0,625.43,454.3
2017,6,28,11,0,164.0,466.0,3.0,31.0,618.0,595.4,430.75
2017,6,28,11,15,161.0,477.5,3.0,31.0,629.5,608.62,439.46
2017,6,28,11,30,158.0,489.0,3.0,31.0,641.0,621.03,447.37
2017,6,28,11,45,212.5,489.0,3.05,31.5,696.5,675.45,484.67
2017,6,28,12,0,267.0,489.0,3.1,32.0,752.0,735.35,524.71
2017,6,28,12,15,151.5,455.0,3.1,32.0,604.5,589.44,423.56
2017,6,28,12,30,36.0,421.0,3.1,32.0,457.0,440.02,317.41
2017,6,28,12,45,126.5,462.0,3.15,32.5,588.0,572.88,412.17
2017,6,28,13,0,217.0,503.0,3.2,33.0,719.0,698.04,497.33
2017,6,28,13,15,555.5,308.5,3.2,33.0,851.0,838.64,600.49
2017,6,28,13,30,894.0,114.0,3.2,33.0,983.0,949.45,674.65
2017,6,28,13,45,890.5,113.5,3.2,33.5,964.5,931.68,661.49
2017,6,28,14,0,887.0,113.0,3.2,34.0,946.0,910.65,647.34
2017,6,28,14,15,881.5,112.0,3.2,34.0,920.5,884.21,631.09
2017,6,28,14,30,876.0,111.0,3.2,34.0,895.0,854.84,612.92
2017,6,28,14,45,816.0,140.5,3.2,34.0,850.5,811.07,585.2
2017,6,28,15,0,756.0,170.0,3.2,34.0,806.0,764.38,555.34
2017,6,28,15,15,744.0,167.0,3.2,33.5,768.0,723.8,529.54
2017,6,28,15,30,732.0,164.0,3.2,33.0,730.0,682.35,502.22
2017,6,28,15,45,453.5,244.0,3.2,33.0,588.5,539.11,398.24
2017,6,28,16,0,175.0,324.0,3.2,33.0,447.0,413.46,304.93
2017,6,28,16,15,418.0,234.5,3.15,32.5,498.5,463.41,344.93
2017,6,28,16,30,661.0,145.0,3.1,32.0,550.0,484.7,361.16
2017,6,28,16,45,635.5,138.5,3.1,32.0,499.5,430.36,319.23
2017,6,28,17,0,610.0,132.0,3.1,32.0,449.0,377.53,277.71
2017,6,28,17,15,576.0,124.5,3.0,31.5,397.5,322.55,234.17
2017,6,28,17,30,542.0,117.0,2.9,31.0,346.0,270.63,192.17
2017,6,28,17,45,493.5,108.5,2.8,31.0,294.5,216.04,148.02
2017,6,28,18,0,445.0,100.0,2.7,31.0,243.0,168.2,109.93
2017,6,28,18,15,384.0,87.5,2.45,30.0,194.0,120.79,75.0
2017,6,28,18,30,323.0,75.0,2.2,29.0,145.0,80.49,48.78
2017,6,28,18,45,244.5,58.5,2.0,28.5,102.5,44.52,31.52
2017,6,28,19,0,166.0,42.0,1.8,28.0,60.0,34.08,22.01
2017,6,28,19,15,83.0,21.0,1.95,27.5,30.0,17.54,3.31
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,61.0,14.0,1.75,23.5,18.5,13.34,0.0
2017,6,29,6,0,122.0,28.0,2.0,24.0,37.0,21.99,9.82
2017,6,29,6,15,221.0,43.5,2.15,24.5,76.5,33.55,22.32
2017,6,29,6,30,320.0,59.0,2.3,25.0,116.0,50.6,32.01
2017,6,29,6,45,404.5,68.0,2.45,25.5,165.5,86.83,50.47
2017,6,29,7,0,489.0,77.0,2.6,26.0,215.0,133.83,82.27
2017,6,29,7,15,539.5,85.0,2.7,26.5,267.5,182.14,120.12
2017,6,29,7,30,590.0,93.0,2.8,27.0,320.0,236.09,164.29
2017,6,29,7,45,634.5,96.0,2.9,27.5,374.0,288.86,208.27
2017,6,29,8,0,679.0,99.0,3.0,28.0,428.0,345.91,255.2
2017,6,29,8,15,705.5,104.0,3.05,28.5,480.0,401.14,299.98
2017,6,29,8,30,732.0,109.0,3.1,29.0,532.0,459.39,345.69
2017,6,29,8,45,757.0,110.5,3.2,29.5,582.5,513.22,387.01
2017,6,29,9,0,782.0,112.0,3.3,30.0,633.0,567.91,427.77
2017,6,29,9,15,499.5,231.0,3.35,30.5,572.5,539.43,403.72
2017,6,29,9,30,217.0,350.0,3.4,31.0,512.0,478.32,354.56
2017,6,29,9,45,529.5,234.5,3.45,31.5,659.0,611.36,454.64
2017,6,29,10,0,842.0,119.0,3.5,32.0,806.0,756.9,558.14
2017,6,29,10,15,850.5,120.5,3.55,32.5,841.0,795.68,581.52
2017,6,29,10,30,859.0,122.0,3.6,33.0,876.0,832.22,603.81
2017,6,29,10,45,867.5,122.5,3.65,33.5,904.0,865.37,623.64
2017,6,29,11,0,876.0,123.0,3.7,34.0,932.0,895.88,641.62
2017,6,29,11,15,880.0,124.0,3.75,34.0,953.0,919.99,656.71
2017,6,29,11,30,884.0,125.0,3.8,34.0,974.0,940.94,669.82
2017,6,29,11,45,888.5,124.0,3.85,34.5,987.5,957.21,678.6
2017,6,29,12,0,893.0,123.0,3.9,35.0,1001.0,970.17,685.33
2017,6,29,12,15,634.0,285.0,3.9,35.0,910.5,896.51,636.43
2017,6,29,12,30,375.0,447.0,3.9,35.0,820.0,802.32,567.24
2017,6,29,12,45,635.0,284.5,3.95,35.5,913.0,898.93,638.03
2017,6,29,13,0,895.0,122.0,4.0,36.0,1006.0,976.13,687.11
2017,6,29,13,15,892.5,121.5,4.0,36.0,995.5,966.19,680.47
2017,6,29,13,30,890.0,121.0,4.0,36.0,985.0,952.83,672.37
2017,6,29,13,45,885.5,120.5,4.0,36.0,966.5,934.27,661.02
2017,6,29,14,0,881.0,120.0,4.0,36.0,948.0,912.48,647.67
2017,6,29,14,15,875.5,119.0,4.0,36.0,922.5,886.24,631.46
2017,6,29,14,30,870.0,118.0,4.0,36.0,897.0,857.07,613.34
2017,6,29,14,45,863.0,115.5,4.0,36.0,865.0,822.46,591.57
2017,6,29,15,0,856.0,113.0,4.0,36.0,833.0,785.35,568.03
2017,6,29,15,15,846.0,111.0,4.0,35.5,794.5,744.16,542.68
2017,6,29,15,30,836.0,109.0,4.0,35.0,756.0,701.09,515.7
2017,6,29,15,45,589.0,202.0,4.0,35.0,645.0,591.61,435.52
2017,6,29,16,0,342.0,295.0,4.0,35.0,534.0,492.47,361.86
2017,6,29,16,15,558.0,197.0,3.95,34.5,553.5,508.66,376.71
2017,6,29,16,30,774.0,99.0,3.9,34.0,573.0,500.95,371.87
2017,6,29,16,45,751.0,95.5,3.9,34.0,521.5,445.22,328.61
2017,6,29,17,0,728.0,92.0,3.9,34.0,470.0,390.5,285.09
2017,6,29,17,15,697.5,87.0,3.8,33.5,417.5,331.19,237.62
2017,6,29,17,30,667.0,82.0,3.7,33.0,365.0,275.9,192.18
2017,6,29,17,45,623.5,77.0,3.6,33.0,311.5,220.2,146.14
2017,6,29,18,0,580.0,72.0,3.5,33.0,258.0,169.0,104.54
2017,6,29,18,15,519.5,64.5,3.3,32.0,207.5,118.24,66.87
2017,6,29,18,30,459.0,57.0,3.1,31.0,157.0,74.54,39.32
2017,6,29,18,45,361.5,46.5,2.9,30.5,112.0,35.55,23.84
2017,6,29,19,0,264.0,36.0,2.7,30.0,67.0,27.86,16.8
2017,6,29,19,15,132.0,18.0,2.95,29.5,33.5,14.05,1.51
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.0,4.15,24.5,18.5,13.34,0.0
2017,6,30,6,0,124.0,28.0,4.3,25.0,37.0,22.02,9.52
2017,6,30,6,15,229.5,42.5,4.45,25.5,77.0,32.79,21.53
2017,6,30,6,30,335.0,57.0,4.6,26.0,117.0,48.9,30.53
2017,6,30,6,45,167.5,57.0,4.85,26.5,87.0,61.54,38.45
2017,6,30,7,0,0.0,57.0,5.1,27.0,57.0,53.0,37.65
2017,6,30,7,15,0.0,69.5,5.1,27.5,69.5,64.56,46.92
2017,6,30,7,30,0.0,82.0,5.1,28.0,82.0,76.11,55.99
2017,6,30,7,45,346.5,88.5,5.2,28.5,256.0,190.52,138.74
2017,6,30,8,0,693.0,95.0,5.3,29.0,430.0,346.87,256.74
2017,6,30,8,15,365.0,160.5,5.35,29.5,339.0,307.06,232.0
2017,6,30,8,30,37.0,226.0,5.4,30.0,248.0,227.16,171.67
2017,6,30,8,45,412.5,167.0,5.45,30.5,440.5,380.71,290.2
2017,6,30,9,0,788.0,108.0,5.5,31.0,633.0,567.15,430.98
2017,6,30,9,15,802.5,111.0,5.5,31.5,678.0,617.52,467.51
2017,6,30,9,30,817.0,114.0,5.5,32.0,723.0,667.14,502.93
2017,6,30,9,45,531.5,251.0,5.5,32.5,656.0,628.31,468.87
2017,6,30,10,0,246.0,388.0,5.5,33.0,589.0,560.66,413.21
2017,6,30,10,15,155.0,394.5,5.45,33.0,523.5,501.54,368.97
2017,6,30,10,30,64.0,401.0,5.4,33.0,458.0,434.52,318.31
2017,6,30,10,45,463.0,265.0,5.4,33.5,691.5,662.68,490.27
2017,6,30,11,0,862.0,129.0,5.4,34.0,925.0,889.26,647.04
2017,6,30,11,15,576.5,298.0,5.35,34.0,836.5,821.57,596.42
2017,6,30,11,30,291.0,467.0,5.3,34.0,748.0,727.76,523.81
2017,6,30,11,45,571.5,307.0,5.3,34.5,866.5,846.3,611.62
2017,6,30,12,0,852.0,147.0,5.3,35.0,985.0,953.87,683.53
2017,6,30,12,15,520.0,328.0,5.3,35.0,840.5,830.13,596.8
2017,6,30,12,30,188.0,509.0,5.3,35.0,696.0,677.83,484.06
2017,6,30,12,45,185.0,508.0,5.3,35.5,692.0,673.86,480.92
2017,6,30,13,0,182.0,507.0,5.3,36.0,688.0,668.86,476.53
2017,6,30,13,15,242.0,489.0,5.3,36.0,726.5,706.17,503.76
2017,6,30,13,30,302.0,471.0,5.3,36.0,765.0,746.22,532.37
2017,6,30,13,45,313.5,458.0,5.3,36.0,758.0,738.41,527.67
2017,6,30,14,0,325.0,445.0,5.3,36.0,751.0,728.87,522.02
2017,6,30,14,15,264.0,445.0,5.3,36.0,689.0,666.47,478.67
2017,6,30,14,30,203.0,445.0,5.3,36.0,627.0,601.57,433.36
2017,6,30,14,45,158.0,425.5,5.35,36.0,564.5,538.57,389.5
2017,6,30,15,0,113.0,406.0,5.4,36.0,502.0,477.94,346.68
2017,6,30,15,15,113.0,386.0,5.4,35.5,478.0,453.28,330.65
2017,6,30,15,30,113.0,366.0,5.4,35.0,454.0,428.29,314.08
2017,6,30,15,45,377.5,274.0,5.4,35.0,542.0,517.55,383.67
2017,6,30,16,0,642.0,182.0,5.4,35.0,630.0,577.55,429.61
2017,6,30,16,15,499.0,213.0,5.4,34.5,546.5,490.5,365.36
2017,6,30,16,30,356.0,244.0,5.4,34.0,463.0,415.23,309.46
2017,6,30,16,45,448.5,199.5,5.45,33.5,450.0,398.79,297.29
2017,6,30,17,0,541.0,155.0,5.5,33.0,437.0,369.67,273.75
2017,6,30,17,15,503.5,146.5,5.4,32.5,386.0,316.18,231.33
2017,6,30,17,30,466.0,138.0,5.3,32.0,335.0,266.16,191.08
2017,6,30,17,45,424.0,125.0,5.2,31.5,285.0,214.8,149.84
2017,6,30,18,0,382.0,112.0,5.1,31.0,235.0,168.0,112.73
2017,6,30,18,15,317.0,98.0,4.85,30.5,187.0,122.28,78.96
2017,6,30,18,30,252.0,84.0,4.6,30.0,139.0,85.51,54.75
2017,6,30,18,45,182.0,64.5,4.4,29.5,98.5,51.09,36.82
2017,6,30,19,0,112.0,45.0,4.2,29.0,58.0,36.25,23.64
2017,6,30,19,15,56.0,22.5,4.05,28.5,29.0,18.7,3.95
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.5,13.0,3.05,24.0,13.5,12.39,0.0
2017,7,1,6,0,19.0,26.0,3.2,24.0,27.0,23.18,10.11
2017,7,1,6,15,81.5,50.5,3.25,24.5,64.0,41.72,29.02
2017,7,1,6,30,144.0,75.0,3.3,25.0,101.0,61.55,42.9
2017,7,1,6,45,221.5,92.5,3.35,25.5,147.0,93.96,62.96
2017,7,1,7,0,299.0,110.0,3.4,26.0,193.0,135.52,91.74
2017,7,1,7,15,225.0,131.5,3.4,26.5,202.0,160.14,114.95
2017,7,1,7,30,151.0,153.0,3.4,27.0,211.0,176.23,131.14
2017,7,1,7,45,160.0,178.0,3.45,27.5,248.0,211.89,159.44
2017,7,1,8,0,169.0,203.0,3.5,28.0,285.0,248.6,188.1
2017,7,1,8,15,179.5,228.0,3.55,28.0,324.0,286.91,217.87
2017,7,1,8,30,190.0,253.0,3.6,28.0,363.0,326.22,247.94
2017,7,1,8,45,194.5,278.0,3.65,28.5,399.0,363.24,275.26
2017,7,1,9,0,199.0,303.0,3.7,29.0,435.0,400.43,302.14
2017,7,1,9,15,333.5,287.0,3.75,29.5,527.5,483.94,364.32
2017,7,1,9,30,468.0,271.0,3.8,30.0,620.0,579.79,434.14
2017,7,1,9,45,451.0,296.0,3.9,30.5,647.5,612.84,455.87
2017,7,1,10,0,434.0,321.0,4.0,31.0,675.0,643.16,475.51
2017,7,1,10,15,443.0,335.5,4.1,31.5,710.5,681.62,501.02
2017,7,1,10,30,452.0,350.0,4.2,32.0,746.0,719.18,525.5
2017,7,1,10,45,458.0,367.5,4.3,32.5,779.5,755.93,548.97
2017,7,1,11,0,464.0,385.0,4.4,33.0,813.0,791.28,571.21
2017,7,1,11,15,436.0,400.0,4.45,33.0,810.0,792.03,570.6
2017,7,1,11,30,408.0,415.0,4.5,33.0,807.0,789.81,568.19
2017,7,1,11,45,394.5,426.5,4.6,33.5,810.0,791.35,567.78
2017,7,1,12,0,381.0,438.0,4.7,34.0,813.0,794.87,568.6
2017,7,1,12,15,398.5,439.0,4.7,34.0,833.0,815.95,582.8
2017,7,1,12,30,416.0,440.0,4.7,34.0,853.0,835.41,595.82
2017,7,1,12,45,413.5,438.0,4.75,34.5,847.5,830.88,591.76
2017,7,1,13,0,411.0,436.0,4.8,35.0,842.0,824.45,586.64
2017,7,1,13,15,425.0,431.0,4.75,35.0,847.0,832.75,592.28
2017,7,1,13,30,439.0,426.0,4.7,35.0,852.0,835.1,594.13
2017,7,1,13,45,584.5,324.0,4.7,35.0,880.5,864.27,618.42
2017,7,1,14,0,730.0,222.0,4.7,35.0,909.0,885.08,636.02
2017,7,1,14,15,722.5,220.0,4.7,35.0,884.0,858.72,619.11
2017,7,1,14,30,715.0,218.0,4.7,35.0,859.0,830.01,600.81
2017,7,1,14,45,704.5,214.5,4.7,35.0,827.0,795.22,577.81
2017,7,1,15,0,694.0,211.0,4.7,35.0,795.0,758.62,553.31
2017,7,1,15,15,680.5,207.0,4.65,35.0,757.0,717.72,525.45
2017,7,1,15,30,667.0,203.0,4.6,35.0,719.0,675.69,496.36
2017,7,1,15,45,655.5,194.5,4.6,35.0,677.5,629.83,464.34
2017,7,1,16,0,644.0,186.0,4.6,35.0,636.0,583.16,431.09
2017,7,1,16,15,621.0,180.0,4.55,34.5,588.5,531.7,394.32
2017,7,1,16,30,598.0,174.0,4.5,34.0,541.0,481.02,357.16
2017,7,1,16,45,579.0,163.0,4.5,34.0,492.5,428.64,317.21
2017,7,1,17,0,560.0,152.0,4.5,34.0,444.0,375.28,275.59
2017,7,1,17,15,522.0,143.5,4.3,33.5,392.0,320.53,232.63
2017,7,1,17,30,484.0,135.0,4.1,33.0,340.0,269.31,191.74
2017,7,1,17,45,446.0,122.0,3.95,32.5,290.0,217.86,150.54
2017,7,1,18,0,408.0,109.0,3.8,32.0,240.0,170.48,112.99
2017,7,1,18,15,341.5,95.5,3.55,31.0,191.0,123.44,78.59
2017,7,1,18,30,275.0,82.0,3.3,30.0,142.0,85.61,54.01
2017,7,1,18,45,198.5,63.5,3.05,29.0,100.5,50.58,36.48
2017,7,1,19,0,122.0,45.0,2.8,28.0,59.0,36.26,23.77
2017,7,1,19,15,61.0,22.5,2.85,27.5,29.5,18.7,4.0
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
