Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,13.5,2.4,23.5,15.0,12.87,0.0
2017,7,2,6,0,46.0,27.0,2.5,24.0,30.0,23.16,9.79
2017,7,2,6,15,129.0,47.5,2.65,24.0,67.5,38.21,26.14
2017,7,2,6,30,212.0,68.0,2.8,24.0,105.0,57.17,39.01
2017,7,2,6,45,291.0,81.5,3.0,24.5,152.0,88.66,56.46
2017,7,2,7,0,370.0,95.0,3.2,25.0,199.0,131.21,85.61
2017,7,2,7,15,424.5,106.0,3.3,25.5,249.5,176.11,120.31
2017,7,2,7,30,479.0,117.0,3.4,26.0,300.0,227.15,161.47
2017,7,2,7,45,277.0,157.0,3.55,27.0,267.0,229.85,171.11
2017,7,2,8,0,75.0,197.0,3.7,28.0,234.0,208.01,158.03
2017,7,2,8,15,361.0,166.5,3.75,28.0,371.5,310.48,235.27
2017,7,2,8,30,647.0,136.0,3.8,28.0,509.0,441.98,335.39
2017,7,2,8,45,422.5,219.0,3.85,28.5,471.0,434.01,329.29
2017,7,2,9,0,198.0,302.0,3.9,29.0,433.0,398.89,300.99
2017,7,2,9,15,470.5,224.0,3.9,29.5,566.0,514.21,388.9
2017,7,2,9,30,743.0,146.0,3.9,30.0,699.0,647.94,487.79
2017,7,2,9,45,764.5,144.0,3.9,30.5,741.0,693.77,519.06
2017,7,2,10,0,786.0,142.0,3.9,31.0,783.0,739.0,549.14
2017,7,2,10,15,624.0,244.5,3.9,31.0,767.5,740.06,545.72
2017,7,2,10,30,462.0,347.0,3.9,31.0,752.0,724.69,530.36
2017,7,2,10,45,410.0,381.5,3.95,31.5,749.5,728.06,529.97
2017,7,2,11,0,358.0,416.0,4.0,32.0,747.0,723.53,524.08
2017,7,2,11,15,243.5,450.0,4.0,32.0,677.5,662.09,478.89
2017,7,2,11,30,129.0,484.0,4.0,32.0,608.0,589.88,425.88
2017,7,2,11,45,498.0,308.5,4.0,32.5,796.0,780.28,566.37
2017,7,2,12,0,867.0,133.0,4.0,33.0,984.0,955.68,683.49
2017,7,2,12,15,868.0,133.0,3.95,33.0,990.0,962.8,686.36
2017,7,2,12,30,869.0,133.0,3.9,33.0,996.0,966.66,688.41
2017,7,2,12,45,868.0,133.0,3.9,33.5,993.5,965.43,686.19
2017,7,2,13,0,867.0,133.0,3.9,34.0,991.0,961.02,682.09
2017,7,2,13,15,865.0,132.5,3.85,34.0,980.5,951.92,676.22
2017,7,2,13,30,863.0,132.0,3.8,34.0,970.0,939.5,668.35
2017,7,2,13,45,858.5,131.5,3.8,34.0,952.0,921.5,657.25
2017,7,2,14,0,854.0,131.0,3.8,34.0,934.0,900.37,644.2
2017,7,2,14,15,848.5,129.5,3.75,34.0,909.0,874.38,627.76
2017,7,2,14,30,843.0,128.0,3.7,34.0,884.0,845.55,609.48
2017,7,2,14,45,822.0,134.0,3.7,34.5,849.0,808.42,584.67
2017,7,2,15,0,801.0,140.0,3.7,35.0,814.0,773.23,561.14
2017,7,2,15,15,535.0,248.5,3.7,34.5,689.5,647.29,472.94
2017,7,2,15,30,269.0,357.0,3.7,34.0,565.0,534.1,390.2
2017,7,2,15,45,512.5,241.5,3.7,34.0,609.5,577.83,426.33
2017,7,2,16,0,756.0,126.0,3.7,34.0,654.0,596.13,442.3
2017,7,2,16,15,737.5,122.0,3.65,34.0,606.5,544.37,404.0
2017,7,2,16,30,719.0,118.0,3.6,34.0,559.0,491.55,364.35
2017,7,2,16,45,695.0,113.5,3.6,34.0,508.5,436.86,322.37
2017,7,2,17,0,671.0,109.0,3.6,34.0,458.0,383.37,280.18
2017,7,2,17,15,638.5,103.5,3.5,33.5,406.0,327.4,235.66
2017,7,2,17,30,606.0,98.0,3.4,33.0,354.0,274.17,192.35
2017,7,2,17,45,561.5,91.0,3.3,32.5,302.0,219.68,148.11
2017,7,2,18,0,517.0,84.0,3.2,32.0,250.0,169.92,108.21
2017,7,2,18,15,453.5,74.5,3.15,31.0,200.0,120.52,71.62
2017,7,2,18,30,390.0,65.0,3.1,30.0,150.0,77.54,43.83
2017,7,2,18,45,297.0,52.5,3.05,29.5,106.5,40.38,27.95
2017,7,2,19,0,204.0,40.0,3.0,29.0,63.0,31.03,19.44
2017,7,2,19,15,102.0,20.0,3.2,28.5,31.5,15.65,2.37
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.5,13.5,3.5,23.5,17.0,12.87,0.0
2017,7,3,6,0,101.0,27.0,3.7,24.0,34.0,22.27,8.85
2017,7,3,6,15,204.0,43.0,3.8,24.5,73.0,33.26,21.94
2017,7,3,6,30,307.0,59.0,3.9,25.0,112.0,49.17,31.7
2017,7,3,6,45,403.5,66.5,4.05,25.5,162.5,84.06,48.58
2017,7,3,7,0,500.0,74.0,4.2,26.0,213.0,130.98,79.63
2017,7,3,7,15,551.5,81.0,4.25,26.5,265.5,179.14,117.38
2017,7,3,7,30,603.0,88.0,4.3,27.0,318.0,233.06,161.8
2017,7,3,7,45,353.0,144.5,4.35,27.5,284.0,242.6,179.22
2017,7,3,8,0,103.0,201.0,4.4,28.0,250.0,221.79,168.51
2017,7,3,8,15,429.5,150.0,4.4,28.5,392.0,324.14,245.15
2017,7,3,8,30,756.0,99.0,4.4,29.0,534.0,459.72,348.01
2017,7,3,8,45,782.5,99.5,4.45,29.5,585.0,514.68,390.41
2017,7,3,9,0,809.0,100.0,4.5,30.0,636.0,570.6,432.54
2017,7,3,9,15,823.5,102.5,4.45,30.5,681.5,621.02,469.24
2017,7,3,9,30,838.0,105.0,4.4,31.0,727.0,670.73,504.35
2017,7,3,9,45,852.0,105.5,4.4,31.5,768.5,717.06,535.64
2017,7,3,10,0,866.0,106.0,4.4,32.0,810.0,761.98,564.29
2017,7,3,10,15,873.5,107.5,4.4,32.5,845.0,801.04,588.55
2017,7,3,10,30,881.0,109.0,4.4,33.0,880.0,837.74,610.94
2017,7,3,10,45,888.0,109.5,4.4,33.5,908.0,870.48,630.46
2017,7,3,11,0,895.0,110.0,4.4,34.0,936.0,900.44,648.0
2017,7,3,11,15,898.5,110.5,4.35,34.0,956.5,924.3,662.56
2017,7,3,11,30,902.0,111.0,4.3,34.0,977.0,944.92,675.04
2017,7,3,11,45,886.5,124.0,4.3,34.5,985.0,956.27,680.42
2017,7,3,12,0,871.0,137.0,4.3,35.0,993.0,963.55,683.31
2017,7,3,12,15,871.5,137.5,4.25,35.0,998.0,970.73,687.4
2017,7,3,12,30,872.0,138.0,4.2,35.0,1003.0,974.62,689.48
2017,7,3,12,45,870.0,138.0,4.2,35.5,999.5,972.47,686.66
2017,7,3,13,0,868.0,138.0,4.2,36.0,996.0,967.14,681.97
2017,7,3,13,15,599.0,298.5,4.15,36.0,888.0,871.31,618.02
2017,7,3,13,30,330.0,459.0,4.1,36.0,780.0,761.87,538.45
2017,7,3,13,45,590.0,298.0,4.05,36.0,858.0,844.76,601.78
2017,7,3,14,0,850.0,137.0,4.0,36.0,936.0,903.03,642.15
2017,7,3,14,15,843.5,135.5,3.95,36.0,910.5,876.3,624.81
2017,7,3,14,30,837.0,134.0,3.9,36.0,885.0,846.78,606.19
2017,7,3,14,45,575.0,260.5,3.9,36.0,767.5,733.94,528.93
2017,7,3,15,0,313.0,387.0,3.9,36.0,650.0,621.82,447.26
2017,7,3,15,15,292.0,372.0,3.9,36.0,608.5,578.5,418.21
2017,7,3,15,30,271.0,357.0,3.9,36.0,567.0,535.87,388.95
2017,7,3,15,45,516.0,240.5,3.95,36.0,611.0,579.74,424.78
2017,7,3,16,0,761.0,124.0,4.0,36.0,655.0,597.97,440.75
2017,7,3,16,15,742.5,120.0,4.0,35.5,607.5,545.96,403.43
2017,7,3,16,30,724.0,116.0,4.0,35.0,560.0,492.88,364.55
2017,7,3,16,45,696.5,113.0,4.05,34.5,509.0,437.7,322.96
2017,7,3,17,0,669.0,110.0,4.1,34.0,458.0,384.08,281.25
2017,7,3,17,15,636.5,104.0,4.1,33.5,406.0,327.71,236.4
2017,7,3,17,30,604.0,98.0,4.1,33.0,354.0,274.09,192.74
2017,7,3,17,45,556.5,91.5,4.1,33.0,301.5,219.4,148.04
2017,7,3,18,0,509.0,85.0,4.1,33.0,249.0,169.79,108.15
2017,7,3,18,15,446.0,75.5,4.05,32.0,199.5,120.87,71.96
2017,7,3,18,30,383.0,66.0,4.0,31.0,150.0,78.22,44.35
2017,7,3,18,45,290.5,53.0,3.95,30.5,106.5,40.97,28.31
2017,7,3,19,0,198.0,40.0,3.9,30.0,63.0,31.03,19.33
2017,7,3,19,15,99.0,20.0,3.95,29.5,31.5,15.65,2.28
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,9.5,2.9,24.0,9.5,9.05,0.0
2017,7,4,6,0,0.0,19.0,3.1,24.0,19.0,17.64,5.53
2017,7,4,6,15,12.5,39.0,3.3,24.5,41.0,34.53,22.97
2017,7,4,6,30,25.0,59.0,3.5,25.0,63.0,51.63,36.04
2017,7,4,6,45,43.0,81.0,3.75,25.5,91.5,74.33,53.52
2017,7,4,7,0,61.0,103.0,4.0,26.0,120.0,99.64,73.04
2017,7,4,7,15,118.0,126.5,4.1,26.5,168.5,135.51,99.6
2017,7,4,7,30,175.0,150.0,4.2,27.0,217.0,179.36,133.0
2017,7,4,7,45,281.5,159.5,4.3,27.5,286.0,233.13,173.5
2017,7,4,8,0,388.0,169.0,4.4,28.0,355.0,299.91,224.91
2017,7,4,8,15,386.5,192.5,4.45,28.5,396.0,344.64,260.51
2017,7,4,8,30,385.0,216.0,4.5,29.0,437.0,386.79,293.18
2017,7,4,8,45,420.0,226.5,4.55,29.5,488.0,439.32,332.82
2017,7,4,9,0,455.0,237.0,4.6,30.0,539.0,492.62,372.25
2017,7,4,9,15,625.0,178.0,4.6,30.5,624.0,569.47,430.11
2017,7,4,9,30,795.0,119.0,4.6,31.0,709.0,656.47,494.38
2017,7,4,9,45,807.0,121.5,4.6,31.5,750.0,702.04,525.65
2017,7,4,10,0,819.0,124.0,4.6,32.0,791.0,743.7,552.4
2017,7,4,10,15,828.0,126.0,4.55,32.5,825.5,782.77,576.74
2017,7,4,10,30,837.0,128.0,4.5,33.0,860.0,819.7,599.31
2017,7,4,10,45,843.5,130.0,4.5,33.5,888.0,852.17,618.8
2017,7,4,11,0,850.0,132.0,4.5,34.0,916.0,881.96,636.38
2017,7,4,11,15,854.5,133.0,4.5,34.0,937.0,906.18,651.51
2017,7,4,11,30,859.0,134.0,4.5,34.0,958.0,927.35,664.69
2017,7,4,11,45,627.0,283.5,4.5,34.5,889.5,877.47,628.56
2017,7,4,12,0,395.0,433.0,4.5,35.0,821.0,804.12,571.68
2017,7,4,12,15,631.5,284.5,4.5,35.0,909.0,895.35,639.51
2017,7,4,12,30,868.0,136.0,4.5,35.0,997.0,969.39,688.17
2017,7,4,12,45,867.5,135.5,4.55,35.5,994.5,968.25,685.78
2017,7,4,13,0,867.0,135.0,4.6,36.0,992.0,963.92,681.95
2017,7,4,13,15,864.5,134.5,4.6,36.0,981.5,954.41,676.09
2017,7,4,13,30,862.0,134.0,4.6,36.0,971.0,941.6,668.23
2017,7,4,13,45,858.0,133.0,4.6,36.0,953.0,923.67,657.14
2017,7,4,14,0,854.0,132.0,4.6,36.0,935.0,902.57,644.06
2017,7,4,14,15,848.0,130.5,4.6,36.0,909.5,876.19,627.56
2017,7,4,14,30,842.0,129.0,4.6,36.0,884.0,846.98,609.2
2017,7,4,14,45,833.5,127.5,4.6,36.0,852.0,813.05,587.64
2017,7,4,15,0,825.0,126.0,4.6,36.0,820.0,776.78,564.41
2017,7,4,15,15,814.0,123.5,4.55,35.5,782.0,735.55,538.6
2017,7,4,15,30,803.0,121.0,4.5,35.0,744.0,694.48,512.29
2017,7,4,15,45,789.0,118.5,4.5,35.0,700.5,647.51,479.22
2017,7,4,16,0,775.0,116.0,4.5,35.0,657.0,599.58,444.74
2017,7,4,16,15,757.0,112.5,4.45,34.5,609.5,547.67,407.36
2017,7,4,16,30,739.0,109.0,4.4,34.0,562.0,495.72,368.83
2017,7,4,16,45,715.0,105.0,4.4,34.0,511.5,440.72,326.29
2017,7,4,17,0,691.0,101.0,4.4,34.0,461.0,385.28,282.35
2017,7,4,17,15,659.0,95.5,4.3,33.5,408.5,328.35,236.79
2017,7,4,17,30,627.0,90.0,4.2,33.0,356.0,274.09,192.34
2017,7,4,17,45,584.0,84.0,4.1,32.5,304.0,219.62,147.71
2017,7,4,18,0,541.0,78.0,4.0,32.0,252.0,169.66,107.26
2017,7,4,18,15,479.0,69.5,3.7,31.5,202.0,119.81,69.88
2017,7,4,18,30,417.0,61.0,3.4,31.0,152.0,77.26,42.41
2017,7,4,18,45,327.0,49.0,3.15,30.5,108.0,38.17,26.0
2017,7,4,19,0,237.0,37.0,2.9,30.0,64.0,28.64,17.42
2017,7,4,19,15,118.5,18.5,2.9,29.5,32.0,14.45,1.61
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.5,2.9,24.0,16.0,11.91,0.0
2017,7,5,6,0,98.0,25.0,3.0,24.0,32.0,20.71,7.06
2017,7,5,6,15,200.0,41.0,3.05,24.5,70.5,31.7,20.6
2017,7,5,6,30,302.0,57.0,3.1,25.0,109.0,46.92,30.27
2017,7,5,6,45,386.5,67.0,3.2,25.5,157.5,82.59,48.12
2017,7,5,7,0,471.0,77.0,3.3,26.0,206.0,129.2,79.39
2017,7,5,7,15,496.5,88.0,3.3,26.0,251.0,174.31,115.74
2017,7,5,7,30,522.0,99.0,3.3,26.0,296.0,222.18,156.1
2017,7,5,7,45,599.0,98.5,3.35,26.5,358.5,277.8,201.38
2017,7,5,8,0,676.0,98.0,3.4,27.0,421.0,341.49,253.04
2017,7,5,8,15,351.0,155.5,3.4,27.5,325.0,295.71,224.01
2017,7,5,8,30,26.0,213.0,3.4,28.0,229.0,209.34,158.73
2017,7,5,8,45,186.0,242.5,3.4,28.5,365.0,326.15,247.93
2017,7,5,9,0,346.0,272.0,3.4,29.0,501.0,459.16,346.73
2017,7,5,9,15,582.0,192.5,3.35,29.5,610.5,556.14,419.27
2017,7,5,9,30,818.0,113.0,3.3,30.0,720.0,665.93,499.82
2017,7,5,9,45,551.0,245.0,3.25,30.5,663.5,636.36,472.44
2017,7,5,10,0,284.0,377.0,3.2,31.0,607.0,579.26,425.34
2017,7,5,10,15,384.5,360.0,3.05,31.5,687.0,654.81,478.37
2017,7,5,10,30,485.0,343.0,2.9,32.0,767.0,740.27,535.83
2017,7,5,10,45,683.5,230.5,2.75,32.5,849.0,819.82,591.34
2017,7,5,11,0,882.0,118.0,2.6,33.0,931.0,897.04,638.57
2017,7,5,11,15,886.0,119.0,2.5,33.0,952.0,921.62,652.17
2017,7,5,11,30,890.0,120.0,2.4,33.0,973.0,943.03,664.1
2017,7,5,11,45,875.5,132.5,2.3,33.5,981.5,954.65,668.49
2017,7,5,12,0,861.0,145.0,2.2,34.0,990.0,962.28,670.47
2017,7,5,12,15,862.0,145.5,2.2,34.0,996.0,969.93,674.92
2017,7,5,12,30,863.0,146.0,2.2,34.0,1002.0,974.34,677.47
2017,7,5,12,45,864.5,144.5,2.2,34.5,1000.0,974.24,675.99
2017,7,5,13,0,866.0,143.0,2.2,35.0,998.0,970.97,672.7
2017,7,5,13,15,863.5,142.0,2.25,35.0,987.5,961.06,667.33
2017,7,5,13,30,861.0,141.0,2.3,35.0,977.0,947.84,660.03
2017,7,5,13,45,858.0,139.0,2.4,35.5,959.0,929.95,648.97
2017,7,5,14,0,855.0,137.0,2.5,36.0,941.0,908.85,635.93
2017,7,5,14,15,849.0,136.0,2.55,36.0,916.0,882.94,620.76
2017,7,5,14,30,843.0,135.0,2.6,36.0,891.0,854.2,603.74
2017,7,5,14,45,834.0,133.5,2.65,36.0,858.5,819.84,582.98
2017,7,5,15,0,825.0,132.0,2.7,36.0,826.0,783.17,560.54
2017,7,5,15,15,813.5,129.5,2.75,36.0,787.5,744.22,536.36
2017,7,5,15,30,802.0,127.0,2.8,36.0,749.0,700.37,508.14
2017,7,5,15,45,788.0,124.0,2.85,36.0,705.0,652.93,475.9
2017,7,5,16,0,774.0,121.0,2.9,36.0,661.0,604.51,442.16
2017,7,5,16,15,755.5,117.5,2.95,35.5,613.5,552.33,405.69
2017,7,5,16,30,737.0,114.0,3.0,35.0,566.0,500.15,367.99
2017,7,5,16,45,711.0,110.0,3.05,35.0,514.5,442.9,324.71
2017,7,5,17,0,685.0,106.0,3.1,35.0,463.0,388.12,282.01
2017,7,5,17,15,652.5,100.5,3.0,34.5,410.5,331.27,237.14
2017,7,5,17,30,620.0,95.0,2.9,34.0,358.0,277.15,193.38
2017,7,5,17,45,572.5,89.0,2.85,33.5,305.0,221.9,148.84
2017,7,5,18,0,525.0,83.0,2.8,33.0,252.0,171.71,108.84
2017,7,5,18,15,463.0,73.5,2.6,32.0,201.5,121.83,71.88
2017,7,5,18,30,401.0,64.0,2.4,31.0,151.0,78.28,43.64
2017,7,5,18,45,308.0,51.5,2.2,30.5,107.0,40.28,27.74
2017,7,5,19,0,215.0,39.0,2.0,30.0,63.0,30.24,18.7
2017,7,5,19,15,107.5,19.5,2.2,29.5,31.5,15.25,1.92
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,12.0,1.75,23.5,16.0,11.44,0.0
2017,7,6,6,0,122.0,24.0,2.0,24.0,32.0,18.88,5.52
2017,7,6,6,15,228.5,38.5,2.0,24.5,71.0,29.75,18.96
2017,7,6,6,30,335.0,53.0,2.0,25.0,110.0,43.78,31.5
2017,7,6,6,45,175.5,74.0,2.05,25.5,104.5,74.97,49.38
2017,7,6,7,0,16.0,95.0,2.1,26.0,99.0,88.03,65.5
2017,7,6,7,15,311.5,89.5,2.0,26.5,206.0,138.91,94.47
2017,7,6,7,30,607.0,84.0,1.9,27.0,313.0,229.23,157.78
2017,7,6,7,45,427.0,138.0,1.85,27.5,311.5,259.03,188.94
2017,7,6,8,0,247.0,192.0,1.8,28.0,310.0,267.63,200.39
2017,7,6,8,15,498.5,144.5,1.75,28.5,417.5,347.63,259.7
2017,7,6,8,30,750.0,97.0,1.7,29.0,525.0,454.04,338.93
2017,7,6,8,45,529.0,189.0,1.65,29.5,504.5,462.05,344.56
2017,7,6,9,0,308.0,281.0,1.6,30.0,484.0,445.49,330.5
2017,7,6,9,15,565.5,193.5,1.5,30.5,600.0,546.69,404.8
2017,7,6,9,30,823.0,106.0,1.4,31.0,716.0,661.22,485.61
2017,7,6,9,45,835.0,108.0,1.35,31.5,756.5,707.09,514.07
2017,7,6,10,0,847.0,110.0,1.3,32.0,797.0,751.43,540.23
2017,7,6,10,15,855.0,111.5,1.35,32.5,832.0,790.36,563.41
2017,7,6,10,30,863.0,113.0,1.4,33.0,867.0,827.01,584.91
2017,7,6,10,45,870.0,114.0,1.45,33.5,895.0,859.86,603.81
2017,7,6,11,0,877.0,115.0,1.5,34.0,923.0,889.98,620.89
2017,7,6,11,15,647.0,263.5,1.6,34.0,867.5,854.26,597.59
2017,7,6,11,30,417.0,412.0,1.7,34.0,812.0,796.61,555.17
2017,7,6,11,45,642.5,273.0,1.85,34.5,899.0,882.84,616.99
2017,7,6,12,0,868.0,134.0,2.0,35.0,986.0,959.13,664.45
2017,7,6,12,15,469.0,304.0,2.1,35.0,764.5,759.94,534.81
2017,7,6,12,30,70.0,474.0,2.2,35.0,543.0,525.2,369.48
2017,7,6,12,45,468.0,305.0,2.35,35.0,767.5,761.87,540.95
2017,7,6,13,0,866.0,136.0,2.5,35.0,992.0,965.06,673.79
2017,7,6,13,15,863.5,135.5,2.55,35.0,981.5,955.62,666.74
2017,7,6,13,30,861.0,135.0,2.6,35.0,971.0,942.87,659.6
2017,7,6,13,45,855.5,135.0,2.7,35.0,952.5,924.55,649.41
2017,7,6,14,0,850.0,135.0,2.8,35.0,934.0,903.14,637.26
2017,7,6,14,15,653.0,249.5,2.85,35.0,854.0,829.13,589.69
2017,7,6,14,30,456.0,364.0,2.9,35.0,774.0,750.59,533.81
2017,7,6,14,45,522.0,323.5,3.0,35.0,775.5,751.18,537.36
2017,7,6,15,0,588.0,283.0,3.1,35.0,777.0,745.56,536.08
2017,7,6,15,15,521.0,287.5,3.15,34.5,710.5,675.96,489.82
2017,7,6,15,30,454.0,292.0,3.2,34.0,644.0,609.67,445.1
2017,7,6,15,45,529.5,246.5,3.25,34.0,633.5,596.03,437.67
2017,7,6,16,0,605.0,201.0,3.3,34.0,623.0,576.1,424.84
2017,7,6,16,15,670.5,156.0,3.3,33.5,592.5,540.43,400.66
2017,7,6,16,30,736.0,111.0,3.3,33.0,562.0,497.38,369.82
2017,7,6,16,45,712.5,106.5,3.3,33.0,511.5,440.88,326.44
2017,7,6,17,0,689.0,102.0,3.3,33.0,461.0,386.58,283.53
2017,7,6,17,15,657.5,97.0,3.2,32.5,409.0,330.33,238.59
2017,7,6,17,30,626.0,92.0,3.1,32.0,357.0,276.67,194.68
2017,7,6,17,45,581.5,85.5,3.05,32.0,304.5,221.31,149.17
2017,7,6,18,0,537.0,79.0,3.0,32.0,252.0,170.65,108.08
2017,7,6,18,15,475.5,70.5,2.7,31.5,202.0,120.98,70.85
2017,7,6,18,30,414.0,62.0,2.4,31.0,152.0,78.57,43.38
2017,7,6,18,45,324.5,49.5,2.15,30.5,108.0,38.98,26.66
2017,7,6,19,0,235.0,37.0,1.9,30.0,64.0,28.65,17.42
2017,7,6,19,15,117.5,18.5,1.95,29.5,32.0,14.45,1.4
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,60.5,11.5,0.95,23.5,15.5,10.96,0.0
2017,7,7,6,0,121.0,23.0,1.1,24.0,31.0,18.08,4.59
2017,7,7,6,15,227.0,37.5,1.15,24.0,69.5,28.98,18.35
2017,7,7,6,30,333.0,52.0,1.2,24.0,108.0,42.67,30.69
2017,7,7,6,45,263.0,75.5,1.3,24.5,130.0,80.47,51.01
2017,7,7,7,0,193.0,99.0,1.4,25.0,152.0,111.17,76.86
2017,7,7,7,15,289.5,110.5,1.3,25.5,209.5,153.52,107.13
2017,7,7,7,30,386.0,122.0,1.2,26.0,267.0,206.92,147.47
2017,7,7,7,45,301.0,158.5,1.2,26.5,282.5,237.83,175.67
2017,7,7,8,0,216.0,195.0,1.2,27.0,298.0,258.24,193.86
2017,7,7,8,15,473.5,148.0,1.1,27.5,408.0,340.17,254.07
2017,7,7,8,30,731.0,101.0,1.0,28.0,518.0,448.63,333.86
2017,7,7,8,45,753.5,103.5,0.9,28.5,568.0,502.28,372.73
2017,7,7,9,0,776.0,106.0,0.8,29.0,618.0,556.58,410.75
2017,7,7,9,15,649.0,178.0,0.9,29.5,627.0,584.31,428.51
2017,7,7,9,30,522.0,250.0,1.0,30.0,636.0,596.31,434.55
2017,7,7,9,45,433.0,304.0,1.15,30.5,637.0,607.56,440.44
2017,7,7,10,0,344.0,358.0,1.3,31.0,638.0,606.8,437.7
2017,7,7,10,15,365.5,357.0,1.45,31.0,666.0,637.19,459.29
2017,7,7,10,30,387.0,356.0,1.6,31.0,694.0,671.98,483.35
2017,7,7,10,45,331.0,401.0,1.75,31.5,697.0,676.09,483.7
2017,7,7,11,0,275.0,446.0,1.9,32.0,700.0,680.12,484.0
2017,7,7,11,15,574.0,284.5,2.0,32.0,829.5,808.36,577.21
2017,7,7,11,30,873.0,123.0,2.1,32.0,959.0,930.9,657.47
2017,7,7,11,45,871.0,127.0,2.25,32.5,971.5,946.05,665.5
2017,7,7,12,0,869.0,131.0,2.4,33.0,984.0,957.74,672.4
2017,7,7,12,15,870.0,131.0,2.45,33.0,989.5,965.12,677.15
2017,7,7,12,30,871.0,131.0,2.5,33.0,995.0,969.21,679.99
2017,7,7,12,45,871.0,130.5,2.55,33.5,993.0,968.65,678.66
2017,7,7,13,0,871.0,130.0,2.6,34.0,991.0,964.86,675.46
2017,7,7,13,15,869.0,129.5,2.65,34.0,981.0,955.86,670.5
2017,7,7,13,30,867.0,129.0,2.7,34.0,971.0,943.52,663.55
2017,7,7,13,45,863.5,128.0,2.75,34.0,953.0,926.01,653.4
2017,7,7,14,0,860.0,127.0,2.8,34.0,935.0,905.3,641.26
2017,7,7,14,15,854.5,125.5,2.85,34.0,910.0,879.25,625.69
2017,7,7,14,30,849.0,124.0,2.9,34.0,885.0,850.32,608.21
2017,7,7,14,45,829.0,129.5,2.95,34.0,850.0,813.38,585.39
2017,7,7,15,0,809.0,135.0,3.0,34.0,815.0,778.2,563.55
2017,7,7,15,15,798.0,132.5,3.05,33.5,777.5,736.98,538.52
2017,7,7,15,30,787.0,130.0,3.1,33.0,740.0,694.09,511.36
2017,7,7,15,45,774.0,126.0,3.15,33.0,697.0,646.94,478.74
2017,7,7,16,0,761.0,122.0,3.2,33.0,654.0,598.77,444.6
2017,7,7,16,15,743.0,118.5,3.2,33.0,606.5,547.45,407.13
2017,7,7,16,30,725.0,115.0,3.2,33.0,559.0,496.1,368.66
2017,7,7,16,45,573.0,148.0,3.25,33.0,480.0,415.04,307.56
2017,7,7,17,0,421.0,181.0,3.3,33.0,401.0,346.83,255.93
2017,7,7,17,15,356.5,170.0,3.25,32.5,342.0,286.49,210.17
2017,7,7,17,30,292.0,159.0,3.2,32.0,283.0,234.36,170.35
2017,7,7,17,45,276.5,137.5,3.2,31.5,241.5,192.16,136.84
2017,7,7,18,0,261.0,116.0,3.2,31.0,200.0,151.71,104.62
2017,7,7,18,15,231.5,96.5,2.95,30.5,160.5,113.08,75.07
2017,7,7,18,30,202.0,77.0,2.7,30.0,121.0,78.09,50.16
2017,7,7,18,45,158.5,57.5,2.5,29.5,86.0,46.82,33.28
2017,7,7,19,0,115.0,38.0,2.3,29.0,51.0,31.01,19.39
2017,7,7,19,15,57.5,19.0,2.3,28.5,25.5,15.94,1.99
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,70.5,11.0,1.75,23.5,15.5,10.48,0.0
2017,7,8,6,0,141.0,22.0,2.0,24.0,31.0,17.3,3.62
2017,7,8,6,15,249.5,35.0,2.1,24.5,69.5,27.03,16.64
2017,7,8,6,30,358.0,48.0,2.2,25.0,108.0,39.94,28.22
2017,7,8,6,45,435.0,57.0,2.35,25.5,156.5,77.06,42.17
2017,7,8,7,0,512.0,66.0,2.5,26.0,205.0,123.46,73.0
2017,7,8,7,15,562.0,73.0,2.5,26.5,256.5,171.99,110.87
2017,7,8,7,30,612.0,80.0,2.5,27.0,308.0,226.11,155.31
2017,7,8,7,45,651.0,84.0,2.5,27.5,361.5,279.34,199.98
2017,7,8,8,0,690.0,88.0,2.5,28.0,415.0,336.26,247.02
2017,7,8,8,15,715.5,92.0,2.5,28.5,466.5,392.37,292.52
2017,7,8,8,30,741.0,96.0,2.5,29.0,518.0,448.34,336.55
2017,7,8,8,45,762.0,99.0,2.5,29.5,567.5,502.22,377.67
2017,7,8,9,0,783.0,102.0,2.5,30.0,617.0,556.59,417.77
2017,7,8,9,15,797.5,104.5,2.45,30.5,662.5,606.57,453.3
2017,7,8,9,30,812.0,107.0,2.4,31.0,708.0,654.7,486.41
2017,7,8,9,45,823.0,109.5,2.35,31.5,748.0,699.97,516.14
2017,7,8,10,0,834.0,112.0,2.3,32.0,788.0,743.68,542.91
2017,7,8,10,15,842.5,114.0,2.3,32.5,823.0,783.12,566.69
2017,7,8,10,30,851.0,116.0,2.3,33.0,858.0,820.36,588.71
2017,7,8,10,45,856.5,118.0,2.3,33.5,885.5,852.62,607.26
2017,7,8,11,0,862.0,120.0,2.3,34.0,913.0,882.13,623.89
2017,7,8,11,15,866.0,121.0,2.3,34.0,934.5,906.41,638.4
2017,7,8,11,30,870.0,122.0,2.3,34.0,956.0,927.58,650.99
2017,7,8,11,45,873.5,122.5,2.3,34.5,969.5,944.6,659.67
2017,7,8,12,0,877.0,123.0,2.3,35.0,983.0,958.31,666.36
2017,7,8,12,15,878.0,123.0,2.3,35.0,989.0,965.82,670.66
2017,7,8,12,30,879.0,123.0,2.3,35.0,995.0,969.99,673.07
2017,7,8,12,45,876.5,124.5,2.3,35.0,992.0,968.94,672.38
2017,7,8,13,0,874.0,126.0,2.3,35.0,989.0,964.63,669.84
2017,7,8,13,15,511.5,310.0,2.25,35.0,814.0,802.8,564.01
2017,7,8,13,30,149.0,494.0,2.2,35.0,639.0,622.34,436.37
2017,7,8,13,45,269.5,451.5,2.2,35.0,707.5,694.63,488.96
2017,7,8,14,0,390.0,409.0,2.2,35.0,776.0,756.21,532.06
2017,7,8,14,15,319.0,423.0,2.15,35.0,718.0,696.8,491.23
2017,7,8,14,30,248.0,437.0,2.1,35.0,660.0,639.48,452.21
2017,7,8,14,45,139.5,385.5,2.05,35.0,510.5,487.27,348.46
2017,7,8,15,0,31.0,334.0,2.0,35.0,361.0,341.86,245.79
2017,7,8,15,15,280.0,300.5,2.0,35.0,519.5,503.51,365.8
2017,7,8,15,30,529.0,267.0,2.0,35.0,678.0,640.77,462.3
2017,7,8,15,45,660.0,186.5,2.0,35.0,668.5,629.73,456.48
2017,7,8,16,0,791.0,106.0,2.0,35.0,659.0,602.54,439.83
2017,7,8,16,15,774.0,103.0,2.0,34.5,611.5,550.87,403.75
2017,7,8,16,30,757.0,100.0,2.0,34.0,564.0,499.02,366.46
2017,7,8,16,45,533.5,152.5,2.0,34.0,465.5,401.11,294.17
2017,7,8,17,0,310.0,205.0,2.0,34.0,367.0,321.09,235.27
2017,7,8,17,15,481.5,144.0,1.9,33.5,363.0,309.58,223.64
2017,7,8,17,30,653.0,83.0,1.8,33.0,359.0,277.46,193.04
2017,7,8,17,45,613.5,76.5,1.75,33.0,306.5,221.72,147.33
2017,7,8,18,0,574.0,70.0,1.7,33.0,254.0,170.05,105.45
2017,7,8,18,15,514.5,62.5,1.5,32.0,204.0,119.25,67.56
2017,7,8,18,30,455.0,55.0,1.3,31.0,154.0,75.41,39.36
2017,7,8,18,45,368.5,44.5,1.15,30.5,109.5,35.82,24.05
2017,7,8,19,0,282.0,34.0,1.0,30.0,65.0,26.84,15.95
2017,7,8,19,15,141.0,17.0,1.05,29.5,32.5,13.16,0.47
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.0,2.65,24.5,14.5,10.48,0.0
2017,7,9,6,0,118.0,22.0,2.8,25.0,29.0,17.31,2.99
2017,7,9,6,15,221.5,36.5,2.8,25.0,66.5,28.23,17.53
2017,7,9,6,30,325.0,51.0,2.8,25.0,104.0,41.23,29.29
2017,7,9,6,45,397.0,61.5,2.8,25.5,151.5,78.31,44.57
2017,7,9,7,0,469.0,72.0,2.8,26.0,199.0,123.11,74.57
2017,7,9,7,15,520.0,80.0,2.65,26.5,250.0,170.19,111.1
2017,7,9,7,30,571.0,88.0,2.5,27.0,301.0,223.04,154.19
2017,7,9,7,45,609.5,93.5,2.45,27.5,353.5,275.22,197.69
2017,7,9,8,0,648.0,99.0,2.4,28.0,406.0,331.1,243.57
2017,7,9,8,15,675.5,104.0,2.3,28.5,457.5,385.29,287.2
2017,7,9,8,30,703.0,109.0,2.2,29.0,509.0,441.35,330.8
2017,7,9,8,45,726.5,112.0,2.1,29.5,558.5,495.98,371.86
2017,7,9,9,0,750.0,115.0,2.0,30.0,608.0,550.12,411.11
2017,7,9,9,15,766.0,118.0,2.0,30.5,653.0,600.06,446.44
2017,7,9,9,30,782.0,121.0,2.0,31.0,698.0,649.49,480.34
2017,7,9,9,45,796.0,122.5,2.0,31.5,739.0,695.22,510.78
2017,7,9,10,0,810.0,124.0,2.0,32.0,780.0,739.72,538.41
2017,7,9,10,15,819.5,126.0,2.05,32.0,815.0,776.57,561.84
2017,7,9,10,30,829.0,128.0,2.1,32.0,850.0,813.91,585.48
2017,7,9,10,45,467.0,290.0,2.15,32.5,699.0,691.66,498.12
2017,7,9,11,0,105.0,452.0,2.2,33.0,548.0,526.03,375.82
2017,7,9,11,15,116.0,452.5,2.2,33.0,561.0,545.46,389.99
2017,7,9,11,30,127.0,453.0,2.2,33.0,574.0,559.41,399.43
2017,7,9,11,45,494.0,293.0,2.25,33.5,775.5,763.77,545.72
2017,7,9,12,0,861.0,133.0,2.3,34.0,977.0,953.05,667.53
2017,7,9,12,15,862.0,133.5,2.3,34.0,983.0,960.92,670.45
2017,7,9,12,30,863.0,134.0,2.3,34.0,989.0,965.52,673.12
2017,7,9,12,45,861.5,134.5,2.3,34.0,987.0,964.52,672.46
2017,7,9,13,0,860.0,135.0,2.3,34.0,985.0,960.32,669.97
2017,7,9,13,15,858.0,134.5,2.25,34.0,975.0,951.46,664.24
2017,7,9,13,30,856.0,134.0,2.2,34.0,965.0,939.31,656.59
2017,7,9,13,45,852.0,133.5,2.15,34.0,947.5,922.03,645.86
2017,7,9,14,0,848.0,133.0,2.1,34.0,930.0,901.6,633.25
2017,7,9,14,15,842.0,131.5,2.05,34.0,905.0,875.42,617.07
2017,7,9,14,30,836.0,130.0,2.0,34.0,880.0,846.41,599.14
2017,7,9,14,45,827.0,129.0,1.95,34.0,848.0,812.74,578.19
2017,7,9,15,0,818.0,128.0,1.9,34.0,816.0,776.77,555.68
2017,7,9,15,15,807.0,126.0,1.8,34.0,778.5,738.86,531.4
2017,7,9,15,30,796.0,124.0,1.7,34.0,741.0,696.09,503.46
2017,7,9,15,45,781.0,121.5,1.65,34.0,697.5,648.66,471.15
2017,7,9,16,0,766.0,119.0,1.6,34.0,654.0,600.35,437.54
2017,7,9,16,15,747.5,115.5,1.55,33.5,606.5,548.45,401.44
2017,7,9,16,30,729.0,112.0,1.5,33.0,559.0,496.57,364.2
2017,7,9,16,45,512.0,160.0,1.45,33.0,460.5,396.45,290.67
2017,7,9,17,0,295.0,208.0,1.4,33.0,362.0,317.84,233.0
2017,7,9,17,15,454.0,151.0,1.25,32.5,357.5,306.38,221.62
2017,7,9,17,30,613.0,94.0,1.1,32.0,353.0,276.01,192.77
2017,7,9,17,45,567.5,87.5,0.95,32.0,301.0,220.99,148.14
2017,7,9,18,0,522.0,81.0,0.8,32.0,249.0,170.8,108.01
2017,7,9,18,15,460.5,72.0,0.8,31.5,199.0,121.39,71.42
2017,7,9,18,30,399.0,63.0,0.8,31.0,149.0,78.31,43.41
2017,7,9,18,45,312.0,50.0,0.8,30.5,105.5,39.83,27.35
2017,7,9,19,0,225.0,37.0,0.8,30.0,62.0,28.68,17.41
2017,7,9,19,15,112.5,18.5,0.85,29.5,31.0,14.47,0.85
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,73.5,10.5,2.55,22.5,14.5,10.01,0.0
2017,7,10,6,0,147.0,21.0,2.9,23.0,29.0,16.53,2.03
2017,7,10,6,15,257.5,34.0,3.15,23.5,68.0,26.29,16.02
2017,7,10,6,30,368.0,47.0,3.4,24.0,107.0,38.59,27.16
2017,7,10,6,45,445.0,55.5,3.7,25.0,155.5,75.79,41.06
2017,7,10,7,0,522.0,64.0,4.0,26.0,204.0,122.29,71.74
2017,7,10,7,15,572.0,70.5,4.05,26.5,256.5,170.96,109.84
2017,7,10,7,30,622.0,77.0,4.1,27.0,309.0,225.21,154.72
2017,7,10,7,45,661.0,81.5,4.2,28.0,362.5,279.51,200.32
2017,7,10,8,0,700.0,86.0,4.3,29.0,416.0,339.19,249.49
2017,7,10,8,15,725.5,90.0,4.3,29.5,468.0,394.21,294.67
2017,7,10,8,30,751.0,94.0,4.3,30.0,520.0,450.8,339.73
2017,7,10,8,45,772.5,96.5,4.3,31.0,570.0,505.07,380.97
2017,7,10,9,0,794.0,99.0,4.3,32.0,620.0,559.85,421.11
2017,7,10,9,15,809.0,101.5,4.25,32.5,666.0,610.16,457.48
2017,7,10,9,30,824.0,104.0,4.2,33.0,712.0,659.91,492.36
2017,7,10,9,45,836.5,105.5,4.2,33.5,753.0,705.91,523.25
2017,7,10,10,0,849.0,107.0,4.2,34.0,794.0,750.43,551.42
2017,7,10,10,15,857.5,109.0,4.2,34.0,829.0,790.54,577.38
2017,7,10,10,30,866.0,111.0,4.2,34.0,864.0,828.4,601.64
2017,7,10,10,45,873.0,112.0,4.2,34.5,893.0,861.56,621.35
2017,7,10,11,0,880.0,113.0,4.2,35.0,922.0,891.99,639.1
2017,7,10,11,15,884.5,114.0,4.15,35.0,943.0,917.26,654.49
2017,7,10,11,30,889.0,115.0,4.1,35.0,964.0,939.38,667.84
2017,7,10,11,45,886.5,119.0,4.1,35.5,976.5,954.52,675.59
2017,7,10,12,0,884.0,123.0,4.1,36.0,989.0,966.1,681.16
2017,7,10,12,15,885.0,123.5,4.1,36.0,995.0,974.22,686.03
2017,7,10,12,30,886.0,124.0,4.1,36.0,1001.0,978.97,688.89
2017,7,10,12,45,886.0,123.5,4.1,36.5,999.0,978.5,687.13
2017,7,10,13,0,886.0,123.0,4.1,37.0,997.0,974.72,683.42
2017,7,10,13,15,884.0,122.5,4.1,37.0,987.0,965.64,677.91
2017,7,10,13,30,882.0,122.0,4.1,37.0,977.0,953.16,670.36
2017,7,10,13,45,878.5,121.0,4.1,37.0,959.5,935.43,659.56
2017,7,10,14,0,875.0,120.0,4.1,37.0,942.0,914.44,646.75
2017,7,10,14,15,869.5,119.0,4.05,37.0,917.0,888.53,630.56
2017,7,10,14,30,864.0,118.0,4.0,37.0,892.0,859.67,612.48
2017,7,10,14,45,856.0,116.5,4.0,37.0,860.0,825.48,591.09
2017,7,10,15,0,848.0,115.0,4.0,37.0,828.0,788.83,567.98
2017,7,10,15,15,837.5,113.0,3.95,37.0,790.0,747.56,541.41
2017,7,10,15,30,827.0,111.0,3.9,37.0,752.0,704.44,513.4
2017,7,10,15,45,813.5,108.5,3.85,37.0,708.5,657.2,480.9
2017,7,10,16,0,800.0,106.0,3.8,37.0,665.0,609.58,447.06
2017,7,10,16,15,572.5,176.5,3.75,36.5,561.5,505.81,371.6
2017,7,10,16,30,345.0,247.0,3.7,36.0,458.0,416.05,305.64
2017,7,10,16,45,531.0,170.0,3.7,35.5,462.5,415.24,305.45
2017,7,10,17,0,717.0,93.0,3.7,35.0,467.0,393.49,286.89
2017,7,10,17,15,686.5,88.5,3.6,34.5,414.0,334.91,240.24
2017,7,10,17,30,656.0,84.0,3.5,34.0,361.0,280.26,195.59
2017,7,10,17,45,610.0,79.0,3.45,34.0,307.5,224.01,149.45
2017,7,10,18,0,564.0,74.0,3.4,34.0,254.0,172.58,107.81
2017,7,10,18,15,503.5,65.5,3.1,33.0,203.5,121.2,69.42
2017,7,10,18,30,443.0,57.0,2.8,32.0,153.0,76.93,40.73
2017,7,10,18,45,349.0,46.0,2.5,31.5,108.5,37.45,25.25
2017,7,10,19,0,255.0,35.0,2.2,31.0,64.0,27.11,16.03
2017,7,10,19,15,127.5,17.5,2.35,30.5,32.0,13.68,0.21
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,52.0,10.5,3.2,23.5,13.5,10.01,0.0
2017,7,11,6,0,104.0,21.0,3.4,24.0,27.0,16.53,1.24
2017,7,11,6,15,210.0,36.5,3.5,24.5,65.0,28.29,17.52
2017,7,11,6,30,316.0,52.0,3.6,25.0,103.0,41.44,29.42
2017,7,11,6,45,411.5,59.5,3.7,25.5,152.5,76.94,43.11
2017,7,11,7,0,507.0,67.0,3.8,26.0,202.0,122.83,72.8
2017,7,11,7,15,558.5,74.0,3.85,26.5,254.5,171.36,110.64
2017,7,11,7,30,610.0,81.0,3.9,27.0,307.0,225.68,155.39
2017,7,11,7,45,655.5,84.0,3.95,27.5,362.0,279.93,201.03
2017,7,11,8,0,701.0,87.0,4.0,28.0,417.0,338.61,249.83
2017,7,11,8,15,726.5,91.0,4.0,28.5,469.0,395.42,296.47
2017,7,11,8,30,752.0,95.0,4.0,29.0,521.0,452.11,341.69
2017,7,11,8,45,774.5,97.0,4.05,30.0,571.0,506.53,383.2
2017,7,11,9,0,797.0,99.0,4.1,31.0,621.0,561.55,423.69
2017,7,11,9,15,811.5,101.5,4.1,31.5,667.0,611.74,460.15
2017,7,11,9,30,826.0,104.0,4.1,32.0,713.0,661.32,495.13
2017,7,11,9,45,837.5,106.0,4.15,32.5,753.5,707.23,526.17
2017,7,11,10,0,849.0,108.0,4.2,33.0,794.0,751.58,554.48
2017,7,11,10,15,857.0,110.0,4.2,33.0,829.0,791.35,580.31
2017,7,11,10,30,865.0,112.0,4.2,33.0,864.0,828.84,604.41
2017,7,11,10,45,870.0,114.0,4.25,33.5,892.0,861.28,623.94
2017,7,11,11,0,875.0,116.0,4.3,34.0,920.0,890.88,641.47
2017,7,11,11,15,879.0,117.0,4.3,34.0,940.5,915.63,656.86
2017,7,11,11,30,883.0,118.0,4.3,34.0,961.0,937.22,670.22
2017,7,11,11,45,891.0,114.5,4.3,34.5,976.0,955.01,679.76
2017,7,11,12,0,899.0,111.0,4.3,35.0,991.0,969.55,687.26
2017,7,11,12,15,899.5,111.0,4.3,35.0,996.5,976.91,691.66
2017,7,11,12,30,900.0,111.0,4.3,35.0,1002.0,980.82,694.0
2017,7,11,12,45,898.5,111.5,4.3,35.5,999.5,979.89,691.94
2017,7,11,13,0,897.0,112.0,4.3,36.0,997.0,975.57,687.87
2017,7,11,13,15,684.0,267.0,4.3,36.0,938.5,927.36,656.97
2017,7,11,13,30,471.0,422.0,4.3,36.0,880.0,866.76,611.0
2017,7,11,13,45,676.0,267.0,4.35,36.0,909.5,900.16,640.57
2017,7,11,14,0,881.0,112.0,4.4,36.0,939.0,912.97,650.13
2017,7,11,14,15,687.0,235.5,4.4,36.0,869.5,849.25,608.73
2017,7,11,14,30,493.0,359.0,4.4,36.0,800.0,780.53,558.07
2017,7,11,14,45,663.0,239.5,4.45,36.0,810.0,791.82,571.63
2017,7,11,15,0,833.0,120.0,4.5,36.0,820.0,782.52,568.08
2017,7,11,15,15,579.0,231.5,4.5,35.5,707.5,671.11,490.51
2017,7,11,15,30,325.0,343.0,4.5,35.0,595.0,564.41,412.4
2017,7,11,15,45,313.0,324.0,4.55,35.0,555.0,522.55,383.67
2017,7,11,16,0,301.0,305.0,4.6,35.0,515.0,480.92,354.39
2017,7,11,16,15,338.0,272.0,4.6,34.5,492.0,455.02,337.14
2017,7,11,16,30,375.0,239.0,4.6,34.0,469.0,424.87,315.95
2017,7,11,16,45,532.5,169.5,4.6,34.0,464.0,415.97,308.83
2017,7,11,17,0,690.0,100.0,4.6,34.0,459.0,387.9,285.02
2017,7,11,17,15,658.5,95.0,4.55,33.5,406.5,331.37,239.68
2017,7,11,17,30,627.0,90.0,4.5,33.0,354.0,277.44,195.44
2017,7,11,17,45,581.5,84.0,4.5,33.0,301.5,221.98,149.75
2017,7,11,18,0,536.0,78.0,4.5,33.0,249.0,171.33,108.57
2017,7,11,18,15,474.0,69.0,4.35,32.5,199.0,120.9,70.63
2017,7,11,18,30,412.0,60.0,4.2,32.0,149.0,77.82,42.45
2017,7,11,18,45,319.5,48.0,4.05,31.5,105.0,38.58,26.18
2017,7,11,19,0,227.0,36.0,3.9,31.0,61.0,27.9,16.63
2017,7,11,19,15,113.5,18.0,3.8,30.5,30.5,14.08,0.07
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
