Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,26.5,10.0,2.85,24.0,11.5,9.53,0.0
2017,7,12,6,0,53.0,20.0,3.0,24.0,23.0,16.7,0.45
2017,7,12,6,15,136.0,38.0,3.15,24.5,57.0,31.0,19.67
2017,7,12,6,30,219.0,56.0,3.3,25.0,91.0,43.86,31.44
2017,7,12,6,45,287.0,70.0,3.5,25.5,135.0,76.53,47.04
2017,7,12,7,0,355.0,84.0,3.7,26.0,179.0,117.35,74.82
2017,7,12,7,15,396.5,97.5,3.75,26.5,225.5,160.86,108.68
2017,7,12,7,30,438.0,111.0,3.8,27.0,272.0,209.12,147.86
2017,7,12,7,45,308.5,153.5,3.85,27.5,276.0,235.18,174.23
2017,7,12,8,0,179.0,196.0,3.9,28.0,280.0,245.44,185.68
2017,7,12,8,15,237.5,213.5,3.95,28.5,339.0,299.0,226.63
2017,7,12,8,30,296.0,231.0,4.0,29.0,398.0,357.88,271.25
2017,7,12,8,45,305.5,250.5,4.05,29.5,437.0,398.56,301.6
2017,7,12,9,0,315.0,270.0,4.1,30.0,476.0,439.62,331.61
2017,7,12,9,15,322.0,294.5,4.1,30.5,518.5,484.07,363.24
2017,7,12,9,30,329.0,319.0,4.1,31.0,561.0,528.45,394.1
2017,7,12,9,45,409.0,308.5,4.1,31.5,627.0,595.43,441.89
2017,7,12,10,0,489.0,298.0,4.1,32.0,693.0,664.55,490.25
2017,7,12,10,15,675.0,205.0,4.1,32.0,776.5,744.52,549.51
2017,7,12,10,30,861.0,112.0,4.1,32.0,860.0,825.87,604.78
2017,7,12,10,45,577.0,276.0,4.1,32.5,784.5,774.01,564.12
2017,7,12,11,0,293.0,440.0,4.1,33.0,709.0,691.79,498.86
2017,7,12,11,15,328.0,435.5,4.05,33.0,743.5,727.39,523.78
2017,7,12,11,30,363.0,431.0,4.0,33.0,778.0,763.06,547.94
2017,7,12,11,45,617.5,279.5,4.0,33.5,880.5,868.51,624.22
2017,7,12,12,0,872.0,128.0,4.0,34.0,983.0,960.64,683.38
2017,7,12,12,15,659.5,286.0,3.95,34.0,934.5,928.12,660.28
2017,7,12,12,30,447.0,444.0,3.9,34.0,886.0,877.86,620.19
2017,7,12,12,45,661.5,285.5,3.85,34.0,938.5,932.43,663.08
2017,7,12,13,0,876.0,127.0,3.8,34.0,991.0,970.38,687.81
2017,7,12,13,15,522.0,310.5,3.75,34.0,824.5,815.7,583.39
2017,7,12,13,30,168.0,494.0,3.7,34.0,658.0,641.61,456.95
2017,7,12,13,45,310.5,446.5,3.65,34.5,741.0,729.67,520.22
2017,7,12,14,0,453.0,399.0,3.6,35.0,824.0,810.39,575.64
2017,7,12,14,15,430.5,387.5,3.5,34.5,783.0,767.62,547.84
2017,7,12,14,30,408.0,376.0,3.4,34.0,742.0,724.25,520.08
2017,7,12,14,45,341.5,386.0,3.35,34.0,684.5,660.63,476.28
2017,7,12,15,0,275.0,396.0,3.3,34.0,627.0,604.2,436.86
2017,7,12,15,15,245.5,381.0,3.25,34.0,580.5,555.61,403.5
2017,7,12,15,30,216.0,366.0,3.2,34.0,534.0,504.77,368.19
2017,7,12,15,45,145.5,337.5,3.2,34.0,448.0,419.55,307.51
2017,7,12,16,0,75.0,309.0,3.2,34.0,362.0,337.36,248.05
2017,7,12,16,15,75.5,286.5,3.2,33.5,336.5,311.83,230.65
2017,7,12,16,30,76.0,264.0,3.2,33.0,311.0,286.16,212.68
2017,7,12,16,45,48.5,225.5,3.2,33.0,254.5,232.47,172.98
2017,7,12,17,0,21.0,187.0,3.2,33.0,198.0,181.51,134.99
2017,7,12,17,15,72.5,179.5,3.15,32.5,211.5,191.57,142.71
2017,7,12,17,30,124.0,172.0,3.1,32.0,225.0,195.2,144.48
2017,7,12,17,45,111.5,148.5,3.1,32.0,191.0,161.98,118.57
2017,7,12,18,0,99.0,125.0,3.1,32.0,157.0,130.33,93.87
2017,7,12,18,15,82.0,102.0,3.0,31.5,125.0,100.22,70.84
2017,7,12,18,30,65.0,79.0,2.9,31.0,93.0,73.75,50.98
2017,7,12,18,45,40.0,57.5,2.85,30.5,65.0,49.99,35.69
2017,7,12,19,0,15.0,36.0,2.8,30.0,37.0,31.91,19.89
2017,7,12,19,15,7.5,18.0,2.85,29.5,18.5,16.52,0.68
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,51.5,10.0,1.85,23.5,13.0,9.53,0.0
2017,7,13,6,0,103.0,20.0,2.1,24.0,26.0,15.75,0.0
2017,7,13,6,15,217.0,34.5,2.2,24.5,64.0,26.75,16.16
2017,7,13,6,30,331.0,49.0,2.3,25.0,102.0,38.64,27.03
2017,7,13,6,45,418.5,57.5,2.4,25.5,151.0,75.1,41.5
2017,7,13,7,0,506.0,66.0,2.5,26.0,200.0,121.26,71.52
2017,7,13,7,15,558.0,73.0,2.55,26.5,252.0,169.84,109.2
2017,7,13,7,30,610.0,80.0,2.6,27.0,304.0,224.28,153.83
2017,7,13,7,45,652.5,83.5,2.7,27.5,358.5,278.13,199.02
2017,7,13,8,0,695.0,87.0,2.8,28.0,413.0,336.08,247.04
2017,7,13,8,15,721.0,91.5,2.85,28.5,465.0,393.32,293.68
2017,7,13,8,30,747.0,96.0,2.9,29.0,517.0,450.54,338.94
2017,7,13,8,45,767.0,99.0,2.95,29.5,566.5,504.47,380.43
2017,7,13,9,0,787.0,102.0,3.0,30.0,616.0,558.77,420.89
2017,7,13,9,15,801.5,105.0,3.0,30.5,661.5,609.72,457.55
2017,7,13,9,30,816.0,108.0,3.0,31.0,707.0,658.7,491.76
2017,7,13,9,45,825.5,111.0,3.05,31.5,747.5,703.84,522.17
2017,7,13,10,0,835.0,114.0,3.1,32.0,788.0,747.28,549.62
2017,7,13,10,15,844.0,116.0,3.1,32.5,823.0,787.44,574.24
2017,7,13,10,30,853.0,118.0,3.1,33.0,858.0,825.42,597.1
2017,7,13,10,45,460.5,273.5,3.1,33.5,674.5,671.5,487.36
2017,7,13,11,0,68.0,429.0,3.1,34.0,491.0,471.75,338.6
2017,7,13,11,15,469.5,277.0,3.1,34.0,724.0,708.54,513.15
2017,7,13,11,30,871.0,125.0,3.1,34.0,957.0,933.92,662.87
2017,7,13,11,45,869.5,128.5,3.1,34.5,969.5,949.32,669.07
2017,7,13,12,0,868.0,132.0,3.1,35.0,982.0,961.26,674.78
2017,7,13,12,15,463.0,295.5,3.1,35.0,749.5,749.19,533.75
2017,7,13,12,30,58.0,459.0,3.1,35.0,517.0,500.2,354.83
2017,7,13,12,45,462.0,297.0,3.15,35.5,752.5,751.87,537.51
2017,7,13,13,0,866.0,135.0,3.2,36.0,988.0,969.07,678.94
2017,7,13,13,15,863.5,134.5,3.2,36.0,978.0,959.74,671.57
2017,7,13,13,30,861.0,134.0,3.2,36.0,968.0,947.1,664.01
2017,7,13,13,45,857.0,133.0,3.25,36.0,950.0,929.3,653.6
2017,7,13,14,0,853.0,132.0,3.3,36.0,932.0,908.32,641.21
2017,7,13,14,15,847.0,130.5,3.3,36.0,907.0,882.02,625.13
2017,7,13,14,30,841.0,129.0,3.3,36.0,882.0,852.86,607.2
2017,7,13,14,45,831.5,128.0,3.35,36.0,850.0,818.59,586.12
2017,7,13,15,0,822.0,127.0,3.4,36.0,818.0,782.02,563.37
2017,7,13,15,15,423.0,208.0,3.4,36.0,563.0,529.79,387.93
2017,7,13,15,30,24.0,289.0,3.4,36.0,308.0,287.55,208.24
2017,7,13,15,45,395.0,204.5,3.45,36.0,481.0,469.51,347.14
2017,7,13,16,0,766.0,120.0,3.5,36.0,654.0,604.06,444.92
2017,7,13,16,15,725.0,127.5,3.5,35.5,604.0,548.96,404.81
2017,7,13,16,30,684.0,135.0,3.5,35.0,554.0,496.38,366.42
2017,7,13,16,45,499.5,169.0,3.55,34.5,460.5,400.74,295.95
2017,7,13,17,0,315.0,203.0,3.6,34.0,367.0,322.95,238.43
2017,7,13,17,15,339.5,174.5,3.55,33.5,333.0,286.22,209.81
2017,7,13,17,30,364.0,146.0,3.5,33.0,299.0,247.13,178.06
2017,7,13,17,45,337.5,128.0,3.45,33.0,254.0,200.47,140.68
2017,7,13,18,0,311.0,110.0,3.4,33.0,209.0,157.17,106.16
2017,7,13,18,15,272.0,92.5,3.15,32.5,166.5,115.88,74.95
2017,7,13,18,30,233.0,75.0,2.9,32.0,124.0,79.29,49.49
2017,7,13,18,45,175.5,56.5,2.65,31.5,87.5,46.62,32.75
2017,7,13,19,0,118.0,38.0,2.4,31.0,51.0,30.98,19.03
2017,7,13,19,15,59.0,19.0,2.35,30.5,25.5,15.92,0.0
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,49.0,10.0,1.4,23.5,12.5,9.53,0.0
2017,7,14,6,0,98.0,20.0,1.6,24.0,25.0,15.78,0.0
2017,7,14,6,15,211.0,34.5,1.7,24.5,62.5,26.78,16.13
2017,7,14,6,30,324.0,49.0,1.8,25.0,100.0,38.37,26.79
2017,7,14,6,45,413.5,57.5,1.9,25.5,149.0,74.55,41.29
2017,7,14,7,0,503.0,66.0,2.0,26.0,198.0,120.65,71.12
2017,7,14,7,15,555.5,73.0,2.0,26.5,250.0,169.15,108.61
2017,7,14,7,30,608.0,80.0,2.0,27.0,302.0,223.59,153.06
2017,7,14,7,45,657.0,81.5,2.05,27.5,357.5,277.45,197.9
2017,7,14,8,0,706.0,83.0,2.1,28.0,413.0,337.75,247.35
2017,7,14,8,15,732.0,87.0,2.0,28.5,465.0,393.48,292.37
2017,7,14,8,30,758.0,91.0,1.9,29.0,517.0,450.84,337.02
2017,7,14,8,45,780.5,93.0,1.85,30.0,567.5,505.7,377.64
2017,7,14,9,0,803.0,95.0,1.8,31.0,618.0,561.17,417.01
2017,7,14,9,15,817.5,97.5,1.7,31.5,664.0,611.85,452.08
2017,7,14,9,30,832.0,100.0,1.6,32.0,710.0,661.88,485.35
2017,7,14,9,45,843.0,102.0,1.5,32.5,751.5,707.86,513.95
2017,7,14,10,0,854.0,104.0,1.4,33.0,793.0,752.23,539.71
2017,7,14,10,15,862.5,106.0,1.4,33.5,828.0,792.75,563.35
2017,7,14,10,30,871.0,108.0,1.4,34.0,863.0,831.02,585.21
2017,7,14,10,45,542.0,282.0,1.4,34.5,757.5,750.0,527.72
2017,7,14,11,0,213.0,456.0,1.4,35.0,652.0,631.97,441.55
2017,7,14,11,15,341.5,432.0,1.4,35.0,754.5,737.11,513.16
2017,7,14,11,30,470.0,408.0,1.4,35.0,857.0,845.54,582.82
2017,7,14,11,45,474.5,416.5,1.45,35.5,875.5,866.44,593.62
2017,7,14,12,0,479.0,425.0,1.5,36.0,894.0,885.39,604.05
2017,7,14,12,15,438.0,431.0,1.5,36.0,861.5,856.06,584.92
2017,7,14,12,30,397.0,437.0,1.5,36.0,829.0,819.91,562.03
2017,7,14,12,45,644.0,278.0,1.5,36.5,913.0,909.87,624.24
2017,7,14,13,0,891.0,119.0,1.5,37.0,997.0,978.84,664.51
2017,7,14,13,15,889.0,118.5,1.5,37.0,987.0,969.76,658.54
2017,7,14,13,30,887.0,118.0,1.5,37.0,977.0,957.25,651.46
2017,7,14,13,45,575.0,289.5,1.55,37.5,842.5,830.04,571.17
2017,7,14,14,0,263.0,461.0,1.6,38.0,708.0,694.31,477.41
2017,7,14,14,15,146.5,408.0,1.6,38.0,545.0,527.19,368.23
2017,7,14,14,30,30.0,355.0,1.6,38.0,382.0,365.32,257.26
2017,7,14,14,45,176.5,369.0,1.65,38.0,518.0,503.83,356.73
2017,7,14,15,0,323.0,383.0,1.7,38.0,654.0,630.91,443.37
2017,7,14,15,15,303.5,368.0,1.75,37.5,613.5,588.1,415.56
2017,7,14,15,30,284.0,353.0,1.8,37.0,573.0,545.82,388.75
2017,7,14,15,45,368.5,303.5,1.9,37.0,571.5,541.97,388.85
2017,7,14,16,0,453.0,254.0,2.0,37.0,570.0,533.3,384.73
2017,7,14,16,15,228.0,211.0,2.1,36.5,370.0,335.19,245.09
2017,7,14,16,30,3.0,168.0,2.2,36.0,170.0,157.82,114.35
2017,7,14,16,45,332.5,140.0,2.3,36.0,312.5,294.34,217.09
2017,7,14,17,0,662.0,112.0,2.4,36.0,455.0,389.07,281.86
2017,7,14,17,15,628.5,106.0,2.4,35.5,402.5,332.18,237.1
2017,7,14,17,30,595.0,100.0,2.4,35.0,350.0,278.18,194.07
2017,7,14,17,45,545.5,93.5,2.45,35.0,297.0,222.9,149.74
2017,7,14,18,0,496.0,87.0,2.5,35.0,244.0,172.98,110.16
2017,7,14,18,15,433.5,76.5,2.25,34.0,194.5,122.14,72.61
2017,7,14,18,30,371.0,66.0,2.0,33.0,145.0,79.82,45.02
2017,7,14,18,45,279.5,52.0,1.8,32.5,101.5,41.79,28.64
2017,7,14,19,0,188.0,38.0,1.6,32.0,58.0,29.54,17.76
2017,7,14,19,15,94.0,19.0,1.65,31.5,29.0,14.92,0.0
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,47.0,9.5,2.3,24.5,11.5,9.05,0.0
2017,7,15,6,0,94.0,19.0,2.5,25.0,23.0,14.98,0.0
2017,7,15,6,15,202.0,34.0,2.5,25.5,60.0,26.4,15.66
2017,7,15,6,30,310.0,49.0,2.5,26.0,97.0,38.09,26.4
2017,7,15,6,45,389.5,59.5,2.5,27.0,144.5,74.66,41.97
2017,7,15,7,0,469.0,70.0,2.5,28.0,192.0,119.86,71.37
2017,7,15,7,15,522.0,77.5,2.2,28.5,243.5,166.89,107.3
2017,7,15,7,30,575.0,85.0,1.9,29.0,295.0,219.96,150.01
2017,7,15,7,45,614.0,91.0,1.6,30.0,348.0,273.13,193.19
2017,7,15,8,0,653.0,97.0,1.3,31.0,401.0,330.11,238.19
2017,7,15,8,15,680.5,102.0,1.0,31.5,452.5,384.82,280.38
2017,7,15,8,30,708.0,107.0,0.7,32.0,504.0,441.42,321.68
2017,7,15,8,45,728.5,111.0,0.45,33.0,553.5,495.93,358.55
2017,7,15,9,0,749.0,115.0,0.2,34.0,603.0,549.72,392.44
2017,7,15,9,15,765.0,118.5,0.45,34.5,648.5,600.43,428.53
2017,7,15,9,30,781.0,122.0,0.7,35.0,694.0,650.64,463.64
2017,7,15,9,45,790.0,126.5,0.95,35.5,734.0,696.06,494.79
2017,7,15,10,0,799.0,131.0,1.2,36.0,774.0,739.86,523.37
2017,7,15,10,15,808.5,133.0,1.3,36.0,809.0,779.74,548.45
2017,7,15,10,30,818.0,135.0,1.4,36.0,844.0,813.56,569.59
2017,7,15,10,45,821.5,139.0,1.5,36.5,871.0,845.35,588.24
2017,7,15,11,0,825.0,143.0,1.6,37.0,898.0,874.36,605.05
2017,7,15,11,15,459.5,305.5,1.65,37.0,728.0,728.14,507.96
2017,7,15,11,30,94.0,468.0,1.7,37.0,558.0,538.7,375.02
2017,7,15,11,45,467.0,307.5,1.8,37.0,763.0,755.44,529.06
2017,7,15,12,0,840.0,147.0,1.9,37.0,968.0,949.98,653.71
2017,7,15,12,15,841.0,147.0,1.95,37.0,973.5,957.42,656.64
2017,7,15,12,30,842.0,147.0,2.0,37.0,979.0,961.66,659.56
2017,7,15,12,45,836.0,150.5,2.05,37.5,975.5,959.22,657.18
2017,7,15,13,0,830.0,154.0,2.1,38.0,972.0,953.67,653.07
2017,7,15,13,15,827.5,153.5,2.15,37.5,962.0,944.69,649.7
2017,7,15,13,30,825.0,153.0,2.2,37.0,952.0,932.53,644.44
2017,7,15,13,45,625.5,275.5,2.25,37.0,875.0,864.5,601.53
2017,7,15,14,0,426.0,398.0,2.3,37.0,798.0,786.91,547.51
2017,7,15,14,15,219.0,318.5,2.35,37.0,524.0,510.23,363.76
2017,7,15,14,30,12.0,239.0,2.4,37.0,250.0,234.73,167.45
2017,7,15,14,45,66.5,323.0,2.5,37.0,379.5,363.39,261.41
2017,7,15,15,0,121.0,407.0,2.6,37.0,509.0,489.01,349.31
2017,7,15,15,15,229.5,372.5,2.65,36.5,554.5,532.5,382.53
2017,7,15,15,30,338.0,338.0,2.7,36.0,600.0,570.86,412.04
2017,7,15,15,45,238.0,330.5,2.75,35.5,509.5,479.75,348.5
2017,7,15,16,0,138.0,323.0,2.8,35.0,419.0,393.65,287.65
2017,7,15,16,15,88.0,282.0,2.85,34.5,341.5,315.38,232.05
2017,7,15,16,30,38.0,241.0,2.9,34.0,264.0,245.22,181.14
2017,7,15,16,45,19.0,194.5,2.95,34.0,206.0,189.32,139.9
2017,7,15,17,0,0.0,148.0,3.0,34.0,148.0,137.16,100.85
2017,7,15,17,15,6.5,146.5,2.95,33.5,149.5,137.7,101.84
2017,7,15,17,30,13.0,145.0,2.9,33.0,151.0,137.24,101.87
2017,7,15,17,45,7.0,124.5,2.9,32.5,127.5,115.8,85.78
2017,7,15,18,0,1.0,104.0,2.9,32.0,104.0,95.18,70.13
2017,7,15,18,15,0.5,82.5,2.8,31.5,82.5,75.28,54.53
2017,7,15,18,30,0.0,61.0,2.7,31.0,61.0,55.69,38.85
2017,7,15,18,45,0.0,42.0,2.65,30.5,42.0,38.56,26.25
2017,7,15,19,0,0.0,23.0,2.6,30.0,23.0,21.35,11.38
2017,7,15,19,15,0.0,11.5,2.55,29.5,11.5,10.66,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,39.5,8.5,0.55,24.0,10.5,8.1,0.0
2017,7,16,6,0,79.0,17.0,0.6,24.0,21.0,13.35,0.0
2017,7,16,6,15,179.5,33.5,0.7,24.0,57.0,26.01,15.43
2017,7,16,6,30,280.0,50.0,0.8,24.0,93.0,38.6,27.09
2017,7,16,6,45,356.5,61.5,0.9,24.5,139.5,73.2,42.37
2017,7,16,7,0,433.0,73.0,1.0,25.0,186.0,116.93,71.27
2017,7,16,7,15,486.5,82.0,1.1,25.0,236.5,164.33,107.88
2017,7,16,7,30,540.0,91.0,1.2,25.0,287.0,216.84,150.66
2017,7,16,7,45,578.0,98.0,1.3,25.5,339.0,268.66,193.76
2017,7,16,8,0,616.0,105.0,1.4,26.0,391.0,324.23,239.33
2017,7,16,8,15,645.0,110.5,1.5,26.5,442.5,378.07,282.79
2017,7,16,8,30,674.0,116.0,1.6,27.0,494.0,434.02,326.64
2017,7,16,8,45,694.0,121.5,1.7,27.5,543.0,487.05,367.09
2017,7,16,9,0,714.0,127.0,1.8,28.0,592.0,540.65,406.75
2017,7,16,9,15,731.5,131.0,1.9,28.0,637.5,591.82,444.45
2017,7,16,9,30,749.0,135.0,2.0,28.0,683.0,642.09,480.7
2017,7,16,9,45,762.0,138.5,2.1,28.5,723.5,688.09,512.26
2017,7,16,10,0,775.0,142.0,2.2,29.0,764.0,732.88,541.85
2017,7,16,10,15,785.0,144.0,2.25,29.0,799.5,772.36,567.46
2017,7,16,10,30,795.0,146.0,2.3,29.0,835.0,809.91,591.62
2017,7,16,10,45,493.0,302.5,2.4,29.5,734.5,728.65,530.79
2017,7,16,11,0,191.0,459.0,2.5,30.0,634.0,616.06,445.33
2017,7,16,11,15,109.0,414.5,2.55,30.0,515.5,504.1,366.96
2017,7,16,11,30,27.0,370.0,2.6,30.0,397.0,381.11,278.2
2017,7,16,11,45,425.0,264.0,2.65,30.5,680.0,673.55,494.74
2017,7,16,12,0,823.0,158.0,2.7,31.0,963.0,952.7,679.82
2017,7,16,12,15,824.5,158.5,2.7,31.0,969.0,961.32,682.61
2017,7,16,12,30,826.0,159.0,2.7,31.0,975.0,966.67,685.82
2017,7,16,12,45,825.0,159.5,2.75,31.5,973.5,966.34,684.59
2017,7,16,13,0,824.0,160.0,2.8,32.0,972.0,962.76,681.45
2017,7,16,13,15,822.0,159.5,2.8,32.0,962.0,953.97,676.11
2017,7,16,13,30,820.0,159.0,2.8,32.0,952.0,941.92,668.85
2017,7,16,13,45,814.0,159.0,2.8,32.0,934.0,923.43,657.56
2017,7,16,14,0,808.0,159.0,2.8,32.0,916.0,901.95,644.44
2017,7,16,14,15,801.5,157.5,2.8,32.0,891.5,875.68,628.25
2017,7,16,14,30,795.0,156.0,2.8,32.0,867.0,846.72,610.29
2017,7,16,14,45,771.0,163.0,2.85,32.0,831.5,808.96,586.76
2017,7,16,15,0,747.0,170.0,2.9,32.0,796.0,769.91,562.18
2017,7,16,15,15,734.5,166.5,2.9,31.5,758.5,729.84,536.96
2017,7,16,15,30,722.0,163.0,2.9,31.0,721.0,686.75,508.59
2017,7,16,15,45,703.5,160.0,2.9,31.0,677.5,638.93,475.22
2017,7,16,16,0,685.0,157.0,2.9,31.0,634.0,590.73,440.86
2017,7,16,16,15,664.5,152.0,2.85,31.0,587.0,539.34,403.31
2017,7,16,16,30,644.0,147.0,2.8,31.0,540.0,488.35,365.16
2017,7,16,16,45,614.5,141.5,2.75,31.0,489.5,433.28,323.1
2017,7,16,17,0,585.0,136.0,2.7,31.0,439.0,380.15,281.5
2017,7,16,17,15,550.5,128.0,2.45,30.5,387.5,325.1,237.92
2017,7,16,17,30,516.0,120.0,2.2,30.0,336.0,271.42,194.64
2017,7,16,17,45,465.5,110.5,2.0,30.0,284.5,217.56,151.09
2017,7,16,18,0,415.0,101.0,1.8,30.0,233.0,169.2,112.49
2017,7,16,18,15,354.5,87.5,1.65,29.5,184.5,121.77,76.92
2017,7,16,18,30,294.0,74.0,1.5,29.0,136.0,81.52,49.71
2017,7,16,18,45,214.5,56.0,1.4,28.5,94.5,44.66,31.53
2017,7,16,19,0,135.0,38.0,1.3,28.0,53.0,30.97,19.19
2017,7,16,19,15,67.5,19.0,1.3,27.5,26.5,15.9,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,15.0,7.0,0.75,24.0,8.0,6.67,0.0
2017,7,17,6,0,30.0,14.0,0.8,24.0,16.0,12.58,0.0
2017,7,17,6,15,96.0,36.0,0.85,24.5,49.5,29.38,18.0
2017,7,17,6,30,162.0,58.0,0.9,25.0,83.0,46.36,33.43
2017,7,17,6,45,232.5,76.5,1.0,25.5,128.0,79.04,50.99
2017,7,17,7,0,303.0,95.0,1.1,26.0,173.0,119.62,78.6
2017,7,17,7,15,355.5,109.0,1.05,26.0,222.0,162.74,111.34
2017,7,17,7,30,408.0,123.0,1.0,26.0,271.0,211.95,150.32
2017,7,17,7,45,458.5,131.0,1.0,26.5,323.0,261.03,189.48
2017,7,17,8,0,509.0,139.0,1.0,27.0,375.0,315.39,232.43
2017,7,17,8,15,540.5,147.5,1.0,27.5,425.5,367.27,272.95
2017,7,17,8,30,572.0,156.0,1.0,28.0,476.0,423.81,315.7
2017,7,17,8,45,604.0,159.0,1.0,28.5,525.5,475.69,353.9
2017,7,17,9,0,636.0,162.0,1.0,29.0,575.0,529.54,392.34
2017,7,17,9,15,655.0,167.5,1.15,29.5,620.0,579.25,427.7
2017,7,17,9,30,674.0,173.0,1.3,30.0,665.0,629.04,462.3
2017,7,17,9,45,697.5,172.0,1.45,30.5,707.5,675.52,494.12
2017,7,17,10,0,721.0,171.0,1.6,31.0,750.0,721.78,525.22
2017,7,17,10,15,435.0,299.0,1.7,31.0,653.0,644.5,467.32
2017,7,17,10,30,149.0,427.0,1.8,31.0,556.0,536.98,387.37
2017,7,17,10,45,104.0,423.0,1.95,31.5,514.5,494.94,357.48
2017,7,17,11,0,59.0,419.0,2.1,32.0,473.0,454.83,328.01
2017,7,17,11,15,54.0,422.5,2.2,32.0,473.0,455.8,328.67
2017,7,17,11,30,49.0,426.0,2.3,32.0,473.0,456.3,328.81
2017,7,17,11,45,35.0,388.0,2.4,32.5,422.0,407.29,293.73
2017,7,17,12,0,21.0,350.0,2.5,33.0,371.0,351.14,253.5
2017,7,17,12,15,402.5,268.5,2.6,33.0,666.0,666.41,484.21
2017,7,17,12,30,784.0,187.0,2.7,33.0,961.0,954.02,674.89
2017,7,17,12,45,440.0,338.0,2.8,33.5,772.5,773.16,549.85
2017,7,17,13,0,96.0,489.0,2.9,34.0,584.0,566.92,402.17
2017,7,17,13,15,191.5,481.5,2.95,34.0,667.5,656.74,466.83
2017,7,17,13,30,287.0,474.0,3.0,34.0,751.0,742.81,526.14
2017,7,17,13,45,328.0,446.0,3.1,34.0,758.0,748.28,531.3
2017,7,17,14,0,369.0,418.0,3.2,34.0,765.0,750.95,535.14
2017,7,17,14,15,406.5,392.0,3.25,34.0,764.0,753.83,538.7
2017,7,17,14,30,444.0,366.0,3.3,34.0,763.0,749.02,537.21
2017,7,17,14,45,298.5,388.5,3.35,34.0,651.5,629.94,454.51
2017,7,17,15,0,153.0,411.0,3.4,34.0,540.0,518.99,375.73
2017,7,17,15,15,241.0,376.0,3.4,33.5,567.5,549.64,401.01
2017,7,17,15,30,329.0,341.0,3.4,33.0,595.0,568.2,416.95
2017,7,17,15,45,366.5,308.0,3.45,33.0,575.5,546.28,402.73
2017,7,17,16,0,404.0,275.0,3.5,33.0,556.0,523.47,387.53
2017,7,17,16,15,206.0,232.0,3.5,32.5,375.0,343.03,256.27
2017,7,17,16,30,8.0,189.0,3.5,32.0,194.0,179.95,133.5
2017,7,17,16,45,4.0,105.5,3.5,32.0,108.0,100.15,72.86
2017,7,17,17,0,0.0,22.0,3.5,32.0,22.0,20.43,10.56
2017,7,17,17,15,1.0,78.0,3.35,31.5,78.5,72.98,52.34
2017,7,17,17,30,2.0,134.0,3.2,31.0,135.0,124.03,92.78
2017,7,17,17,45,1.0,114.0,3.05,31.0,114.5,105.02,78.07
2017,7,17,18,0,0.0,94.0,2.9,31.0,94.0,86.25,63.41
2017,7,17,18,15,0.0,74.5,2.7,30.5,74.5,68.31,49.24
2017,7,17,18,30,0.0,55.0,2.5,30.0,55.0,50.57,34.93
2017,7,17,18,45,0.0,38.0,2.35,29.5,38.0,35.19,23.57
2017,7,17,19,0,0.0,21.0,2.2,29.0,21.0,19.48,9.89
2017,7,17,19,15,0.0,10.5,2.3,28.5,10.5,9.73,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,48.0,8.5,1.25,23.5,10.5,8.1,0.0
2017,7,18,6,0,96.0,17.0,1.5,24.0,21.0,13.41,0.0
2017,7,18,6,15,213.5,31.0,1.6,24.5,58.0,24.09,13.65
2017,7,18,6,30,331.0,45.0,1.7,25.0,95.0,35.04,23.9
2017,7,18,6,45,417.0,53.5,1.8,25.5,143.0,70.37,38.03
2017,7,18,7,0,503.0,62.0,1.9,26.0,191.0,116.2,67.56
2017,7,18,7,15,556.0,69.0,1.95,26.5,243.0,164.85,105.11
2017,7,18,7,30,609.0,76.0,2.0,27.0,295.0,219.51,149.8
2017,7,18,7,45,651.5,79.5,2.1,27.5,349.5,273.44,194.98
2017,7,18,8,0,694.0,83.0,2.2,28.0,404.0,333.08,244.18
2017,7,18,8,15,720.5,87.5,2.25,28.5,456.0,389.04,289.72
2017,7,18,8,30,747.0,92.0,2.3,29.0,508.0,446.72,335.15
2017,7,18,8,45,765.5,95.5,2.4,30.0,557.5,500.6,375.79
2017,7,18,9,0,784.0,99.0,2.5,31.0,607.0,554.74,415.14
2017,7,18,9,15,799.0,102.0,2.6,31.5,653.0,606.14,452.13
2017,7,18,9,30,814.0,105.0,2.7,32.0,699.0,655.61,486.78
2017,7,18,9,45,824.5,107.5,2.8,32.5,739.5,701.19,517.34
2017,7,18,10,0,835.0,110.0,2.9,33.0,780.0,745.16,545.18
2017,7,18,10,15,843.5,112.0,2.95,33.0,815.0,785.21,570.97
2017,7,18,10,30,852.0,114.0,3.0,33.0,850.0,823.05,595.12
2017,7,18,10,45,525.0,285.5,3.15,33.5,744.5,740.77,534.96
2017,7,18,11,0,198.0,457.0,3.3,34.0,639.0,621.06,444.47
2017,7,18,11,15,535.0,288.5,3.35,34.0,794.5,781.95,563.03
2017,7,18,11,30,872.0,120.0,3.4,34.0,950.0,933.39,663.94
2017,7,18,11,45,873.0,122.0,3.5,34.5,963.5,949.97,672.21
2017,7,18,12,0,874.0,124.0,3.6,35.0,977.0,963.16,679.37
2017,7,18,12,15,875.5,124.0,3.65,35.0,983.0,971.51,684.66
2017,7,18,12,30,877.0,124.0,3.7,35.0,989.0,976.49,687.95
2017,7,18,12,45,874.5,125.5,3.8,35.0,987.0,975.68,688.0
2017,7,18,13,0,872.0,127.0,3.9,35.0,985.0,971.54,686.07
2017,7,18,13,15,870.0,126.5,3.95,35.0,975.0,962.65,680.92
2017,7,18,13,30,868.0,126.0,4.0,35.0,965.0,950.39,673.74
2017,7,18,13,45,862.5,126.0,4.05,35.0,947.0,932.0,662.69
2017,7,18,14,0,857.0,126.0,4.1,35.0,929.0,910.45,649.65
2017,7,18,14,15,582.5,273.0,4.1,35.0,812.5,797.81,573.8
2017,7,18,14,30,308.0,420.0,4.1,35.0,696.0,679.65,487.56
2017,7,18,14,45,326.5,385.5,4.1,35.0,668.5,650.88,469.96
2017,7,18,15,0,345.0,351.0,4.1,35.0,641.0,619.86,450.12
2017,7,18,15,15,562.5,241.5,4.05,34.5,687.5,672.67,492.99
2017,7,18,15,30,780.0,132.0,4.0,34.0,734.0,699.08,516.52
2017,7,18,15,45,766.5,128.5,3.95,34.0,691.0,652.04,483.12
2017,7,18,16,0,753.0,125.0,3.9,34.0,648.0,604.01,448.71
2017,7,18,16,15,734.5,121.0,3.8,34.0,600.5,551.85,410.44
2017,7,18,16,30,716.0,117.0,3.7,34.0,553.0,498.82,370.65
2017,7,18,16,45,692.5,112.0,3.65,34.0,502.0,443.38,328.17
2017,7,18,17,0,669.0,107.0,3.6,34.0,451.0,389.1,285.44
2017,7,18,17,15,636.0,101.0,3.4,33.5,398.5,331.81,239.93
2017,7,18,17,30,603.0,95.0,3.2,33.0,346.0,277.35,195.65
2017,7,18,17,45,557.0,88.0,3.05,32.5,293.5,221.8,150.52
2017,7,18,18,0,511.0,81.0,2.9,32.0,241.0,171.21,109.76
2017,7,18,18,15,446.0,71.5,2.6,31.0,191.5,121.05,72.19
2017,7,18,18,30,381.0,62.0,2.3,30.0,142.0,77.6,43.46
2017,7,18,18,45,284.0,49.0,2.0,29.5,98.5,39.67,27.24
2017,7,18,19,0,187.0,36.0,1.7,29.0,55.0,28.02,16.63
2017,7,18,19,15,93.5,18.0,1.85,28.5,27.5,14.17,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.0,1.4,23.5,9.5,7.63,0.0
2017,7,19,6,0,63.0,16.0,1.6,24.0,19.0,13.47,0.0
2017,7,19,6,15,171.5,32.5,1.75,24.5,55.0,25.3,14.51
2017,7,19,6,30,280.0,49.0,1.9,25.0,91.0,37.48,25.92
2017,7,19,6,45,370.5,59.0,2.05,25.5,139.0,71.48,40.48
2017,7,19,7,0,461.0,69.0,2.2,26.0,187.0,117.33,70.26
2017,7,19,7,15,516.0,77.0,2.25,26.5,238.5,164.77,106.7
2017,7,19,7,30,571.0,85.0,2.3,27.0,290.0,218.55,150.39
2017,7,19,7,45,615.0,90.0,2.4,27.5,344.0,272.21,195.1
2017,7,19,8,0,659.0,95.0,2.5,28.0,398.0,330.28,242.9
2017,7,19,8,15,687.0,99.5,2.5,28.5,450.0,385.24,287.51
2017,7,19,8,30,715.0,104.0,2.5,29.0,502.0,442.15,332.23
2017,7,19,8,45,514.0,188.0,2.55,29.5,488.5,453.83,341.34
2017,7,19,9,0,313.0,272.0,2.6,30.0,475.0,441.5,330.64
2017,7,19,9,15,553.5,194.0,2.65,30.5,585.0,541.49,405.61
2017,7,19,9,30,794.0,116.0,2.7,31.0,695.0,654.69,488.12
2017,7,19,9,45,808.0,117.5,2.75,31.5,736.5,701.5,519.46
2017,7,19,10,0,822.0,119.0,2.8,32.0,778.0,744.47,546.46
2017,7,19,10,15,831.0,121.0,2.85,32.5,813.5,784.49,571.15
2017,7,19,10,30,840.0,123.0,2.9,33.0,849.0,822.36,594.13
2017,7,19,10,45,848.5,123.5,2.95,33.5,878.0,856.01,614.12
2017,7,19,11,0,857.0,124.0,3.0,34.0,907.0,887.09,632.31
2017,7,19,11,15,862.0,125.0,3.05,34.0,928.5,912.7,648.21
2017,7,19,11,30,867.0,126.0,3.1,34.0,950.0,935.24,662.21
2017,7,19,11,45,556.0,307.5,3.2,34.5,839.0,842.17,597.86
2017,7,19,12,0,245.0,489.0,3.3,35.0,728.0,715.99,505.15
2017,7,19,12,15,549.0,316.0,3.35,35.0,856.5,856.25,607.48
2017,7,19,12,30,853.0,143.0,3.4,35.0,985.0,971.99,684.09
2017,7,19,12,45,494.0,322.0,3.5,35.5,809.5,811.41,575.05
2017,7,19,13,0,135.0,501.0,3.6,36.0,634.0,624.04,439.96
2017,7,19,13,15,491.0,321.5,3.65,36.0,797.5,801.64,570.47
2017,7,19,13,30,847.0,142.0,3.7,36.0,961.0,946.54,668.0
2017,7,19,13,45,842.0,141.5,3.8,36.0,943.0,928.49,656.42
2017,7,19,14,0,837.0,141.0,3.9,36.0,925.0,907.34,644.0
2017,7,19,14,15,831.0,139.5,3.95,36.0,900.0,881.35,628.19
2017,7,19,14,30,825.0,138.0,4.0,36.0,875.0,852.54,610.5
2017,7,19,14,45,809.5,140.5,4.05,36.0,841.5,821.38,591.19
2017,7,19,15,0,794.0,143.0,4.1,36.0,808.0,783.51,567.28
2017,7,19,15,15,782.5,140.5,4.1,35.5,770.0,742.16,541.78
2017,7,19,15,30,771.0,138.0,4.1,35.0,732.0,699.18,514.22
2017,7,19,15,45,758.0,134.0,4.1,35.0,689.0,652.31,481.59
2017,7,19,16,0,745.0,130.0,4.1,35.0,646.0,604.44,447.53
2017,7,19,16,15,725.5,125.5,4.05,34.5,598.5,550.96,409.41
2017,7,19,16,30,706.0,121.0,4.0,34.0,551.0,497.91,370.48
2017,7,19,16,45,683.0,115.5,3.95,34.0,500.5,442.68,328.1
2017,7,19,17,0,660.0,110.0,3.9,34.0,450.0,388.56,285.46
2017,7,19,17,15,627.0,104.0,3.75,33.5,397.5,331.7,240.29
2017,7,19,17,30,594.0,98.0,3.6,33.0,345.0,277.68,196.35
2017,7,19,17,45,552.0,90.0,3.5,33.0,293.0,222.66,151.2
2017,7,19,18,0,510.0,82.0,3.4,33.0,241.0,172.13,110.17
2017,7,19,18,15,446.0,72.0,3.05,32.0,191.0,121.65,72.4
2017,7,19,18,30,382.0,62.0,2.7,31.0,141.0,77.74,43.34
2017,7,19,18,45,292.5,48.5,2.35,30.5,98.0,39.36,26.84
2017,7,19,19,0,203.0,35.0,2.0,30.0,55.0,27.25,15.87
2017,7,19,19,15,101.5,17.5,2.0,29.5,27.5,13.78,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,25.5,8.0,1.75,24.0,9.0,7.63,0.0
2017,7,20,6,0,51.0,16.0,2.0,24.0,18.0,13.46,0.0
2017,7,20,6,15,156.0,32.5,2.15,24.5,53.0,25.32,14.41
2017,7,20,6,30,261.0,49.0,2.3,25.0,88.0,37.5,25.9
2017,7,20,6,45,352.0,60.0,2.5,25.5,135.0,71.03,40.76
2017,7,20,7,0,443.0,71.0,2.7,26.0,182.0,116.88,70.69
2017,7,20,7,15,499.0,79.0,2.65,26.5,233.5,163.42,106.37
2017,7,20,7,30,555.0,87.0,2.6,27.0,285.0,216.46,149.39
2017,7,20,7,45,601.0,91.5,2.6,28.0,339.0,269.37,193.0
2017,7,20,8,0,647.0,96.0,2.6,29.0,393.0,326.93,239.71
2017,7,20,8,15,676.0,101.0,2.55,29.5,445.5,382.17,284.28
2017,7,20,8,30,705.0,106.0,2.5,30.0,498.0,439.5,329.03
2017,7,20,8,45,729.5,108.5,2.5,30.5,548.0,494.72,370.94
2017,7,20,9,0,754.0,111.0,2.5,31.0,598.0,549.69,411.34
2017,7,20,9,15,770.5,114.5,2.4,31.5,644.5,601.24,447.64
2017,7,20,9,30,787.0,118.0,2.3,32.0,691.0,652.34,482.35
2017,7,20,9,45,801.5,119.5,2.25,32.5,732.5,699.27,513.38
2017,7,20,10,0,816.0,121.0,2.2,33.0,774.0,742.32,539.52
2017,7,20,10,15,825.5,123.0,2.2,33.0,809.5,782.57,564.81
2017,7,20,10,30,835.0,125.0,2.2,33.0,845.0,820.73,588.5
2017,7,20,10,45,843.5,126.0,2.2,33.5,874.5,854.76,608.1
2017,7,20,11,0,852.0,127.0,2.2,34.0,904.0,886.23,625.88
2017,7,20,11,15,856.5,128.0,2.25,34.5,926.0,911.3,639.93
2017,7,20,11,30,861.0,129.0,2.3,35.0,948.0,933.3,652.06
2017,7,20,11,45,876.5,121.0,2.35,35.5,965.5,953.93,663.35
2017,7,20,12,0,892.0,113.0,2.4,36.0,983.0,971.53,672.78
2017,7,20,12,15,893.0,113.5,2.45,36.0,989.0,980.11,678.14
2017,7,20,12,30,894.0,114.0,2.5,36.0,995.0,985.23,681.55
2017,7,20,12,45,894.5,113.0,2.6,36.5,993.5,984.97,680.83
2017,7,20,13,0,895.0,112.0,2.7,37.0,992.0,981.27,678.1
2017,7,20,13,15,893.0,112.0,2.75,37.0,982.5,972.65,673.44
2017,7,20,13,30,891.0,112.0,2.8,37.0,973.0,960.55,666.74
2017,7,20,13,45,888.0,110.5,2.9,37.5,955.5,942.63,655.48
2017,7,20,14,0,885.0,109.0,3.0,38.0,938.0,921.35,642.18
2017,7,20,14,15,880.0,108.0,3.05,38.0,913.0,895.53,627.03
2017,7,20,14,30,875.0,107.0,3.1,38.0,888.0,866.67,609.9
2017,7,20,14,45,578.0,239.0,3.15,38.0,747.0,727.44,518.18
2017,7,20,15,0,281.0,371.0,3.2,38.0,606.0,588.95,419.48
2017,7,20,15,15,264.5,365.0,3.2,37.5,578.0,558.43,400.35
2017,7,20,15,30,248.0,359.0,3.2,37.0,550.0,528.24,380.64
2017,7,20,15,45,278.5,329.5,3.25,37.0,532.0,508.3,368.15
2017,7,20,16,0,309.0,300.0,3.3,37.0,514.0,484.97,352.85
2017,7,20,16,15,340.5,268.5,3.35,36.5,488.5,456.8,334.34
2017,7,20,16,30,372.0,237.0,3.4,36.0,463.0,424.88,312.34
2017,7,20,16,45,552.0,161.0,3.45,36.0,462.0,421.39,309.49
2017,7,20,17,0,732.0,85.0,3.5,36.0,461.0,396.82,288.52
2017,7,20,17,15,701.5,80.5,3.45,35.5,408.0,338.58,242.27
2017,7,20,17,30,671.0,76.0,3.4,35.0,355.0,281.09,195.59
2017,7,20,17,45,627.5,71.0,3.35,35.0,301.5,224.07,148.71
2017,7,20,18,0,584.0,66.0,3.3,35.0,248.0,171.59,106.01
2017,7,20,18,15,521.0,58.5,3.0,34.0,197.0,119.08,66.69
2017,7,20,18,30,458.0,51.0,2.7,33.0,146.0,74.01,37.48
2017,7,20,18,45,357.5,41.0,2.45,32.5,101.5,34.0,22.2
2017,7,20,19,0,257.0,31.0,2.2,32.0,57.0,24.62,13.58
2017,7,20,19,15,128.5,15.5,2.4,31.5,28.5,12.18,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,7.5,1.95,24.5,8.5,7.15,0.0
2017,7,21,6,0,43.0,15.0,2.2,25.0,17.0,12.65,0.0
2017,7,21,6,15,150.0,32.0,2.35,25.5,51.5,24.95,13.91
2017,7,21,6,30,257.0,49.0,2.5,26.0,86.0,37.54,25.79
2017,7,21,6,45,355.0,59.0,2.65,26.5,134.0,70.25,39.89
2017,7,21,7,0,453.0,69.0,2.8,27.0,182.0,116.15,69.4
2017,7,21,7,15,509.0,77.0,2.8,27.5,234.0,163.33,105.48
2017,7,21,7,30,565.0,85.0,2.8,28.0,286.0,217.0,148.96
2017,7,21,7,45,610.0,89.5,2.85,29.0,339.5,270.23,192.83
2017,7,21,8,0,655.0,94.0,2.9,30.0,393.0,327.98,239.72
2017,7,21,8,15,683.5,98.5,2.8,30.5,445.5,383.03,284.1
2017,7,21,8,30,712.0,103.0,2.7,31.0,498.0,440.08,328.56
2017,7,21,8,45,735.5,106.0,2.6,31.5,548.0,495.67,370.46
2017,7,21,9,0,759.0,109.0,2.5,32.0,598.0,550.91,410.64
2017,7,21,9,15,775.0,112.5,2.4,32.5,644.0,602.45,446.77
2017,7,21,9,30,791.0,116.0,2.3,33.0,690.0,653.47,481.28
2017,7,21,9,45,804.0,118.0,2.25,34.0,731.5,700.05,510.81
2017,7,21,10,0,817.0,120.0,2.2,35.0,773.0,742.62,535.34
2017,7,21,10,15,826.5,122.0,2.25,35.0,808.5,782.97,560.82
2017,7,21,10,30,836.0,124.0,2.3,35.0,844.0,821.21,584.76
2017,7,21,10,45,843.5,125.5,2.35,35.5,873.0,854.94,604.42
2017,7,21,11,0,851.0,127.0,2.4,36.0,902.0,886.05,622.28
2017,7,21,11,15,855.5,128.0,2.5,36.5,924.0,911.15,636.67
2017,7,21,11,30,860.0,129.0,2.6,37.0,946.0,933.17,649.14
2017,7,21,11,45,859.0,132.5,2.75,37.5,959.0,949.18,658.29
2017,7,21,12,0,858.0,136.0,2.9,38.0,972.0,961.75,665.39
2017,7,21,12,15,859.5,136.5,3.0,38.0,978.5,970.51,671.24
2017,7,21,12,30,861.0,137.0,3.1,38.0,985.0,975.95,675.16
2017,7,21,12,45,860.5,137.0,3.25,38.0,983.0,975.69,676.01
2017,7,21,13,0,860.0,137.0,3.4,38.0,981.0,972.14,674.92
2017,7,21,13,15,858.0,136.5,3.5,38.0,971.5,963.35,670.31
2017,7,21,13,30,856.0,136.0,3.6,38.0,962.0,951.24,663.7
2017,7,21,13,45,851.5,135.0,3.7,38.0,944.5,932.99,653.28
2017,7,21,14,0,847.0,134.0,3.8,38.0,927.0,911.59,640.87
2017,7,21,14,15,841.5,133.0,3.8,38.0,902.0,886.23,625.4
2017,7,21,14,30,836.0,132.0,3.8,38.0,877.0,857.98,608.08
2017,7,21,14,45,824.0,132.0,3.85,38.0,844.0,822.53,586.23
2017,7,21,15,0,812.0,132.0,3.9,38.0,811.0,788.6,565.24
2017,7,21,15,15,801.0,129.5,3.95,38.0,773.0,746.91,538.89
2017,7,21,15,30,790.0,127.0,4.0,38.0,735.0,703.49,511.01
2017,7,21,15,45,773.5,125.0,4.05,38.0,691.0,655.33,477.99
2017,7,21,16,0,757.0,123.0,4.1,38.0,647.0,606.41,443.7
2017,7,21,16,15,738.0,119.5,4.1,37.5,599.0,554.09,406.93
2017,7,21,16,30,719.0,116.0,4.1,37.0,551.0,500.99,368.48
2017,7,21,16,45,691.0,112.0,4.2,36.5,499.5,444.03,326.16
2017,7,21,17,0,663.0,108.0,4.3,36.0,448.0,388.7,283.69
2017,7,21,17,15,629.5,102.5,4.3,35.5,395.5,331.86,238.88
2017,7,21,17,30,596.0,97.0,4.3,35.0,343.0,277.9,195.27
2017,7,21,17,45,549.0,89.5,4.35,35.0,290.5,221.87,149.73
2017,7,21,18,0,502.0,82.0,4.4,35.0,238.0,170.93,108.8
2017,7,21,18,15,437.5,72.0,4.3,34.0,188.0,120.78,71.53
2017,7,21,18,30,373.0,62.0,4.2,33.0,138.0,77.2,42.85
