Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,18,45,280.5,48.0,4.15,32.5,95.5,38.86,26.14
2017,7,21,19,0,188.0,34.0,4.1,32.0,53.0,26.49,14.95
2017,7,21,19,15,94.0,17.0,4.1,31.5,26.5,13.41,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,20.0,7.0,2.7,24.5,8.0,6.67,0.0
2017,7,22,6,0,40.0,14.0,2.9,25.0,16.0,13.34,0.0
2017,7,22,6,15,140.0,32.5,3.05,25.5,50.5,25.39,14.1
2017,7,22,6,30,240.0,51.0,3.2,26.0,85.0,39.17,27.12
2017,7,22,6,45,334.0,62.0,3.35,26.5,132.5,71.39,41.51
2017,7,22,7,0,428.0,73.0,3.5,27.0,180.0,115.52,69.98
2017,7,22,7,15,485.5,82.5,3.5,27.5,232.0,164.11,107.13
2017,7,22,7,30,543.0,92.0,3.5,28.0,284.0,218.18,150.8
2017,7,22,7,45,593.5,96.0,3.55,28.5,338.5,271.4,194.85
2017,7,22,8,0,644.0,100.0,3.6,29.0,393.0,329.81,242.77
2017,7,22,8,15,673.5,105.0,3.55,29.5,446.0,385.24,287.79
2017,7,22,8,30,703.0,110.0,3.5,30.0,499.0,442.82,333.12
2017,7,22,8,45,730.0,112.0,3.45,31.0,550.5,498.87,375.22
2017,7,22,9,0,757.0,114.0,3.4,32.0,602.0,554.97,415.84
2017,7,22,9,15,774.0,117.5,3.3,32.5,648.5,607.13,452.91
2017,7,22,9,30,791.0,121.0,3.2,33.0,695.0,658.86,488.48
2017,7,22,9,45,806.0,122.5,3.1,34.0,737.0,706.46,519.09
2017,7,22,10,0,821.0,124.0,3.0,35.0,779.0,752.89,546.46
2017,7,22,10,15,830.5,126.0,2.95,35.0,815.0,790.59,569.93
2017,7,22,10,30,840.0,128.0,2.9,35.0,851.0,829.03,593.67
2017,7,22,10,45,849.0,128.5,2.9,35.5,880.5,863.27,613.5
2017,7,22,11,0,858.0,129.0,2.9,36.0,910.0,894.95,631.5
2017,7,22,11,15,863.0,130.0,2.95,36.5,932.0,920.71,645.96
2017,7,22,11,30,868.0,131.0,3.0,37.0,954.0,943.38,658.47
2017,7,22,11,45,878.0,126.5,3.05,37.5,970.5,962.34,668.66
2017,7,22,12,0,888.0,122.0,3.1,38.0,987.0,978.14,676.94
2017,7,22,12,15,889.0,122.5,3.2,38.0,993.0,986.72,682.62
2017,7,22,12,30,890.0,123.0,3.3,38.0,999.0,991.84,686.32
2017,7,22,12,45,891.0,121.5,3.4,38.0,997.5,991.62,686.83
2017,7,22,13,0,892.0,120.0,3.5,38.0,996.0,987.96,685.33
2017,7,22,13,15,890.0,119.5,3.6,38.0,986.0,978.88,680.55
2017,7,22,13,30,888.0,119.0,3.7,38.0,976.0,966.33,673.7
2017,7,22,13,45,884.5,118.0,3.8,38.5,958.0,948.46,662.15
2017,7,22,14,0,881.0,117.0,3.9,39.0,940.0,927.26,648.57
2017,7,22,14,15,718.5,223.5,3.95,38.5,883.0,874.78,617.38
2017,7,22,14,30,556.0,330.0,4.0,38.0,826.0,815.26,576.47
2017,7,22,14,45,705.5,220.5,4.05,38.0,825.5,817.61,583.53
2017,7,22,15,0,855.0,111.0,4.1,38.0,825.0,799.88,573.53
2017,7,22,15,15,649.0,202.5,4.1,38.0,730.0,704.19,508.48
2017,7,22,15,30,443.0,294.0,4.1,38.0,635.0,612.66,442.31
2017,7,22,15,45,498.5,255.0,4.15,38.0,617.0,592.31,430.15
2017,7,22,16,0,554.0,216.0,4.2,38.0,599.0,565.56,412.61
2017,7,22,16,15,433.5,233.0,4.2,37.5,519.5,482.02,352.96
2017,7,22,16,30,313.0,250.0,4.2,37.0,440.0,406.2,298.19
2017,7,22,16,45,517.5,170.0,4.25,37.0,450.0,414.01,303.92
2017,7,22,17,0,722.0,90.0,4.3,37.0,460.0,398.17,289.26
2017,7,22,17,15,691.0,85.5,4.3,36.5,406.5,338.62,242.15
2017,7,22,17,30,660.0,81.0,4.3,36.0,353.0,282.91,196.88
2017,7,22,17,45,612.5,75.5,4.3,35.5,299.0,224.9,149.8
2017,7,22,18,0,565.0,70.0,4.3,35.0,245.0,171.94,107.17
2017,7,22,18,15,500.5,62.0,4.2,34.5,194.0,119.79,68.01
2017,7,22,18,30,436.0,54.0,4.1,34.0,143.0,75.33,39.1
2017,7,22,18,45,334.0,43.0,4.0,33.5,98.5,35.7,23.43
2017,7,22,19,0,232.0,32.0,3.9,33.0,54.0,24.94,13.58
2017,7,22,19,15,116.0,16.0,3.95,32.5,27.0,12.62,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,12.5,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,25.0,13.0,3.1,25.0,14.0,12.39,0.0
2017,7,23,6,15,119.5,32.0,3.2,25.0,47.5,26.27,14.66
2017,7,23,6,30,214.0,51.0,3.3,25.0,81.0,39.19,27.23
2017,7,23,6,45,302.5,64.0,3.45,25.5,127.5,71.09,42.47
2017,7,23,7,0,391.0,77.0,3.6,26.0,174.0,114.42,70.94
2017,7,23,7,15,449.5,87.0,3.65,26.0,225.0,160.28,106.18
2017,7,23,7,30,508.0,97.0,3.7,26.0,276.0,214.38,150.21
2017,7,23,7,45,554.0,103.5,3.75,26.5,329.5,266.57,193.69
2017,7,23,8,0,600.0,110.0,3.8,27.0,383.0,323.53,240.7
2017,7,23,8,15,631.0,116.0,3.75,27.5,435.0,378.17,285.27
2017,7,23,8,30,662.0,122.0,3.7,28.0,487.0,435.22,330.44
2017,7,23,8,45,687.0,126.0,3.65,28.5,537.0,489.24,372.09
2017,7,23,9,0,712.0,130.0,3.6,29.0,587.0,544.36,413.26
2017,7,23,9,15,730.0,134.0,3.5,29.5,633.5,595.86,450.41
2017,7,23,9,30,748.0,138.0,3.4,30.0,680.0,647.0,486.15
2017,7,23,9,45,761.0,141.0,3.35,31.0,721.0,692.9,516.31
2017,7,23,10,0,774.0,144.0,3.3,32.0,762.0,737.58,544.23
2017,7,23,10,15,785.0,147.0,3.15,32.0,798.0,779.19,570.44
2017,7,23,10,30,796.0,150.0,3.0,32.0,834.0,818.94,595.0
2017,7,23,10,45,804.0,151.5,2.95,32.5,863.0,852.54,614.48
2017,7,23,11,0,812.0,153.0,2.9,33.0,892.0,883.66,632.15
2017,7,23,11,15,817.5,154.5,2.85,33.5,914.5,909.84,646.45
2017,7,23,11,30,823.0,156.0,2.8,34.0,937.0,933.1,658.81
2017,7,23,11,45,816.0,164.5,2.75,34.5,948.5,948.32,666.04
2017,7,23,12,0,809.0,173.0,2.7,35.0,960.0,960.03,671.14
2017,7,23,12,15,811.0,173.5,2.75,35.0,966.5,969.22,676.96
2017,7,23,12,30,813.0,174.0,2.8,35.0,973.0,975.15,680.87
2017,7,23,12,45,535.5,332.5,2.85,35.5,859.0,865.29,606.6
2017,7,23,13,0,258.0,491.0,2.9,36.0,745.0,742.12,518.38
2017,7,23,13,15,285.5,459.5,2.95,36.0,737.5,735.18,516.25
2017,7,23,13,30,313.0,428.0,3.0,36.0,730.0,726.34,512.13
2017,7,23,13,45,409.5,405.5,3.1,36.5,793.0,794.08,558.23
2017,7,23,14,0,506.0,383.0,3.2,37.0,856.0,851.85,596.74
2017,7,23,14,15,259.0,310.5,3.2,36.5,552.5,541.49,389.12
2017,7,23,14,30,12.0,238.0,3.2,36.0,249.0,234.07,168.15
2017,7,23,14,45,6.0,177.5,3.2,36.0,183.0,171.39,123.06
2017,7,23,15,0,0.0,117.0,3.2,36.0,117.0,109.4,77.14
2017,7,23,15,15,0.0,70.0,3.15,36.0,70.0,65.33,44.16
2017,7,23,15,30,0.0,23.0,3.1,36.0,23.0,21.42,10.8
2017,7,23,15,45,0.0,37.0,3.1,36.0,37.0,34.46,20.86
2017,7,23,16,0,0.0,51.0,3.1,36.0,51.0,47.5,30.93
2017,7,23,16,15,2.5,114.5,3.05,35.5,116.0,108.23,77.56
2017,7,23,16,30,5.0,178.0,3.0,35.0,181.0,168.33,123.42
2017,7,23,16,45,50.0,197.0,2.95,35.0,223.0,208.09,153.74
2017,7,23,17,0,95.0,216.0,2.9,35.0,265.0,240.74,178.02
2017,7,23,17,15,78.5,189.0,2.8,34.5,226.0,203.3,150.24
2017,7,23,17,30,62.0,162.0,2.7,34.0,187.0,167.87,123.82
2017,7,23,17,45,52.0,139.0,2.6,33.5,158.0,139.69,102.53
2017,7,23,18,0,42.0,116.0,2.5,33.0,129.0,112.86,82.04
2017,7,23,18,15,29.0,93.0,2.2,32.5,101.0,87.07,62.32
2017,7,23,18,30,16.0,70.0,1.9,32.0,73.0,64.07,44.63
2017,7,23,18,45,8.0,48.0,1.6,31.5,49.5,43.16,29.74
2017,7,23,19,0,0.0,26.0,1.3,31.0,26.0,24.02,12.94
2017,7,23,19,15,0.0,13.0,1.35,30.5,13.0,12.06,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.81,0.0
2017,7,24,6,15,20.5,30.5,3.2,24.5,33.5,27.02,15.08
2017,7,24,6,30,41.0,57.0,3.4,25.0,63.0,48.15,34.66
2017,7,24,6,45,105.0,84.0,3.6,25.5,107.5,77.45,53.89
2017,7,24,7,0,169.0,111.0,3.8,26.0,152.0,117.13,82.45
2017,7,24,7,15,114.5,123.0,3.95,26.5,154.0,131.0,96.04
2017,7,24,7,30,60.0,135.0,4.1,27.0,156.0,137.48,103.51
2017,7,24,7,45,150.5,158.0,4.35,27.5,223.5,190.99,143.7
2017,7,24,8,0,241.0,181.0,4.6,28.0,291.0,256.11,193.62
2017,7,24,8,15,280.0,200.0,4.6,28.5,343.0,305.73,232.14
2017,7,24,8,30,319.0,219.0,4.6,29.0,395.0,359.35,273.21
2017,7,24,8,45,300.0,248.0,4.65,29.5,426.0,395.42,300.21
2017,7,24,9,0,281.0,277.0,4.7,30.0,457.0,429.04,324.54
2017,7,24,9,15,205.5,308.0,4.5,30.5,445.0,423.2,318.12
2017,7,24,9,30,130.0,339.0,4.3,31.0,433.0,412.73,307.89
2017,7,24,9,45,202.5,354.5,4.15,31.5,511.0,486.91,361.62
2017,7,24,10,0,275.0,370.0,4.0,32.0,589.0,571.27,420.99
2017,7,24,10,15,479.5,294.5,3.95,32.5,698.0,679.18,499.29
2017,7,24,10,30,684.0,219.0,3.9,33.0,807.0,796.32,581.55
2017,7,24,10,45,699.0,218.5,3.85,33.5,837.5,831.2,602.68
2017,7,24,11,0,714.0,218.0,3.8,34.0,868.0,864.32,622.18
2017,7,24,11,15,512.0,336.0,3.8,34.5,808.0,811.24,580.17
2017,7,24,11,30,310.0,454.0,3.8,35.0,748.0,742.72,527.43
2017,7,24,11,45,523.5,339.0,3.8,35.5,844.5,845.89,600.86
2017,7,24,12,0,737.0,224.0,3.8,36.0,941.0,946.71,668.16
2017,7,24,12,15,573.0,328.5,3.75,36.0,888.5,895.89,631.08
2017,7,24,12,30,409.0,433.0,3.7,36.0,836.0,834.39,586.18
2017,7,24,12,45,577.5,326.5,3.7,36.5,893.5,901.29,633.79
2017,7,24,13,0,746.0,220.0,3.7,37.0,951.0,958.61,671.72
2017,7,24,13,15,743.0,219.5,3.65,37.0,941.5,949.19,665.26
2017,7,24,13,30,740.0,219.0,3.6,37.0,932.0,936.73,657.46
2017,7,24,13,45,737.0,216.0,3.6,37.0,914.5,918.82,646.59
2017,7,24,14,0,734.0,213.0,3.6,37.0,897.0,898.03,633.95
2017,7,24,14,15,616.0,283.5,3.55,37.0,847.0,842.51,596.27
2017,7,24,14,30,498.0,354.0,3.5,37.0,797.0,789.4,558.67
2017,7,24,14,45,344.5,380.5,3.45,37.0,682.0,664.47,473.39
2017,7,24,15,0,191.0,407.0,3.4,37.0,567.0,548.27,392.08
2017,7,24,15,15,158.0,385.5,3.4,36.5,514.0,493.72,355.7
2017,7,24,15,30,125.0,364.0,3.4,36.0,461.0,441.28,319.86
2017,7,24,15,45,70.5,298.5,3.45,36.0,352.5,330.93,241.33
2017,7,24,16,0,16.0,233.0,3.5,36.0,244.0,227.75,166.05
2017,7,24,16,15,11.0,207.5,3.55,35.5,215.0,199.88,146.33
2017,7,24,16,30,6.0,182.0,3.6,35.0,186.0,172.6,126.62
2017,7,24,16,45,3.0,148.5,3.7,35.0,150.5,139.51,102.02
2017,7,24,17,0,0.0,115.0,3.8,35.0,115.0,106.92,77.48
2017,7,24,17,15,0.0,105.5,3.75,34.5,105.5,97.98,71.07
2017,7,24,17,30,0.0,96.0,3.7,34.0,96.0,89.05,64.53
2017,7,24,17,45,0.0,80.5,3.65,33.5,80.5,74.68,53.59
2017,7,24,18,0,0.0,65.0,3.6,33.0,65.0,60.38,42.5
2017,7,24,18,15,0.0,50.5,3.5,32.5,50.5,46.94,31.86
2017,7,24,18,30,0.0,36.0,3.4,32.0,36.0,33.43,20.97
2017,7,24,18,45,0.0,24.0,3.35,31.5,24.0,22.26,12.63
2017,7,24,19,0,0.0,12.0,3.3,31.0,12.0,11.11,2.9
2017,7,24,19,15,0.0,6.0,3.45,30.5,6.0,5.55,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,9.0,7.63,0.0
2017,7,25,6,15,54.5,32.5,3.4,24.5,40.5,27.59,15.29
2017,7,25,6,30,108.0,57.0,3.6,25.0,72.0,46.73,33.44
2017,7,25,6,45,198.5,74.5,3.85,25.5,117.5,74.62,48.64
2017,7,25,7,0,289.0,92.0,4.1,26.0,163.0,115.58,76.17
2017,7,25,7,15,351.0,105.5,4.1,26.5,213.0,158.74,108.71
2017,7,25,7,30,413.0,119.0,4.1,27.0,263.0,209.74,149.15
2017,7,25,7,45,475.0,123.5,4.2,28.0,317.0,259.63,189.2
2017,7,25,8,0,537.0,128.0,4.3,29.0,371.0,316.12,234.39
2017,7,25,8,15,360.0,183.0,4.3,29.5,355.0,323.76,244.13
2017,7,25,8,30,183.0,238.0,4.3,30.0,339.0,310.56,235.04
2017,7,25,8,45,156.5,264.0,4.3,30.5,356.0,332.26,250.87
2017,7,25,9,0,130.0,290.0,4.3,31.0,373.0,350.99,263.75
2017,7,25,9,15,414.0,226.0,4.2,31.5,519.5,484.37,364.89
2017,7,25,9,30,698.0,162.0,4.1,32.0,666.0,638.08,477.62
2017,7,25,9,45,476.0,268.0,4.1,32.5,621.0,610.37,452.19
2017,7,25,10,0,254.0,374.0,4.1,33.0,576.0,559.6,410.34
2017,7,25,10,15,502.5,274.5,4.1,33.5,698.0,678.94,498.41
2017,7,25,10,30,751.0,175.0,4.1,34.0,820.0,807.34,588.19
2017,7,25,10,45,761.0,176.0,4.1,34.5,849.0,840.94,607.75
2017,7,25,11,0,771.0,177.0,4.1,35.0,878.0,872.31,626.22
2017,7,25,11,15,481.5,328.0,4.1,35.0,770.0,776.33,556.76
2017,7,25,11,30,192.0,479.0,4.1,35.0,662.0,651.0,463.98
2017,7,25,11,45,501.5,323.0,4.1,35.5,808.5,810.15,579.29
2017,7,25,12,0,811.0,167.0,4.1,36.0,955.0,957.99,677.24
2017,7,25,12,15,610.5,299.5,4.1,36.0,895.0,904.35,639.58
2017,7,25,12,30,410.0,432.0,4.1,36.0,835.0,835.14,588.42
2017,7,25,12,45,232.0,440.5,4.1,36.5,669.0,669.63,474.36
2017,7,25,13,0,54.0,449.0,4.1,37.0,503.0,489.0,346.51
2017,7,25,13,15,431.0,307.5,4.1,37.0,723.5,734.56,525.66
2017,7,25,13,30,808.0,166.0,4.1,37.0,944.0,945.77,667.43
2017,7,25,13,45,804.5,164.0,4.1,37.0,926.5,927.69,654.88
2017,7,25,14,0,801.0,162.0,4.1,37.0,909.0,906.53,641.93
2017,7,25,14,15,794.0,160.5,4.1,37.0,884.0,879.75,625.38
2017,7,25,14,30,787.0,159.0,4.1,37.0,859.0,850.3,607.09
2017,7,25,14,45,411.5,250.0,4.15,37.0,615.0,600.41,435.47
2017,7,25,15,0,36.0,341.0,4.2,37.0,371.0,355.08,255.47
2017,7,25,15,15,351.5,266.5,4.2,36.5,536.5,537.98,394.21
2017,7,25,15,30,667.0,192.0,4.2,36.0,702.0,681.42,499.24
2017,7,25,15,45,366.5,246.0,4.25,36.0,524.0,495.35,364.38
2017,7,25,16,0,66.0,300.0,4.3,36.0,346.0,325.44,238.15
2017,7,25,16,15,322.5,236.0,4.3,35.5,433.5,417.43,309.72
2017,7,25,16,30,579.0,172.0,4.3,35.0,521.0,481.68,357.53
2017,7,25,16,45,544.0,166.0,4.3,35.0,470.0,424.07,313.71
2017,7,25,17,0,509.0,160.0,4.3,35.0,419.0,371.38,273.04
2017,7,25,17,15,469.5,150.0,4.3,34.5,367.5,316.31,230.45
2017,7,25,17,30,430.0,140.0,4.3,34.0,316.0,265.07,190.06
2017,7,25,17,45,372.0,128.5,4.3,34.0,264.5,211.91,148.19
2017,7,25,18,0,314.0,117.0,4.3,34.0,213.0,165.21,112.0
2017,7,25,18,15,247.5,99.5,4.2,33.5,165.5,119.45,78.42
2017,7,25,18,30,181.0,82.0,4.1,33.0,118.0,81.67,52.73
2017,7,25,18,45,110.5,58.5,4.05,32.5,78.0,48.9,34.19
2017,7,25,19,0,40.0,35.0,4.0,32.0,38.0,29.59,16.84
2017,7,25,19,15,20.0,17.5,4.1,31.5,19.0,16.68,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.0,6.0,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,24.0,12.0,10.48,0.0
2017,7,26,6,15,108.5,30.5,3.0,24.5,44.5,25.07,13.15
2017,7,26,6,30,202.0,50.0,3.2,25.0,77.0,38.54,26.58
2017,7,26,6,45,313.0,60.0,3.4,25.5,125.0,68.2,39.85
2017,7,26,7,0,424.0,70.0,3.6,26.0,173.0,112.25,67.8
2017,7,26,7,15,483.5,79.0,3.7,26.5,225.0,160.56,104.81
2017,7,26,7,30,543.0,88.0,3.8,27.0,277.0,214.68,148.75
2017,7,26,7,45,599.5,90.0,3.95,27.5,332.5,267.98,193.11
2017,7,26,8,0,656.0,92.0,4.1,28.0,388.0,327.16,242.05
2017,7,26,8,15,685.5,97.0,4.2,28.5,440.5,383.45,288.35
2017,7,26,8,30,715.0,102.0,4.3,29.0,493.0,441.88,335.04
2017,7,26,8,45,742.5,103.5,4.4,30.0,544.5,498.5,378.35
2017,7,26,9,0,770.0,105.0,4.5,31.0,596.0,555.25,420.34
2017,7,26,9,15,786.5,108.0,4.55,31.5,643.0,607.45,458.46
2017,7,26,9,30,803.0,111.0,4.6,32.0,690.0,659.14,495.15
2017,7,26,9,45,817.5,112.0,4.65,32.5,732.5,704.49,526.14
2017,7,26,10,0,832.0,113.0,4.7,33.0,775.0,750.23,555.61
2017,7,26,10,15,841.5,115.0,4.7,33.5,810.5,791.4,581.31
2017,7,26,10,30,851.0,117.0,4.7,34.0,846.0,830.43,605.24
2017,7,26,10,45,858.5,118.0,4.7,34.5,875.5,864.39,625.6
2017,7,26,11,0,866.0,119.0,4.7,35.0,905.0,895.66,644.0
2017,7,26,11,15,871.0,120.0,4.65,35.0,927.5,921.79,660.04
2017,7,26,11,30,876.0,121.0,4.6,35.0,950.0,944.79,674.05
2017,7,26,11,45,863.5,132.5,4.6,35.5,960.0,957.98,680.58
2017,7,26,12,0,851.0,144.0,4.6,36.0,970.0,967.24,684.69
2017,7,26,12,15,852.5,144.0,4.55,36.0,976.5,975.56,689.49
2017,7,26,12,30,854.0,144.0,4.5,36.0,983.0,980.57,692.27
2017,7,26,12,45,853.0,144.5,4.5,36.5,981.0,980.31,690.63
2017,7,26,13,0,852.0,145.0,4.5,37.0,979.0,976.76,687.04
2017,7,26,13,15,849.5,144.5,4.45,37.0,969.0,967.49,681.13
2017,7,26,13,30,847.0,144.0,4.4,37.0,959.0,954.93,673.25
2017,7,26,13,45,842.5,143.0,4.4,37.0,941.0,936.72,662.1
2017,7,26,14,0,838.0,142.0,4.4,37.0,923.0,915.37,649.01
2017,7,26,14,15,832.0,140.5,4.4,37.0,897.5,889.15,632.79
2017,7,26,14,30,826.0,139.0,4.4,37.0,872.0,860.08,614.72
2017,7,26,14,45,839.5,124.0,4.4,37.0,845.0,831.69,597.06
2017,7,26,15,0,853.0,109.0,4.4,37.0,818.0,799.26,576.64
2017,7,26,15,15,843.0,107.0,4.4,37.0,779.5,757.62,549.94
2017,7,26,15,30,833.0,105.0,4.4,37.0,741.0,714.03,521.7
2017,7,26,15,45,821.5,101.5,4.45,37.0,697.5,666.22,489.71
2017,7,26,16,0,810.0,98.0,4.5,37.0,654.0,617.08,454.99
2017,7,26,16,15,792.5,95.0,4.5,36.5,605.5,564.31,417.53
2017,7,26,16,30,775.0,92.0,4.5,36.0,557.0,510.4,378.06
2017,7,26,16,45,753.5,88.0,4.5,35.5,505.5,453.65,335.24
2017,7,26,17,0,732.0,84.0,4.5,35.0,454.0,397.73,291.61
2017,7,26,17,15,701.0,79.5,4.45,34.5,400.5,338.92,244.54
2017,7,26,17,30,670.0,75.0,4.4,34.0,347.0,281.02,197.05
2017,7,26,17,45,626.5,69.5,4.4,34.0,293.5,223.24,149.14
2017,7,26,18,0,583.0,64.0,4.4,34.0,240.0,170.05,105.49
2017,7,26,18,15,517.5,56.5,4.15,33.0,189.0,117.01,65.55
2017,7,26,18,30,452.0,49.0,3.9,32.0,138.0,71.77,36.16
2017,7,26,18,45,346.0,38.5,3.7,31.5,94.0,31.54,20.16
2017,7,26,19,0,240.0,28.0,3.5,31.0,50.0,22.29,11.24
2017,7,26,19,15,120.0,14.0,3.45,30.5,25.0,13.34,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,1.8,23.0,6.5,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.0,23.0,13.0,11.44,0.0
2017,7,27,6,15,156.0,27.5,2.15,23.5,46.5,21.51,10.32
2017,7,27,6,30,273.0,43.0,2.3,24.0,80.0,33.04,22.08
2017,7,27,6,45,371.0,53.0,2.5,25.0,128.0,66.44,36.7
2017,7,27,7,0,469.0,63.0,2.7,26.0,176.0,112.36,65.95
2017,7,27,7,15,526.5,70.5,2.8,26.5,228.0,160.52,102.94
2017,7,27,7,30,584.0,78.0,2.9,27.0,280.0,215.36,147.72
2017,7,27,7,45,626.5,83.0,3.05,28.0,334.0,269.68,193.04
2017,7,27,8,0,669.0,88.0,3.2,29.0,388.0,328.25,241.17
2017,7,27,8,15,697.5,92.5,3.2,29.5,440.5,384.41,286.96
2017,7,27,8,30,726.0,97.0,3.2,30.0,493.0,443.66,333.67
2017,7,27,8,45,747.0,100.5,3.25,31.0,543.5,498.34,374.96
2017,7,27,9,0,768.0,104.0,3.3,32.0,594.0,553.58,415.16
2017,7,27,9,15,784.5,107.0,3.25,32.5,640.5,605.73,452.4
2017,7,27,9,30,801.0,110.0,3.2,33.0,687.0,657.39,488.11
2017,7,27,9,45,814.0,112.0,3.2,33.5,729.0,702.6,518.13
2017,7,27,10,0,827.0,114.0,3.2,34.0,771.0,748.08,546.56
2017,7,27,10,15,836.5,116.0,3.2,34.5,807.0,789.12,571.56
2017,7,27,10,30,846.0,118.0,3.2,35.0,843.0,828.02,594.83
2017,7,27,10,45,854.0,119.0,3.2,35.5,872.5,862.3,614.8
2017,7,27,11,0,862.0,120.0,3.2,36.0,902.0,893.94,632.89
2017,7,27,11,15,866.5,121.0,3.2,36.0,924.0,919.54,648.35
2017,7,27,11,30,871.0,122.0,3.2,36.0,946.0,942.01,661.85
2017,7,27,11,45,885.5,114.5,3.25,36.5,963.0,962.53,673.1
2017,7,27,12,0,900.0,107.0,3.3,37.0,980.0,979.93,682.43
2017,7,27,12,15,901.0,107.5,3.35,37.0,986.5,988.75,687.9
2017,7,27,12,30,902.0,108.0,3.4,37.0,993.0,994.01,691.34
2017,7,27,12,45,902.0,107.5,3.5,37.5,991.0,993.78,690.38
2017,7,27,13,0,902.0,107.0,3.6,38.0,989.0,990.01,687.36
2017,7,27,13,15,900.0,106.5,3.65,38.0,979.0,980.75,682.13
2017,7,27,13,30,898.0,106.0,3.7,38.0,969.0,967.95,674.82
2017,7,27,13,45,894.5,105.5,3.8,38.0,951.5,950.25,664.78
2017,7,27,14,0,891.0,105.0,3.9,38.0,934.0,929.17,652.63
2017,7,27,14,15,885.5,103.5,3.95,38.0,908.5,902.04,636.34
2017,7,27,14,30,880.0,102.0,4.0,38.0,883.0,871.85,618.04
2017,7,27,14,45,866.5,104.5,4.05,38.0,849.5,836.02,595.98
2017,7,27,15,0,853.0,107.0,4.1,38.0,816.0,798.0,572.32
2017,7,27,15,15,842.5,105.0,4.1,37.5,777.0,755.91,546.69
2017,7,27,15,30,832.0,103.0,4.1,37.0,738.0,711.92,519.42
2017,7,27,15,45,514.5,209.5,4.2,37.0,595.0,562.3,412.1
2017,7,27,16,0,197.0,316.0,4.3,37.0,452.0,427.94,312.43
2017,7,27,16,15,483.0,204.5,4.3,36.5,502.5,486.29,359.12
2017,7,27,16,30,769.0,93.0,4.3,36.0,553.0,508.53,376.77
2017,7,27,16,45,744.5,89.5,4.35,36.0,501.5,451.08,332.59
2017,7,27,17,0,720.0,86.0,4.4,36.0,450.0,394.78,288.3
2017,7,27,17,15,688.5,81.5,4.35,35.5,396.5,336.4,241.81
2017,7,27,17,30,657.0,77.0,4.3,35.0,343.0,278.99,194.98
2017,7,27,17,45,612.5,71.5,4.25,35.0,289.5,221.66,147.71
2017,7,27,18,0,568.0,66.0,4.2,35.0,236.0,169.05,104.82
2017,7,27,18,15,501.5,58.0,4.0,34.0,185.5,116.28,65.34
2017,7,27,18,30,435.0,50.0,3.8,33.0,135.0,71.47,36.34
2017,7,27,18,45,330.5,39.0,3.6,32.5,91.5,31.83,20.27
2017,7,27,19,0,226.0,28.0,3.4,32.0,48.0,22.39,11.08
2017,7,27,19,15,113.0,14.0,3.4,31.5,24.0,13.34,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,5.5,2.15,23.5,6.5,0.0,0.0
2017,7,28,6,0,49.0,11.0,2.4,24.0,13.0,10.48,0.0
2017,7,28,6,15,176.5,26.5,2.65,24.5,47.5,20.74,9.43
2017,7,28,6,30,304.0,42.0,2.9,25.0,82.0,32.33,21.34
2017,7,28,6,45,406.5,50.5,3.15,26.0,131.5,66.21,35.25
2017,7,28,7,0,509.0,59.0,3.4,27.0,181.0,113.51,64.94
2017,7,28,7,15,566.0,66.0,3.5,27.5,234.5,163.59,103.47
2017,7,28,7,30,623.0,73.0,3.6,28.0,288.0,220.26,149.9
2017,7,28,7,45,670.0,76.0,3.75,29.0,344.0,276.38,196.76
2017,7,28,8,0,717.0,79.0,3.9,30.0,400.0,338.63,247.88
2017,7,28,8,15,744.5,83.0,3.9,30.5,454.0,396.43,295.18
2017,7,28,8,30,772.0,87.0,3.9,31.0,508.0,456.04,342.41
2017,7,28,8,45,796.5,88.5,3.95,32.0,560.0,513.07,385.59
2017,7,28,9,0,821.0,90.0,4.0,33.0,612.0,570.5,427.51
2017,7,28,9,15,836.0,92.5,3.95,33.5,659.5,623.39,465.4
2017,7,28,9,30,851.0,95.0,3.9,34.0,707.0,675.49,501.54
2017,7,28,9,45,865.0,95.5,3.85,34.5,750.0,723.82,532.8
2017,7,28,10,0,879.0,96.0,3.8,35.0,793.0,770.71,561.9
2017,7,28,10,15,887.0,97.5,3.75,35.5,829.5,812.08,586.82
2017,7,28,10,30,895.0,99.0,3.7,36.0,866.0,851.05,609.81
2017,7,28,10,45,903.0,99.5,3.7,36.5,895.5,886.42,630.4
2017,7,28,11,0,911.0,100.0,3.7,37.0,925.0,918.98,648.99
2017,7,28,11,15,915.0,101.0,3.65,37.0,947.5,945.37,664.62
2017,7,28,11,30,919.0,102.0,3.6,37.0,970.0,968.42,678.13
2017,7,28,11,45,906.5,112.5,3.55,37.5,980.0,981.61,684.04
2017,7,28,12,0,894.0,123.0,3.5,38.0,990.0,990.72,687.51
2017,7,28,12,15,895.0,123.5,3.45,38.0,996.5,999.46,692.3
2017,7,28,12,30,896.0,124.0,3.4,38.0,1003.0,1004.68,695.0
2017,7,28,12,45,896.0,123.5,3.4,38.5,1000.5,1004.45,693.36
2017,7,28,13,0,896.0,123.0,3.4,39.0,998.0,1000.71,689.7
2017,7,28,13,15,893.5,122.5,3.35,39.0,988.0,991.02,683.62
2017,7,28,13,30,891.0,122.0,3.3,39.0,978.0,977.83,675.52
2017,7,28,13,45,887.0,121.0,3.25,39.5,959.5,959.28,662.81
2017,7,28,14,0,883.0,120.0,3.2,40.0,941.0,937.4,648.18
2017,7,28,14,15,877.0,119.0,3.15,39.5,915.0,910.48,633.19
2017,7,28,14,30,871.0,118.0,3.1,39.0,889.0,880.56,616.26
2017,7,28,14,45,862.0,116.5,3.1,39.0,856.0,844.78,594.52
2017,7,28,15,0,853.0,115.0,3.1,39.0,823.0,806.53,571.06
2017,7,28,15,15,842.5,113.0,3.05,39.0,784.0,764.39,544.62
2017,7,28,15,30,832.0,111.0,3.0,39.0,745.0,720.33,516.7
2017,7,28,15,45,819.0,108.0,3.0,39.0,700.5,673.6,486.02
2017,7,28,16,0,806.0,105.0,3.0,39.0,656.0,623.47,451.49
2017,7,28,16,15,787.5,102.0,2.95,38.5,607.0,569.18,413.9
2017,7,28,16,30,769.0,99.0,2.9,38.0,558.0,514.81,375.04
2017,7,28,16,45,745.5,94.5,2.9,38.0,506.0,456.75,331.68
2017,7,28,17,0,722.0,90.0,2.9,38.0,454.0,399.75,287.78
2017,7,28,17,15,689.5,85.5,2.75,37.5,399.5,339.34,240.64
2017,7,28,17,30,657.0,81.0,2.6,37.0,345.0,282.88,195.28
2017,7,28,17,45,611.0,74.5,2.5,36.5,291.0,224.13,148.08
2017,7,28,18,0,565.0,68.0,2.4,36.0,237.0,170.31,105.11
2017,7,28,18,15,496.5,60.0,2.15,35.0,185.5,117.41,65.99
2017,7,28,18,30,428.0,52.0,1.9,34.0,134.0,72.76,37.39
2017,7,28,18,45,320.5,40.0,1.65,33.0,90.0,32.62,20.83
2017,7,28,19,0,213.0,28.0,1.4,32.0,46.0,21.88,10.53
2017,7,28,19,15,106.5,14.0,1.55,31.5,23.0,13.34,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,15.0,5.0,2.65,23.5,5.5,0.0,0.0
2017,7,29,6,0,30.0,10.0,2.9,24.0,11.0,9.53,0.0
2017,7,29,6,15,148.0,27.0,3.05,24.5,44.5,21.16,9.44
2017,7,29,6,30,266.0,44.0,3.2,25.0,78.0,33.93,22.63
2017,7,29,6,45,367.0,54.0,3.35,26.0,126.5,67.19,37.28
2017,7,29,7,0,468.0,64.0,3.5,27.0,175.0,113.27,66.46
2017,7,29,7,15,528.0,72.0,3.4,27.5,228.5,162.37,104.01
2017,7,29,7,30,588.0,80.0,3.3,28.0,282.0,218.5,149.6
2017,7,29,7,45,635.5,84.0,3.25,29.0,337.5,273.77,195.35
2017,7,29,8,0,683.0,88.0,3.2,30.0,393.0,333.86,244.3
2017,7,29,8,15,712.5,92.5,3.0,31.0,447.0,391.37,290.12
2017,7,29,8,30,742.0,97.0,2.8,32.0,501.0,452.04,336.46
2017,7,29,8,45,766.0,99.5,2.65,33.0,552.5,508.32,377.89
2017,7,29,9,0,790.0,102.0,2.5,34.0,604.0,565.42,418.11
2017,7,29,9,15,806.0,105.0,2.25,34.5,651.5,618.47,454.24
2017,7,29,9,30,822.0,108.0,2.0,35.0,699.0,670.91,488.32
2017,7,29,9,45,835.0,110.0,1.75,36.0,741.5,717.15,514.99
2017,7,29,10,0,848.0,112.0,1.5,37.0,784.0,763.6,539.45
2017,7,29,10,15,857.5,114.0,1.4,37.0,820.5,805.54,563.66
2017,7,29,10,30,867.0,116.0,1.3,37.0,857.0,845.28,586.01
2017,7,29,10,45,873.5,117.5,1.2,37.5,886.5,879.48,603.26
2017,7,29,11,0,880.0,119.0,1.1,38.0,916.0,910.89,618.42
2017,7,29,11,15,884.5,120.0,1.1,38.5,938.0,936.99,631.64
2017,7,29,11,30,889.0,121.0,1.1,39.0,960.0,959.88,642.95
2017,7,29,11,45,892.0,121.5,1.15,39.5,974.5,977.54,651.99
2017,7,29,12,0,895.0,122.0,1.2,40.0,989.0,991.75,659.12
2017,7,29,12,15,896.0,122.5,1.3,40.0,995.5,1000.51,665.38
2017,7,29,12,30,897.0,123.0,1.4,40.0,1002.0,1005.74,669.71
2017,7,29,12,45,895.5,123.5,1.55,40.5,999.5,1005.0,669.93
2017,7,29,13,0,894.0,124.0,1.7,41.0,997.0,1000.74,668.11
2017,7,29,13,15,892.0,123.5,1.8,41.0,987.0,991.53,664.18
2017,7,29,13,30,890.0,123.0,1.9,41.0,977.0,978.81,658.23
2017,7,29,13,45,885.0,123.0,2.05,41.0,958.0,960.27,649.33
2017,7,29,14,0,880.0,123.0,2.2,41.0,939.0,938.43,638.33
2017,7,29,14,15,874.0,121.5,2.3,41.0,913.5,911.06,623.36
2017,7,29,14,30,868.0,120.0,2.4,41.0,888.0,880.68,606.42
2017,7,29,14,45,627.5,236.0,2.5,41.0,780.5,772.66,538.41
2017,7,29,15,0,387.0,352.0,2.6,41.0,673.0,660.57,461.63
2017,7,29,15,15,608.0,232.5,2.65,40.5,708.5,706.22,499.05
2017,7,29,15,30,829.0,113.0,2.7,40.0,744.0,720.65,513.79
2017,7,29,15,45,813.5,111.0,2.8,40.0,699.0,673.36,482.96
2017,7,29,16,0,798.0,109.0,2.9,40.0,654.0,622.81,448.74
2017,7,29,16,15,779.5,105.5,2.95,39.5,605.0,568.33,411.54
2017,7,29,16,30,761.0,102.0,3.0,39.0,556.0,513.79,373.0
2017,7,29,16,45,734.0,98.5,3.05,39.0,503.0,455.36,329.61
2017,7,29,17,0,707.0,95.0,3.1,39.0,450.0,397.15,285.12
2017,7,29,17,15,673.0,90.0,2.95,38.5,396.0,337.7,238.88
2017,7,29,17,30,639.0,85.0,2.8,38.0,342.0,281.15,193.73
2017,7,29,17,45,589.5,78.5,2.65,37.5,287.5,222.5,146.95
2017,7,29,18,0,540.0,72.0,2.5,37.0,233.0,169.25,104.8
2017,7,29,18,15,469.5,63.0,2.2,36.0,181.5,116.65,66.2
2017,7,29,18,30,399.0,54.0,1.9,35.0,130.0,72.59,38.06
2017,7,29,18,45,290.5,41.5,1.6,34.0,87.0,33.08,21.06
2017,7,29,19,0,182.0,29.0,1.3,33.0,44.0,22.72,10.84
2017,7,29,19,15,91.0,14.5,1.3,32.5,22.0,13.82,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.95,25.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,8.0,1.0,26.0,9.0,7.63,0.0
2017,7,30,6,15,106.0,27.0,1.05,26.5,40.0,22.32,9.81
2017,7,30,6,30,197.0,46.0,1.1,27.0,71.0,35.51,23.71
2017,7,30,6,45,282.5,60.5,1.15,27.5,116.5,66.83,39.35
2017,7,30,7,0,368.0,75.0,1.2,28.0,162.0,110.01,67.58
2017,7,30,7,15,428.5,86.0,1.2,28.5,213.0,155.95,102.03
2017,7,30,7,30,489.0,97.0,1.2,29.0,264.0,208.99,143.9
2017,7,30,7,45,535.5,104.0,1.25,30.0,317.0,262.67,186.91
2017,7,30,8,0,582.0,111.0,1.3,31.0,370.0,319.61,231.86
2017,7,30,8,15,613.5,117.5,1.2,31.5,422.0,374.34,274.45
2017,7,30,8,30,645.0,124.0,1.1,32.0,474.0,431.59,317.33
2017,7,30,8,45,668.5,129.0,1.0,33.0,523.5,485.34,355.38
2017,7,30,9,0,692.0,134.0,0.9,34.0,573.0,540.08,392.34
2017,7,30,9,15,710.5,138.5,0.85,34.5,619.0,591.86,426.84
2017,7,30,9,30,729.0,143.0,0.8,35.0,665.0,643.54,459.99
2017,7,30,9,45,740.0,147.5,0.8,35.5,706.0,688.64,488.23
2017,7,30,10,0,751.0,152.0,0.8,36.0,747.0,732.81,514.94
2017,7,30,10,15,762.0,155.0,0.9,36.5,782.5,773.94,539.57
2017,7,30,10,30,773.0,158.0,1.0,37.0,818.0,813.26,562.83
2017,7,30,10,45,779.5,161.0,1.1,37.5,846.5,846.65,582.25
2017,7,30,11,0,786.0,164.0,1.2,38.0,875.0,877.53,600.07
2017,7,30,11,15,791.5,165.5,1.3,38.0,896.5,903.34,616.05
2017,7,30,11,30,797.0,167.0,1.4,38.0,918.0,926.3,630.38
2017,7,30,11,45,807.0,163.5,1.55,38.5,934.0,945.62,641.89
2017,7,30,12,0,817.0,160.0,1.7,39.0,950.0,961.95,651.61
2017,7,30,12,15,818.0,160.0,1.8,39.0,956.0,969.82,657.12
2017,7,30,12,30,819.0,160.0,1.9,39.0,962.0,974.37,660.79
2017,7,30,12,45,564.5,316.5,2.0,39.0,868.5,884.17,604.04
2017,7,30,13,0,310.0,473.0,2.1,39.0,775.0,780.13,532.97
2017,7,30,13,15,372.0,445.0,2.2,39.0,804.0,809.63,554.97
2017,7,30,13,30,434.0,417.0,2.3,39.0,833.0,841.78,577.39
2017,7,30,13,45,612.0,291.5,2.45,39.0,866.0,880.16,608.32
2017,7,30,14,0,790.0,166.0,2.6,39.0,899.0,904.82,627.07
2017,7,30,14,15,499.5,302.0,2.7,39.0,761.0,760.1,532.01
2017,7,30,14,30,209.0,438.0,2.8,39.0,623.0,611.88,428.67
2017,7,30,14,45,126.0,395.0,2.95,39.0,505.5,492.4,348.49
2017,7,30,15,0,43.0,352.0,3.1,39.0,388.0,372.35,264.92
2017,7,30,15,15,241.5,322.0,3.25,38.5,507.0,503.94,362.98
2017,7,30,15,30,440.0,292.0,3.4,38.0,626.0,612.96,442.07
2017,7,30,15,45,329.0,302.0,3.55,38.0,543.5,520.79,376.98
2017,7,30,16,0,218.0,312.0,3.7,38.0,461.0,438.44,318.41
2017,7,30,16,15,136.0,279.0,3.85,37.5,370.0,346.65,253.35
2017,7,30,16,30,54.0,246.0,4.0,37.0,279.0,260.22,190.75
2017,7,30,16,45,214.5,214.5,4.15,37.0,324.5,306.73,226.09
2017,7,30,17,0,375.0,183.0,4.3,37.0,370.0,334.36,244.93
2017,7,30,17,15,333.0,171.5,4.35,36.5,323.5,284.73,207.13
2017,7,30,17,30,291.0,160.0,4.4,36.0,277.0,239.4,172.37
2017,7,30,17,45,287.5,138.0,4.45,35.5,238.5,198.9,140.03
2017,7,30,18,0,284.0,116.0,4.5,35.0,200.0,158.7,107.67
2017,7,30,18,15,227.5,95.5,4.4,34.5,153.5,113.41,74.18
2017,7,30,18,30,171.0,75.0,4.3,34.0,107.0,75.13,47.71
2017,7,30,18,45,112.5,50.5,4.25,33.5,68.5,41.02,27.47
2017,7,30,19,0,54.0,26.0,4.2,33.0,30.0,22.62,10.48
2017,7,30,19,15,27.0,13.0,4.05,32.5,15.0,12.39,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.5,2.85,25.0,1.5,0.0,0.0
2017,7,31,6,0,0.0,3.0,2.9,25.0,3.0,2.86,0.0
2017,7,31,6,15,0.0,19.5,2.9,25.0,19.5,18.1,6.61
2017,7,31,6,30,0.0,36.0,2.9,25.0,36.0,32.91,21.71
2017,7,31,6,45,9.0,60.0,2.95,25.5,62.0,54.74,38.48
2017,7,31,7,0,18.0,84.0,3.0,26.0,88.0,78.24,57.39
2017,7,31,7,15,34.5,106.5,2.9,26.5,117.0,102.88,76.67
2017,7,31,7,30,51.0,129.0,2.8,27.0,146.0,130.35,98.08
2017,7,31,7,45,99.5,156.5,2.7,27.5,198.0,174.94,132.09
2017,7,31,8,0,148.0,184.0,2.6,28.0,250.0,225.15,170.46
2017,7,31,8,15,336.0,176.5,2.5,28.5,351.5,309.19,233.49
2017,7,31,8,30,524.0,169.0,2.4,29.0,453.0,415.01,312.78
2017,7,31,8,45,445.0,211.0,2.3,30.0,469.0,443.1,332.52
2017,7,31,9,0,366.0,253.0,2.2,31.0,485.0,458.45,341.81
2017,7,31,9,15,328.0,285.5,2.25,31.5,506.0,485.33,359.87
2017,7,31,9,30,290.0,318.0,2.3,32.0,527.0,507.87,374.11
2017,7,31,9,45,342.5,323.0,2.4,32.5,583.5,565.32,414.2
2017,7,31,10,0,395.0,328.0,2.5,33.0,640.0,626.13,455.71
2017,7,31,10,15,341.5,365.0,2.6,33.5,644.0,635.75,459.47
2017,7,31,10,30,288.0,402.0,2.7,34.0,648.0,640.44,459.99
2017,7,31,10,45,387.5,384.5,2.85,34.5,727.5,720.48,515.09
2017,7,31,11,0,487.0,367.0,3.0,35.0,807.0,810.7,575.13
2017,7,31,11,15,440.0,389.0,3.1,35.0,794.0,801.8,567.6
2017,7,31,11,30,393.0,411.0,3.2,35.0,781.0,783.45,554.65
2017,7,31,11,45,405.0,416.0,3.35,35.5,802.5,807.3,569.76
2017,7,31,12,0,417.0,421.0,3.5,36.0,824.0,835.43,587.16
2017,7,31,12,15,429.0,428.0,3.6,36.0,845.0,858.1,602.01
2017,7,31,12,30,441.0,435.0,3.7,36.0,866.0,878.84,615.68
2017,7,31,12,45,631.5,298.5,3.8,36.5,914.5,933.02,656.03
2017,7,31,13,0,822.0,162.0,3.9,37.0,963.0,977.44,684.72
2017,7,31,13,15,652.0,286.5,3.95,37.0,917.5,933.5,655.89
2017,7,31,13,30,482.0,411.0,4.0,37.0,872.0,882.97,618.4
2017,7,31,13,45,480.0,399.0,4.05,37.5,851.5,860.72,603.86
2017,7,31,14,0,478.0,387.0,4.1,38.0,831.0,836.46,587.82
2017,7,31,14,15,644.5,266.5,4.15,37.5,846.0,857.84,609.17
2017,7,31,14,30,811.0,146.0,4.2,37.0,861.0,863.16,616.26
2017,7,31,14,45,687.0,217.0,4.3,37.0,807.0,805.75,579.08
2017,7,31,15,0,563.0,288.0,4.4,37.0,753.0,747.55,537.83
2017,7,31,15,15,673.0,208.5,4.4,37.0,738.0,734.42,532.69
2017,7,31,15,30,783.0,129.0,4.4,37.0,723.0,706.57,516.9
2017,7,31,15,45,774.5,123.0,4.4,37.0,680.0,659.61,484.43
