Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,16,0,766.0,117.0,4.4,37.0,637.0,611.18,450.28
2017,7,31,16,15,746.5,113.0,4.35,36.5,588.5,557.01,411.87
2017,7,31,16,30,727.0,109.0,4.3,36.0,540.0,502.96,372.4
2017,7,31,16,45,706.5,103.0,4.3,35.5,489.5,445.91,329.61
2017,7,31,17,0,686.0,97.0,4.3,35.0,439.0,390.42,286.53
2017,7,31,17,15,652.0,91.5,4.2,34.5,385.5,331.54,239.68
2017,7,31,17,30,618.0,86.0,4.1,34.0,332.0,275.62,194.05
2017,7,31,17,45,573.5,78.5,4.0,34.0,279.0,218.43,146.98
2017,7,31,18,0,529.0,71.0,3.9,34.0,226.0,166.08,104.36
2017,7,31,18,15,460.5,61.5,3.5,33.0,175.5,113.9,65.4
2017,7,31,18,30,392.0,52.0,3.1,32.0,125.0,70.04,36.92
2017,7,31,18,45,291.5,39.0,2.75,31.5,83.0,31.28,19.8
2017,7,31,19,0,191.0,26.0,2.4,31.0,41.0,20.36,8.69
2017,7,31,19,15,95.5,13.0,2.35,30.5,20.5,12.39,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,118.5,21.0,1.05,25.5,35.5,16.36,5.08
2017,8,1,6,30,237.0,42.0,1.1,26.0,71.0,32.42,21.2
2017,8,1,6,45,322.5,55.0,1.15,26.5,117.0,64.59,36.47
2017,8,1,7,0,408.0,68.0,1.2,27.0,163.0,108.88,65.27
2017,8,1,7,15,409.0,85.5,1.2,27.5,202.5,152.25,100.32
2017,8,1,7,30,410.0,103.0,1.2,28.0,242.0,195.65,136.76
2017,8,1,7,45,443.5,118.5,1.2,29.0,293.0,246.96,177.93
2017,8,1,8,0,477.0,134.0,1.2,30.0,344.0,301.83,221.02
2017,8,1,8,15,572.5,125.0,1.2,30.5,410.0,365.11,269.31
2017,8,1,8,30,668.0,116.0,1.2,31.0,476.0,435.77,322.24
2017,8,1,8,45,691.0,120.5,1.3,31.5,526.0,490.07,362.64
2017,8,1,9,0,714.0,125.0,1.4,32.0,576.0,545.27,402.52
2017,8,1,9,15,732.0,129.0,1.5,32.0,622.5,597.44,440.03
2017,8,1,9,30,750.0,133.0,1.6,32.0,669.0,649.05,476.32
2017,8,1,9,45,765.0,135.5,1.7,32.5,711.0,696.48,508.05
2017,8,1,10,0,780.0,138.0,1.8,33.0,753.0,742.84,537.53
2017,8,1,10,15,790.0,140.5,1.9,33.5,789.0,783.83,562.64
2017,8,1,10,30,800.0,143.0,2.0,34.0,825.0,822.85,586.25
2017,8,1,10,45,807.5,145.0,2.15,34.5,854.0,857.0,606.96
2017,8,1,11,0,815.0,147.0,2.3,35.0,883.0,888.62,625.96
2017,8,1,11,15,820.5,148.5,2.4,35.0,905.0,915.16,642.61
2017,8,1,11,30,826.0,150.0,2.5,35.0,927.0,931.5,652.92
2017,8,1,11,45,660.0,281.5,2.6,35.5,908.5,927.83,648.47
2017,8,1,12,0,494.0,413.0,2.7,36.0,890.0,903.47,626.51
2017,8,1,12,15,641.5,299.5,2.8,36.0,923.5,941.69,656.52
2017,8,1,12,30,789.0,186.0,2.9,36.0,957.0,972.67,677.76
2017,8,1,12,45,603.0,306.5,3.0,36.5,895.5,913.63,637.63
2017,8,1,13,0,417.0,427.0,3.1,37.0,834.0,846.69,588.89
2017,8,1,13,15,425.5,421.0,3.1,37.0,832.0,845.22,588.85
2017,8,1,13,30,434.0,415.0,3.1,37.0,830.0,841.58,587.02
2017,8,1,13,45,364.5,430.5,3.15,37.5,775.0,777.59,543.66
2017,8,1,14,0,295.0,446.0,3.2,38.0,720.0,720.14,504.34
2017,8,1,14,15,367.5,402.5,3.2,37.5,733.5,734.41,517.77
2017,8,1,14,30,440.0,359.0,3.2,37.0,747.0,749.48,531.12
2017,8,1,14,45,280.5,379.5,3.25,37.0,623.5,614.21,438.22
2017,8,1,15,0,121.0,400.0,3.3,37.0,500.0,488.27,349.51
2017,8,1,15,15,148.5,380.5,3.25,36.5,497.0,484.54,349.37
2017,8,1,15,30,176.0,361.0,3.2,36.0,494.0,478.2,346.77
2017,8,1,15,45,123.5,329.5,3.2,36.0,420.5,402.75,293.3
2017,8,1,16,0,71.0,298.0,3.2,36.0,347.0,328.0,239.69
2017,8,1,16,15,252.0,256.0,3.2,35.5,408.5,397.05,293.18
2017,8,1,16,30,433.0,214.0,3.2,35.0,470.0,443.01,327.61
2017,8,1,16,45,406.0,201.5,3.2,35.0,424.0,392.54,289.75
2017,8,1,17,0,379.0,189.0,3.2,35.0,378.0,341.94,251.46
2017,8,1,17,15,357.0,169.5,3.15,34.5,330.5,291.97,213.31
2017,8,1,17,30,335.0,150.0,3.1,34.0,283.0,244.14,175.97
2017,8,1,17,45,294.5,132.0,3.1,34.0,235.5,195.35,137.66
2017,8,1,18,0,254.0,114.0,3.1,34.0,188.0,151.24,103.3
2017,8,1,18,15,206.5,93.0,2.9,33.5,144.5,108.51,71.42
2017,8,1,18,30,159.0,72.0,2.7,33.0,101.0,71.76,45.64
2017,8,1,18,45,100.0,48.5,2.5,32.5,64.5,39.23,26.06
2017,8,1,19,0,41.0,25.0,2.3,32.0,28.0,21.74,9.21
2017,8,1,19,15,20.5,12.5,2.35,31.5,14.0,11.91,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.5,1.2,25.5,7.5,6.94,0.0
2017,8,2,6,30,0.0,15.0,1.2,26.0,15.0,13.9,5.86
2017,8,2,6,45,0.0,25.5,1.3,26.5,25.5,23.65,13.53
2017,8,2,7,0,0.0,36.0,1.4,27.0,36.0,33.42,21.65
2017,8,2,7,15,0.0,47.5,1.3,27.0,47.5,44.13,30.46
2017,8,2,7,30,0.0,59.0,1.2,27.0,59.0,54.86,39.14
2017,8,2,7,45,0.0,77.0,1.2,27.5,77.0,71.62,52.42
2017,8,2,8,0,0.0,95.0,1.2,28.0,95.0,88.32,65.39
2017,8,2,8,15,3.5,133.0,1.15,28.5,135.0,125.05,93.77
2017,8,2,8,30,7.0,171.0,1.1,29.0,175.0,162.38,121.96
2017,8,2,8,45,41.5,222.5,1.1,29.5,248.5,231.47,173.73
2017,8,2,9,0,76.0,274.0,1.1,30.0,322.0,303.26,226.06
2017,8,2,9,15,38.0,172.5,1.2,30.0,196.5,187.4,139.41
2017,8,2,9,30,0.0,71.0,1.3,30.0,71.0,66.19,46.17
2017,8,2,9,45,0.5,106.5,1.4,30.5,106.5,99.81,72.02
2017,8,2,10,0,1.0,142.0,1.5,31.0,142.0,133.6,97.37
2017,8,2,10,15,5.0,177.5,1.6,31.0,182.0,170.41,124.92
2017,8,2,10,30,9.0,213.0,1.7,31.0,222.0,207.65,152.48
2017,8,2,10,45,55.5,327.0,1.85,31.5,377.5,363.36,266.19
2017,8,2,11,0,102.0,441.0,2.0,32.0,533.0,519.36,374.46
2017,8,2,11,15,183.0,452.0,2.0,32.0,622.5,615.53,440.59
2017,8,2,11,30,264.0,463.0,2.0,32.0,712.0,714.68,507.23
2017,8,2,11,45,174.5,467.5,2.05,32.0,633.5,631.34,449.1
2017,8,2,12,0,85.0,472.0,2.1,32.0,555.0,543.57,387.9
2017,8,2,12,15,104.5,483.5,2.1,32.0,586.0,575.27,410.31
2017,8,2,12,30,124.0,495.0,2.1,32.0,617.0,614.88,437.05
2017,8,2,12,45,69.0,377.0,2.1,32.5,444.5,434.99,312.96
2017,8,2,13,0,14.0,259.0,2.1,33.0,272.0,258.59,186.92
2017,8,2,13,15,17.0,295.0,2.05,33.0,311.0,295.8,214.27
2017,8,2,13,30,20.0,331.0,2.0,33.0,350.0,332.91,240.63
2017,8,2,13,45,20.0,329.0,1.95,33.0,348.0,330.47,238.84
2017,8,2,14,0,20.0,327.0,1.9,33.0,346.0,327.94,237.17
2017,8,2,14,15,59.5,377.0,1.85,33.0,430.5,418.33,302.12
2017,8,2,14,30,99.0,427.0,1.8,33.0,515.0,499.76,358.9
2017,8,2,14,45,122.0,414.5,1.75,33.0,518.5,509.18,365.77
2017,8,2,15,0,145.0,402.0,1.7,33.0,522.0,510.0,367.22
2017,8,2,15,15,229.0,369.5,1.65,32.5,547.5,536.32,388.49
2017,8,2,15,30,313.0,337.0,1.6,32.0,573.0,560.29,407.51
2017,8,2,15,45,200.5,320.5,1.6,32.0,468.5,447.21,327.55
2017,8,2,16,0,88.0,304.0,1.6,32.0,364.0,344.77,253.81
2017,8,2,16,15,48.0,244.5,1.55,31.5,277.0,259.39,192.43
2017,8,2,16,30,8.0,185.0,1.5,31.0,190.0,176.73,131.24
2017,8,2,16,45,100.5,197.0,1.5,31.0,247.0,235.79,176.83
2017,8,2,17,0,193.0,209.0,1.5,31.0,304.0,279.19,208.52
2017,8,2,17,15,173.5,187.5,1.45,30.5,265.5,239.27,178.17
2017,8,2,17,30,154.0,166.0,1.4,30.0,227.0,201.47,149.29
2017,8,2,17,45,134.0,142.0,1.4,30.0,188.5,163.59,119.78
2017,8,2,18,0,114.0,118.0,1.4,30.0,150.0,128.21,92.13
2017,8,2,18,15,88.0,93.0,1.3,29.5,115.0,93.88,65.87
2017,8,2,18,30,62.0,68.0,1.2,29.0,80.0,63.19,42.79
2017,8,2,18,45,31.0,45.0,1.2,28.5,51.0,39.25,26.53
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,20.27,7.98
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,10.48,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,67.0,23.0,1.45,23.0,31.0,19.13,6.0
2017,8,3,6,30,134.0,46.0,1.5,23.0,62.0,37.08,25.28
2017,8,3,6,45,221.0,63.5,1.6,23.5,107.0,67.06,42.09
2017,8,3,7,0,308.0,81.0,1.7,24.0,152.0,108.51,70.04
2017,8,3,7,15,154.0,80.5,1.7,24.5,116.0,101.75,71.42
2017,8,3,7,30,0.0,80.0,1.7,25.0,80.0,74.17,55.16
2017,8,3,7,45,0.0,82.5,1.7,25.5,82.5,76.67,56.96
2017,8,3,8,0,0.0,85.0,1.7,26.0,85.0,79.1,58.57
2017,8,3,8,15,0.0,103.5,1.7,26.5,103.5,96.31,71.93
2017,8,3,8,30,0.0,122.0,1.7,27.0,122.0,113.59,85.11
2017,8,3,8,45,25.0,191.0,1.7,28.0,207.5,193.22,146.23
2017,8,3,9,0,50.0,260.0,1.7,29.0,293.0,275.02,206.82
2017,8,3,9,15,33.0,251.5,1.65,29.5,274.0,259.47,193.81
2017,8,3,9,30,16.0,243.0,1.6,30.0,255.0,238.63,177.19
2017,8,3,9,45,14.5,243.5,1.55,30.5,254.5,238.99,176.69
2017,8,3,10,0,13.0,244.0,1.5,31.0,254.0,239.14,175.99
2017,8,3,10,15,86.5,331.5,1.5,31.0,404.5,388.05,285.07
2017,8,3,10,30,160.0,419.0,1.5,31.0,555.0,545.35,394.3
2017,8,3,10,45,283.5,400.5,1.55,31.5,651.5,647.73,464.27
2017,8,3,11,0,407.0,382.0,1.6,32.0,748.0,755.76,536.09
2017,8,3,11,15,271.5,428.0,1.6,32.5,675.0,681.23,481.66
2017,8,3,11,30,136.0,474.0,1.6,33.0,602.0,598.2,422.2
2017,8,3,11,45,163.0,483.0,1.65,33.5,638.5,636.23,447.76
2017,8,3,12,0,190.0,492.0,1.7,34.0,675.0,674.24,472.12
2017,8,3,12,15,186.0,496.0,1.7,34.0,676.5,676.44,472.96
2017,8,3,12,30,182.0,500.0,1.7,34.0,678.0,677.59,473.45
2017,8,3,12,45,107.0,449.5,1.75,34.0,554.5,553.4,390.39
2017,8,3,13,0,32.0,399.0,1.8,34.0,431.0,420.31,298.97
2017,8,3,13,15,75.0,439.5,1.85,34.0,512.5,501.93,357.0
2017,8,3,13,30,118.0,480.0,1.9,34.0,594.0,590.27,417.12
2017,8,3,13,45,482.5,306.5,1.95,34.0,754.5,775.51,550.19
2017,8,3,14,0,847.0,133.0,2.0,34.0,915.0,921.88,646.93
2017,8,3,14,15,557.5,278.5,2.1,34.0,787.5,793.26,562.34
2017,8,3,14,30,268.0,424.0,2.2,34.0,660.0,658.19,467.52
2017,8,3,14,45,508.5,296.0,2.3,34.0,722.0,732.43,525.47
2017,8,3,15,0,749.0,168.0,2.4,34.0,784.0,782.46,564.17
2017,8,3,15,15,489.5,261.0,2.45,33.5,656.0,643.43,467.77
2017,8,3,15,30,230.0,354.0,2.5,33.0,528.0,511.57,373.37
2017,8,3,15,45,295.0,316.0,2.65,33.0,525.0,512.49,376.87
2017,8,3,16,0,360.0,278.0,2.8,33.0,522.0,501.87,371.12
2017,8,3,16,15,334.0,260.0,2.85,32.5,473.0,449.71,334.46
2017,8,3,16,30,308.0,242.0,2.9,32.0,424.0,399.43,298.49
2017,8,3,16,45,265.5,223.5,2.95,32.0,369.5,342.84,256.47
2017,8,3,17,0,223.0,205.0,3.0,32.0,315.0,288.42,215.51
2017,8,3,17,15,375.0,157.0,2.95,31.5,315.0,289.12,213.66
2017,8,3,17,30,527.0,109.0,2.9,31.0,315.0,269.18,192.98
2017,8,3,17,45,476.5,98.5,2.9,31.0,262.5,211.12,145.79
2017,8,3,18,0,426.0,88.0,2.9,31.0,210.0,160.61,105.17
2017,8,3,18,15,356.5,74.5,2.75,30.5,161.5,110.91,67.98
2017,8,3,18,30,287.0,61.0,2.6,30.0,113.0,69.68,40.48
2017,8,3,18,45,196.0,43.0,2.5,29.5,72.5,33.21,21.42
2017,8,3,19,0,105.0,25.0,2.4,29.0,32.0,20.74,7.66
2017,8,3,19,15,52.5,12.5,2.35,28.5,16.0,11.91,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,111.0,20.5,1.3,25.5,33.5,16.03,3.49
2017,8,4,6,30,222.0,41.0,1.3,26.0,67.0,31.74,20.49
2017,8,4,6,45,311.5,54.5,1.3,26.5,113.0,63.76,36.07
2017,8,4,7,0,401.0,68.0,1.3,27.0,159.0,108.43,65.18
2017,8,4,7,15,461.0,78.0,1.25,27.5,210.5,156.92,101.97
2017,8,4,7,30,521.0,88.0,1.2,28.0,262.0,211.24,145.32
2017,8,4,7,45,564.5,95.5,1.15,28.5,315.5,265.03,189.28
2017,8,4,8,0,608.0,103.0,1.1,29.0,369.0,323.36,236.08
2017,8,4,8,15,460.0,158.5,1.2,29.5,375.0,348.48,258.83
2017,8,4,8,30,312.0,214.0,1.3,30.0,381.0,354.94,265.09
2017,8,4,8,45,517.0,168.5,1.4,31.0,478.5,443.21,330.19
2017,8,4,9,0,722.0,123.0,1.5,32.0,576.0,550.02,406.98
2017,8,4,9,15,451.0,228.0,1.55,32.0,518.5,514.92,379.3
2017,8,4,9,30,180.0,333.0,1.6,32.0,461.0,444.85,325.74
2017,8,4,9,45,213.5,351.5,1.7,32.5,512.5,496.52,362.01
2017,8,4,10,0,247.0,370.0,1.8,33.0,564.0,555.86,402.15
2017,8,4,10,15,127.0,279.0,1.8,33.5,379.0,375.82,274.23
2017,8,4,10,30,7.0,188.0,1.8,34.0,194.0,182.35,131.55
2017,8,4,10,45,9.0,193.0,1.85,34.5,201.0,189.18,136.65
2017,8,4,11,0,11.0,198.0,1.9,35.0,208.0,196.1,141.34
2017,8,4,11,15,423.0,172.0,1.9,35.0,569.0,577.24,422.03
2017,8,4,11,30,835.0,146.0,1.9,35.0,930.0,939.3,655.6
2017,8,4,11,45,814.5,163.5,1.95,35.5,938.0,958.17,662.31
2017,8,4,12,0,794.0,181.0,2.0,36.0,946.0,965.77,665.6
2017,8,4,12,15,795.5,181.5,2.0,36.0,952.5,974.45,670.59
2017,8,4,12,30,797.0,182.0,2.0,36.0,959.0,979.85,673.68
2017,8,4,12,45,794.0,184.0,2.0,36.5,956.5,979.0,671.71
2017,8,4,13,0,791.0,186.0,2.0,37.0,954.0,974.87,667.92
2017,8,4,13,15,788.0,185.5,2.0,37.0,943.5,965.04,662.22
2017,8,4,13,30,785.0,185.0,2.0,37.0,933.0,952.02,654.7
2017,8,4,13,45,779.5,184.0,2.0,37.0,915.0,933.01,643.62
2017,8,4,14,0,774.0,183.0,2.0,37.0,897.0,911.03,630.8
2017,8,4,14,15,767.0,181.0,2.05,37.0,871.0,883.88,615.24
2017,8,4,14,30,760.0,179.0,2.1,37.0,845.0,854.12,597.99
2017,8,4,14,45,725.0,191.0,2.15,37.0,807.5,814.94,574.59
2017,8,4,15,0,690.0,203.0,2.2,37.0,770.0,772.15,547.85
2017,8,4,15,15,390.0,275.0,2.25,36.5,592.5,580.73,417.38
2017,8,4,15,30,90.0,347.0,2.3,36.0,415.0,397.91,286.91
2017,8,4,15,45,358.5,264.5,2.35,36.0,510.0,506.72,369.86
2017,8,4,16,0,627.0,182.0,2.4,36.0,605.0,587.63,428.99
2017,8,4,16,15,604.0,175.5,2.45,35.5,557.0,534.87,392.01
2017,8,4,16,30,581.0,169.0,2.5,35.0,509.0,482.94,355.27
2017,8,4,16,45,548.5,161.0,2.55,35.0,457.5,423.79,311.56
2017,8,4,17,0,516.0,153.0,2.6,35.0,406.0,369.54,270.31
2017,8,4,17,15,477.5,142.0,2.55,34.5,354.0,313.06,226.92
2017,8,4,17,30,439.0,131.0,2.5,34.0,302.0,260.36,185.56
2017,8,4,17,45,381.0,118.5,2.5,34.0,250.0,205.5,142.48
2017,8,4,18,0,323.0,106.0,2.5,34.0,198.0,157.32,105.17
2017,8,4,18,15,261.0,87.0,2.3,33.0,150.5,110.01,70.4
2017,8,4,18,30,199.0,68.0,2.1,32.0,103.0,70.7,43.72
2017,8,4,18,45,127.0,45.0,1.9,31.5,64.5,36.34,23.67
2017,8,4,19,0,55.0,22.0,1.7,31.0,26.0,18.35,5.41
2017,8,4,19,15,27.5,11.0,1.8,31.0,13.0,10.48,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,21.5,1.6,24.5,30.0,17.93,3.93
2017,8,5,6,30,140.0,43.0,1.7,25.0,60.0,34.83,23.07
2017,8,5,6,45,225.5,61.0,1.85,25.5,104.5,64.41,39.4
2017,8,5,7,0,311.0,79.0,2.0,26.0,149.0,107.44,68.47
2017,8,5,7,15,370.5,93.0,2.05,27.0,199.0,152.77,102.71
2017,8,5,7,30,430.0,107.0,2.1,28.0,249.0,205.22,144.11
2017,8,5,7,45,482.0,115.0,2.15,29.0,302.5,256.73,185.49
2017,8,5,8,0,534.0,123.0,2.2,30.0,356.0,313.83,230.8
2017,8,5,8,15,567.5,131.0,2.25,30.5,408.0,370.65,275.68
2017,8,5,8,30,601.0,139.0,2.3,31.0,460.0,428.22,319.96
2017,8,5,8,45,627.0,145.0,2.4,32.0,510.0,482.38,359.95
2017,8,5,9,0,653.0,151.0,2.5,33.0,560.0,537.91,399.6
2017,8,5,9,15,672.5,156.5,2.6,33.0,606.5,589.85,437.23
2017,8,5,9,30,692.0,162.0,2.7,33.0,653.0,641.87,474.12
2017,8,5,9,45,705.0,167.0,2.85,33.5,694.0,688.46,505.7
2017,8,5,10,0,718.0,172.0,3.0,34.0,735.0,733.97,535.94
2017,8,5,10,15,729.5,175.0,3.1,34.5,770.5,774.96,562.04
2017,8,5,10,30,741.0,178.0,3.2,35.0,806.0,811.59,584.4
2017,8,5,10,45,750.0,180.5,3.35,35.5,835.5,845.9,605.34
2017,8,5,11,0,759.0,183.0,3.5,36.0,865.0,877.93,624.67
2017,8,5,11,15,398.5,290.5,3.6,36.0,649.5,671.76,482.71
2017,8,5,11,30,38.0,398.0,3.7,36.0,434.0,423.1,302.13
2017,8,5,11,45,93.5,444.5,3.8,36.0,534.5,523.93,374.3
2017,8,5,12,0,149.0,491.0,3.9,36.0,635.0,634.49,450.13
2017,8,5,12,15,271.5,460.5,4.0,36.0,724.5,734.28,520.07
2017,8,5,12,30,394.0,430.0,4.1,36.0,814.0,826.38,583.74
2017,8,5,12,45,589.5,307.5,4.2,36.5,880.0,905.33,639.93
2017,8,5,13,0,785.0,185.0,4.3,37.0,946.0,969.01,681.9
2017,8,5,13,15,466.0,335.0,4.35,36.5,785.5,804.48,571.48
2017,8,5,13,30,147.0,485.0,4.4,36.0,625.0,624.21,443.25
2017,8,5,13,45,106.5,458.0,4.5,36.0,558.5,547.81,391.53
2017,8,5,14,0,66.0,431.0,4.6,36.0,492.0,480.6,344.68
2017,8,5,14,15,193.5,419.5,4.6,35.5,590.5,589.57,425.33
2017,8,5,14,30,321.0,408.0,4.6,35.0,689.0,690.11,497.99
2017,8,5,14,45,253.5,404.0,4.65,35.0,621.0,617.51,446.96
2017,8,5,15,0,186.0,400.0,4.7,35.0,553.0,542.45,394.31
2017,8,5,15,15,233.5,371.0,4.65,35.0,553.0,542.4,396.26
2017,8,5,15,30,281.0,342.0,4.6,35.0,553.0,543.03,398.17
2017,8,5,15,45,492.0,241.5,4.6,35.0,583.5,581.62,430.07
2017,8,5,16,0,703.0,141.0,4.6,35.0,614.0,596.42,443.71
2017,8,5,16,15,681.5,136.5,4.55,34.5,565.5,542.91,405.15
2017,8,5,16,30,660.0,132.0,4.5,34.0,517.0,489.88,366.12
2017,8,5,16,45,638.0,123.5,4.45,34.0,466.5,433.5,322.88
2017,8,5,17,0,616.0,115.0,4.4,34.0,416.0,378.3,279.38
2017,8,5,17,15,578.5,108.0,4.3,33.5,363.0,320.28,233.34
2017,8,5,17,30,541.0,101.0,4.2,33.0,310.0,265.79,189.11
2017,8,5,17,45,496.5,90.5,4.1,33.0,258.5,210.08,143.49
2017,8,5,18,0,452.0,80.0,4.0,33.0,207.0,157.93,101.33
2017,8,5,18,15,379.0,68.0,3.8,32.5,158.0,107.65,63.97
2017,8,5,18,30,306.0,56.0,3.6,32.0,109.0,66.24,36.91
2017,8,5,18,45,208.0,39.5,3.4,31.5,69.5,30.5,18.91
2017,8,5,19,0,110.0,23.0,3.2,31.0,30.0,18.06,4.46
2017,8,5,19,15,55.0,11.5,3.3,30.5,15.0,10.96,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,6.0,3.85,25.5,6.0,5.55,0.0
2017,8,6,6,30,0.0,12.0,4.0,26.0,12.0,11.11,3.46
2017,8,6,6,45,0.0,20.5,4.2,26.5,20.5,19.0,9.71
2017,8,6,7,0,0.0,29.0,4.4,27.0,29.0,26.9,16.29
2017,8,6,7,15,0.0,39.0,4.45,27.5,39.0,36.21,23.92
2017,8,6,7,30,0.0,49.0,4.5,28.0,49.0,45.53,31.42
2017,8,6,7,45,0.0,86.5,4.6,28.5,86.5,80.35,59.28
2017,8,6,8,0,0.0,124.0,4.7,29.0,124.0,115.05,86.49
2017,8,6,8,15,0.0,110.0,4.75,29.5,110.0,102.35,75.94
2017,8,6,8,30,0.0,96.0,4.8,30.0,96.0,89.43,65.34
2017,8,6,8,45,6.5,152.5,4.85,30.5,156.5,145.67,108.82
2017,8,6,9,0,13.0,209.0,4.9,31.0,217.0,202.94,152.14
2017,8,6,9,15,10.5,207.0,4.85,31.5,214.0,200.38,149.34
2017,8,6,9,30,8.0,205.0,4.8,32.0,211.0,197.49,146.4
2017,8,6,9,45,10.5,225.0,4.8,32.5,233.5,218.75,161.75
2017,8,6,10,0,13.0,245.0,4.8,33.0,256.0,240.27,177.11
2017,8,6,10,15,70.0,330.0,4.8,33.5,389.5,374.06,275.75
2017,8,6,10,30,127.0,415.0,4.8,34.0,523.0,515.16,375.84
2017,8,6,10,45,180.5,429.5,4.8,34.5,589.0,581.54,421.76
2017,8,6,11,0,234.0,444.0,4.8,35.0,655.0,650.42,468.77
2017,8,6,11,15,189.5,459.0,4.75,35.0,632.5,630.79,453.19
2017,8,6,11,30,145.0,474.0,4.7,35.0,610.0,608.4,436.05
2017,8,6,11,45,127.5,478.5,4.7,35.5,599.0,599.3,428.2
2017,8,6,12,0,110.0,483.0,4.7,36.0,588.0,580.6,413.91
2017,8,6,12,15,101.0,482.0,4.65,36.0,579.5,572.01,407.62
2017,8,6,12,30,92.0,481.0,4.6,36.0,571.0,562.72,400.88
2017,8,6,12,45,161.0,486.0,4.6,36.0,642.5,644.69,458.68
2017,8,6,13,0,230.0,491.0,4.6,36.0,714.0,716.75,508.61
2017,8,6,13,15,133.0,446.0,4.55,36.0,575.0,574.72,410.25
2017,8,6,13,30,36.0,401.0,4.5,36.0,436.0,425.6,304.84
2017,8,6,13,45,75.5,429.5,4.45,36.0,500.5,490.36,351.81
2017,8,6,14,0,115.0,458.0,4.4,36.0,565.0,560.95,401.39
2017,8,6,14,15,256.5,415.5,4.35,36.0,643.0,650.12,466.52
2017,8,6,14,30,398.0,373.0,4.3,36.0,721.0,723.73,519.82
2017,8,6,14,45,569.5,269.0,4.25,36.0,745.5,759.4,548.62
2017,8,6,15,0,741.0,165.0,4.2,36.0,770.0,774.74,562.75
2017,8,6,15,15,728.0,161.5,4.15,35.5,731.5,733.78,536.83
2017,8,6,15,30,715.0,158.0,4.1,35.0,693.0,689.44,507.52
2017,8,6,15,45,696.5,154.5,4.05,35.0,649.0,640.2,473.12
2017,8,6,16,0,678.0,151.0,4.0,35.0,605.0,590.61,437.79
2017,8,6,16,15,655.5,145.5,3.9,34.5,557.0,536.63,399.31
2017,8,6,16,30,633.0,140.0,3.8,34.0,509.0,483.32,360.25
2017,8,6,16,45,604.0,133.5,3.75,34.0,458.0,426.85,317.21
2017,8,6,17,0,575.0,127.0,3.7,34.0,407.0,372.37,274.61
2017,8,6,17,15,536.0,118.5,3.5,33.5,354.5,314.61,229.14
2017,8,6,17,30,497.0,110.0,3.3,33.0,302.0,258.7,184.29
2017,8,6,17,45,447.5,99.0,3.15,33.0,250.5,204.0,140.08
2017,8,6,18,0,398.0,88.0,3.0,33.0,199.0,154.91,100.91
2017,8,6,18,15,324.5,74.0,2.8,32.0,151.0,106.0,64.98
2017,8,6,18,30,251.0,60.0,2.6,31.0,103.0,66.09,38.71
2017,8,6,18,45,159.5,41.0,2.45,30.5,65.0,33.35,21.22
2017,8,6,19,0,68.0,22.0,2.3,30.0,27.0,18.32,3.66
2017,8,6,19,15,34.0,11.0,2.4,29.5,13.5,10.48,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,2.9,25.0,2.5,2.31,0.0
2017,8,7,6,30,0.0,5.0,3.0,25.0,5.0,4.62,0.0
2017,8,7,6,45,0.0,9.5,3.15,25.0,9.5,8.79,1.49
2017,8,7,7,0,0.0,14.0,3.3,25.0,14.0,12.97,5.02
2017,8,7,7,15,0.0,18.5,3.3,25.0,18.5,17.15,8.51
2017,8,7,7,30,0.0,23.0,3.3,25.0,23.0,21.33,11.97
2017,8,7,7,45,0.0,29.5,3.35,25.0,29.5,27.38,16.9
2017,8,7,8,0,0.0,36.0,3.4,25.0,36.0,33.43,21.78
2017,8,7,8,15,0.0,37.0,3.3,25.0,37.0,34.38,22.45
2017,8,7,8,30,0.0,38.0,3.2,25.0,38.0,35.32,23.11
2017,8,7,8,45,0.0,48.5,3.1,25.5,48.5,45.12,30.85
2017,8,7,9,0,0.0,59.0,3.0,26.0,59.0,54.93,38.51
2017,8,7,9,15,0.0,85.0,2.9,26.0,85.0,79.25,57.69
2017,8,7,9,30,0.0,111.0,2.8,26.0,111.0,103.63,76.68
2017,8,7,9,45,8.0,185.0,2.75,26.0,191.5,179.16,135.29
2017,8,7,10,0,16.0,259.0,2.7,26.0,272.0,255.96,193.42
2017,8,7,10,15,9.5,206.0,2.6,26.0,214.0,201.15,151.21
2017,8,7,10,30,3.0,153.0,2.5,26.0,156.0,145.95,108.66
2017,8,7,10,45,6.5,185.0,2.4,26.0,191.5,179.49,134.37
2017,8,7,11,0,10.0,217.0,2.3,26.0,227.0,213.36,159.87
2017,8,7,11,15,11.5,232.0,2.25,26.0,243.0,229.43,171.72
2017,8,7,11,30,13.0,247.0,2.2,26.0,259.0,245.55,183.61
2017,8,7,11,45,17.0,293.0,2.15,26.0,309.0,293.86,219.32
2017,8,7,12,0,21.0,339.0,2.1,26.0,359.0,342.46,254.6
2017,8,7,12,15,34.5,387.5,2.0,26.0,420.5,412.31,304.86
2017,8,7,12,30,48.0,436.0,1.9,26.0,482.0,474.41,348.48
2017,8,7,12,45,95.5,465.0,1.85,26.0,557.5,550.53,402.56
2017,8,7,13,0,143.0,494.0,1.8,26.0,633.0,634.6,460.57
2017,8,7,13,15,111.5,477.0,1.7,26.0,585.0,576.56,419.24
2017,8,7,13,30,80.0,460.0,1.6,26.0,537.0,527.27,384.5
2017,8,7,13,45,195.0,449.0,1.5,26.0,630.0,631.77,459.82
2017,8,7,14,0,310.0,438.0,1.4,26.0,723.0,730.2,527.29
2017,8,7,14,15,316.5,422.0,1.3,26.0,705.5,711.44,513.78
2017,8,7,14,30,323.0,406.0,1.2,26.0,688.0,691.09,500.33
2017,8,7,14,45,322.0,389.0,1.1,26.0,661.0,661.81,480.73
2017,8,7,15,0,321.0,372.0,1.0,26.0,634.0,631.44,460.35
2017,8,7,15,15,336.5,347.0,0.9,26.0,609.5,605.01,442.92
2017,8,7,15,30,352.0,322.0,0.8,26.0,585.0,576.34,423.68
2017,8,7,15,45,482.5,254.0,0.7,26.5,590.5,587.83,433.02
2017,8,7,16,0,613.0,186.0,0.6,27.0,596.0,583.42,430.15
2017,8,7,16,15,643.5,154.5,0.5,27.0,554.5,538.54,398.17
2017,8,7,16,30,674.0,123.0,0.4,27.0,513.0,488.78,362.08
2017,8,7,16,45,652.0,115.5,0.35,27.0,463.0,432.54,320.09
2017,8,7,17,0,630.0,108.0,0.3,27.0,413.0,377.44,277.67
2017,8,7,17,15,593.0,101.5,0.4,26.5,360.0,319.21,233.02
2017,8,7,17,30,556.0,95.0,0.5,26.0,307.0,264.44,189.41
2017,8,7,17,45,510.0,85.0,0.65,26.0,255.5,207.89,143.5
2017,8,7,18,0,464.0,75.0,0.8,26.0,204.0,156.52,101.78
2017,8,7,18,15,389.5,64.0,0.75,25.5,155.0,104.96,62.95
2017,8,7,18,30,315.0,53.0,0.7,25.0,106.0,63.78,35.84
2017,8,7,18,45,216.0,37.0,0.65,25.0,67.0,28.62,17.87
2017,8,7,19,0,117.0,21.0,0.6,25.0,28.0,16.52,1.79
2017,8,7,19,15,58.5,10.5,0.6,24.5,14.0,10.01,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,123.0,18.0,3.05,22.5,31.5,14.1,0.0
2017,8,8,6,30,246.0,36.0,3.3,23.0,63.0,27.9,17.37
2017,8,8,6,45,336.0,48.0,3.6,23.5,108.5,60.99,33.4
2017,8,8,7,0,426.0,60.0,3.9,24.0,154.0,106.17,63.18
2017,8,8,7,15,487.0,69.0,4.0,24.5,205.5,154.35,100.63
2017,8,8,7,30,548.0,78.0,4.1,25.0,257.0,209.8,146.35
2017,8,8,7,45,593.5,84.0,4.25,25.5,311.0,264.61,192.92
2017,8,8,8,0,639.0,90.0,4.4,26.0,365.0,324.15,242.96
2017,8,8,8,15,669.5,95.0,4.4,26.5,418.0,380.74,289.88
2017,8,8,8,30,700.0,100.0,4.4,27.0,471.0,439.64,337.23
2017,8,8,8,45,545.0,171.0,4.45,27.5,478.0,463.05,355.39
2017,8,8,9,0,390.0,242.0,4.5,28.0,485.0,466.23,356.34
2017,8,8,9,15,359.0,273.5,4.5,28.5,511.0,497.97,378.61
2017,8,8,9,30,328.0,305.0,4.5,29.0,537.0,525.93,397.26
2017,8,8,9,45,197.5,328.5,4.55,29.5,471.0,464.58,349.22
2017,8,8,10,0,67.0,352.0,4.6,30.0,405.0,390.42,291.04
2017,8,8,10,15,91.5,381.5,4.6,30.0,457.5,442.53,329.21
2017,8,8,10,30,116.0,411.0,4.6,30.0,510.0,502.95,372.44
2017,8,8,10,45,91.5,414.0,4.7,30.5,494.0,482.2,355.76
2017,8,8,11,0,67.0,417.0,4.8,31.0,478.0,466.24,342.72
2017,8,8,11,15,74.5,421.0,4.8,31.0,490.0,479.44,352.12
2017,8,8,11,30,82.0,425.0,4.8,31.0,502.0,492.64,361.44
2017,8,8,11,45,113.0,457.0,4.8,31.5,564.5,564.97,412.01
2017,8,8,12,0,144.0,489.0,4.8,32.0,627.0,629.38,455.99
2017,8,8,12,15,208.0,485.0,4.75,32.0,686.5,690.26,499.16
2017,8,8,12,30,272.0,481.0,4.7,32.0,746.0,759.05,546.9
2017,8,8,12,45,314.5,462.5,4.7,32.0,767.5,782.7,563.87
2017,8,8,13,0,357.0,444.0,4.7,32.0,789.0,804.55,579.84
2017,8,8,13,15,412.5,426.0,4.65,32.0,820.5,837.37,603.08
2017,8,8,13,30,468.0,408.0,4.6,32.0,852.0,873.67,628.42
2017,8,8,13,45,318.0,435.5,4.55,32.0,734.5,743.48,537.53
2017,8,8,14,0,168.0,463.0,4.5,32.0,617.0,616.15,447.01
2017,8,8,14,15,483.5,306.0,4.45,32.0,731.0,755.91,553.73
2017,8,8,14,30,799.0,149.0,4.4,32.0,845.0,861.33,629.66
2017,8,8,14,45,769.0,159.0,4.4,32.0,808.0,820.19,602.21
2017,8,8,15,0,739.0,169.0,4.4,32.0,771.0,778.05,574.75
2017,8,8,15,15,726.0,165.5,4.35,31.5,732.0,737.18,548.61
2017,8,8,15,30,713.0,162.0,4.3,31.0,693.0,692.75,518.71
2017,8,8,15,45,697.0,157.0,4.3,31.0,649.0,643.66,483.99
2017,8,8,16,0,681.0,152.0,4.3,31.0,605.0,594.0,448.13
2017,8,8,16,15,659.0,146.5,4.2,30.5,556.5,540.01,408.92
2017,8,8,16,30,637.0,141.0,4.1,30.0,508.0,486.63,369.09
2017,8,8,16,45,613.5,132.0,4.05,30.0,457.5,430.05,325.18
2017,8,8,17,0,590.0,123.0,4.0,30.0,407.0,374.86,281.2
2017,8,8,17,15,551.5,115.0,3.7,29.5,354.5,316.81,234.49
2017,8,8,17,30,513.0,107.0,3.4,29.0,302.0,260.54,188.39
2017,8,8,17,45,469.5,94.5,3.15,29.0,250.5,204.95,142.37
2017,8,8,18,0,426.0,82.0,2.9,29.0,199.0,154.27,100.91
2017,8,8,18,15,353.5,69.0,2.6,28.0,150.5,104.74,63.84
2017,8,8,18,30,281.0,56.0,2.3,27.0,102.0,64.08,36.92
2017,8,8,18,45,189.0,38.0,2.0,26.5,63.5,29.47,18.31
2017,8,8,19,0,97.0,20.0,1.7,26.0,25.0,15.73,0.0
2017,8,8,19,15,48.5,10.0,1.65,25.5,12.5,9.53,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,19.5,2.4,22.5,29.0,15.34,0.0
2017,8,9,6,30,182.0,39.0,2.4,23.0,58.0,30.31,19.29
2017,8,9,6,45,263.5,55.5,2.45,23.5,102.5,62.49,36.84
2017,8,9,7,0,345.0,72.0,2.5,24.0,147.0,106.22,66.57
2017,8,9,7,15,406.5,84.5,2.5,24.5,198.0,152.81,102.46
2017,8,9,7,30,468.0,97.0,2.5,25.0,249.0,206.75,146.14
2017,8,9,7,45,516.0,105.5,2.55,26.0,302.5,259.95,189.95
2017,8,9,8,0,564.0,114.0,2.6,27.0,356.0,320.37,238.86
2017,8,9,8,15,368.0,171.5,2.6,27.5,338.0,321.42,243.76
2017,8,9,8,30,172.0,229.0,2.6,28.0,320.0,301.06,229.13
2017,8,9,8,45,247.5,243.5,2.65,28.5,389.0,369.55,280.69
2017,8,9,9,0,323.0,258.0,2.7,29.0,458.0,442.73,334.63
2017,8,9,9,15,524.5,202.0,2.7,29.0,558.0,540.2,408.04
2017,8,9,9,30,726.0,146.0,2.7,29.0,658.0,652.84,490.8
2017,8,9,9,45,741.5,149.5,2.75,29.5,700.5,700.25,522.69
2017,8,9,10,0,757.0,153.0,2.8,30.0,743.0,747.45,553.65
2017,8,9,10,15,768.0,156.0,2.8,30.5,779.5,789.24,579.37
2017,8,9,10,30,779.0,159.0,2.8,31.0,816.0,829.17,603.52
2017,8,9,10,45,789.0,160.0,2.85,31.5,846.0,864.13,624.43
2017,8,9,11,0,799.0,161.0,2.9,32.0,876.0,896.72,643.64
2017,8,9,11,15,611.0,279.0,2.9,32.0,833.5,862.54,618.5
2017,8,9,11,30,423.0,397.0,2.9,32.0,791.0,812.15,579.45
2017,8,9,11,45,414.0,407.0,2.9,32.5,798.5,821.31,583.97
2017,8,9,12,0,405.0,417.0,2.9,33.0,806.0,821.78,582.56
2017,8,9,12,15,612.0,292.5,2.85,33.0,883.5,914.49,648.47
2017,8,9,12,30,819.0,168.0,2.8,33.0,961.0,993.1,698.74
2017,8,9,12,45,821.5,166.0,2.75,33.0,959.5,993.58,697.92
2017,8,9,13,0,824.0,164.0,2.7,33.0,958.0,990.61,695.75
2017,8,9,13,15,821.5,163.0,2.65,33.0,948.0,980.28,689.11
2017,8,9,13,30,819.0,162.0,2.6,33.0,938.0,966.6,680.53
2017,8,9,13,45,817.0,159.0,2.55,33.5,920.0,948.08,667.66
2017,8,9,14,0,815.0,156.0,2.5,34.0,902.0,926.32,652.91
2017,8,9,14,15,808.5,154.0,2.45,34.0,876.0,898.35,635.64
2017,8,9,14,30,802.0,152.0,2.4,34.0,850.0,867.59,616.62
2017,8,9,14,45,798.5,146.0,2.4,34.0,818.0,832.74,595.29
2017,8,9,15,0,795.0,140.0,2.4,34.0,786.0,795.24,572.1
2017,8,9,15,15,783.0,137.5,2.35,33.5,747.0,752.18,545.85
2017,8,9,15,30,771.0,135.0,2.3,33.0,708.0,707.51,517.95
2017,8,9,15,45,757.0,130.0,2.3,33.0,663.5,657.59,484.0
2017,8,9,16,0,743.0,125.0,2.3,33.0,619.0,606.76,448.59
2017,8,9,16,15,722.5,121.0,2.25,32.5,569.5,552.26,410.23
2017,8,9,16,30,702.0,117.0,2.2,32.0,520.0,497.95,370.8
2017,8,9,16,45,676.5,111.0,2.15,32.0,468.0,439.86,326.69
2017,8,9,17,0,651.0,105.0,2.1,32.0,416.0,383.25,282.41
2017,8,9,17,15,614.0,98.0,1.9,31.5,362.5,323.24,234.82
2017,8,9,17,30,577.0,91.0,1.7,31.0,309.0,266.67,188.86
2017,8,9,17,45,528.5,82.0,1.55,30.5,256.0,209.13,142.09
2017,8,9,18,0,480.0,73.0,1.4,30.0,203.0,157.07,100.14
2017,8,9,18,15,406.0,61.5,1.3,29.0,153.5,105.31,61.71
2017,8,9,18,30,332.0,50.0,1.2,28.0,104.0,61.67,33.3
2017,8,9,18,45,226.0,34.0,1.1,27.5,64.5,26.34,15.6
2017,8,9,19,0,120.0,18.0,1.0,27.0,25.0,14.15,0.0
2017,8,9,19,15,60.0,9.0,1.0,26.5,12.5,8.58,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.5,1.9,23.5,29.0,14.55,0.0
2017,8,10,6,30,196.0,37.0,2.1,24.0,58.0,28.74,17.85
2017,8,10,6,45,297.5,50.5,2.35,25.0,104.0,60.37,33.79
2017,8,10,7,0,399.0,64.0,2.6,26.0,150.0,105.94,63.51
2017,8,10,7,15,462.5,73.5,2.65,26.5,201.5,154.79,101.01
2017,8,10,7,30,526.0,83.0,2.7,27.0,253.0,210.0,145.78
2017,8,10,7,45,575.0,89.0,2.75,27.5,307.5,264.74,191.38
2017,8,10,8,0,624.0,95.0,2.8,28.0,362.0,324.66,240.67
2017,8,10,8,15,656.0,100.5,2.75,28.5,415.0,381.7,286.88
2017,8,10,8,30,688.0,106.0,2.7,29.0,468.0,441.24,333.54
2017,8,10,8,45,713.0,110.0,2.7,29.5,519.5,497.71,376.56
2017,8,10,9,0,738.0,114.0,2.7,30.0,571.0,555.49,419.1
2017,8,10,9,15,755.5,117.5,2.65,30.5,618.0,608.18,456.5
2017,8,10,9,30,773.0,121.0,2.6,31.0,665.0,660.53,492.46
2017,8,10,9,45,786.0,124.0,2.55,31.5,707.0,708.42,523.98
2017,8,10,10,0,799.0,127.0,2.5,32.0,749.0,754.99,552.66
2017,8,10,10,15,809.0,129.0,2.45,32.5,785.0,796.52,577.43
2017,8,10,10,30,819.0,131.0,2.4,33.0,821.0,831.17,597.32
2017,8,10,10,45,826.5,133.0,2.4,33.5,850.5,865.58,617.18
2017,8,10,11,0,834.0,135.0,2.4,34.0,880.0,897.35,635.15
2017,8,10,11,15,491.5,303.0,2.4,34.0,745.0,774.92,551.1
2017,8,10,11,30,149.0,471.0,2.4,34.0,610.0,611.58,433.15
2017,8,10,11,45,494.5,309.0,2.4,34.5,780.0,803.87,570.38
2017,8,10,12,0,840.0,147.0,2.4,35.0,950.0,975.12,679.78
2017,8,10,12,15,841.0,147.0,2.4,35.0,956.0,982.85,682.74
2017,8,10,12,30,842.0,147.0,2.4,35.0,962.0,987.2,685.24
2017,8,10,12,45,530.0,318.0,2.45,35.0,831.0,861.82,603.57
2017,8,10,13,0,218.0,489.0,2.5,35.0,700.0,705.44,494.22
2017,8,10,13,15,255.5,474.5,2.5,35.0,719.0,733.62,514.87
2017,8,10,13,30,293.0,460.0,2.5,35.0,738.0,751.39,527.58
2017,8,10,13,45,566.0,298.0,2.55,35.0,820.0,852.27,601.84
2017,8,10,14,0,839.0,136.0,2.6,35.0,902.0,922.65,649.6
2017,8,10,14,15,543.5,279.0,2.65,35.0,770.0,784.83,558.38
2017,8,10,14,30,248.0,422.0,2.7,35.0,638.0,642.75,457.5
2017,8,10,14,45,524.0,277.5,2.75,35.0,710.0,731.55,526.21
2017,8,10,15,0,800.0,133.0,2.8,35.0,782.0,792.67,571.32
2017,8,10,15,15,788.0,130.5,2.85,34.5,742.5,749.37,544.6
2017,8,10,15,30,776.0,128.0,2.9,34.0,703.0,704.44,517.05
2017,8,10,15,45,757.5,125.5,2.95,34.0,657.5,653.65,482.34
2017,8,10,16,0,739.0,123.0,3.0,34.0,612.0,602.33,446.37
2017,8,10,16,15,717.5,119.0,3.0,33.5,563.0,547.37,407.55
2017,8,10,16,30,696.0,115.0,3.0,33.0,514.0,492.74,367.72
2017,8,10,16,45,662.5,111.5,3.0,33.0,461.0,433.54,322.58
2017,8,10,17,0,629.0,108.0,3.0,33.0,408.0,376.7,278.01
2017,8,10,17,15,590.5,101.0,2.8,32.5,354.5,317.34,230.87
2017,8,10,17,30,552.0,94.0,2.6,32.0,301.0,261.65,185.61
2017,8,10,17,45,492.0,86.5,2.4,31.5,247.5,204.2,139.3
2017,8,10,18,0,432.0,79.0,2.2,31.0,194.0,152.13,97.96
