Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,18,15,353.5,66.5,2.05,30.5,145.5,102.01,60.95
2017,8,10,18,30,275.0,54.0,1.9,30.0,97.0,61.53,34.69
2017,8,10,18,45,169.5,36.5,1.75,29.5,59.5,28.37,16.93
2017,8,10,19,0,64.0,19.0,1.6,29.0,22.0,15.88,0.0
2017,8,10,19,15,32.0,9.5,1.65,28.5,11.0,9.05,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.0,2.25,24.5,29.0,14.17,0.0
2017,8,11,6,30,212.0,36.0,2.5,25.0,58.0,27.99,17.06
2017,8,11,6,45,319.5,47.5,2.75,25.5,104.0,59.28,32.1
2017,8,11,7,0,427.0,59.0,3.0,26.0,150.0,106.21,62.55
2017,8,11,7,15,491.5,67.5,3.05,26.5,202.5,154.83,99.96
2017,8,11,7,30,556.0,76.0,3.1,27.0,255.0,211.17,145.92
2017,8,11,7,45,607.0,80.5,3.2,27.5,310.0,266.92,192.67
2017,8,11,8,0,658.0,85.0,3.3,28.0,365.0,328.02,243.31
2017,8,11,8,15,689.0,89.5,3.35,28.5,418.5,385.6,290.48
2017,8,11,8,30,720.0,94.0,3.4,29.0,472.0,446.31,338.6
2017,8,11,8,45,743.0,97.5,3.45,30.0,523.5,502.7,381.34
2017,8,11,9,0,766.0,101.0,3.5,31.0,575.0,559.86,423.08
2017,8,11,9,15,783.0,104.0,3.45,31.0,622.0,613.12,462.15
2017,8,11,9,30,800.0,107.0,3.4,31.0,669.0,665.9,499.84
2017,8,11,9,45,813.5,109.5,3.4,31.5,711.5,712.18,530.26
2017,8,11,10,0,827.0,112.0,3.4,32.0,754.0,759.23,559.97
2017,8,11,10,15,836.5,114.0,3.35,32.5,790.0,800.88,585.32
2017,8,11,10,30,846.0,116.0,3.3,33.0,826.0,840.34,608.84
2017,8,11,10,45,565.5,272.0,3.25,33.5,754.5,783.44,565.5
2017,8,11,11,0,285.0,428.0,3.2,34.0,683.0,691.63,494.49
2017,8,11,11,15,354.0,411.5,3.15,34.0,736.0,747.79,533.75
2017,8,11,11,30,423.0,395.0,3.1,34.0,789.0,812.15,576.76
2017,8,11,11,45,231.0,402.0,3.05,34.5,617.5,634.1,452.63
2017,8,11,12,0,39.0,409.0,3.0,35.0,446.0,438.75,313.1
2017,8,11,12,15,131.0,449.5,2.95,35.0,576.0,580.34,413.45
2017,8,11,12,30,223.0,490.0,2.9,35.0,706.0,713.26,503.12
2017,8,11,12,45,196.0,491.0,2.9,35.5,680.5,687.42,483.52
2017,8,11,13,0,169.0,492.0,2.9,36.0,655.0,660.6,464.29
2017,8,11,13,15,174.5,486.0,2.85,36.0,653.0,658.04,462.94
2017,8,11,13,30,180.0,480.0,2.8,36.0,651.0,654.45,460.82
2017,8,11,13,45,137.5,463.0,2.75,36.0,592.0,593.13,419.09
2017,8,11,14,0,95.0,446.0,2.7,36.0,533.0,524.61,372.33
2017,8,11,14,15,215.5,424.0,2.65,36.0,613.5,616.8,438.65
2017,8,11,14,30,336.0,402.0,2.6,36.0,694.0,700.89,497.09
2017,8,11,14,45,576.0,263.0,2.6,36.0,739.0,763.48,544.99
2017,8,11,15,0,816.0,124.0,2.6,36.0,784.0,792.83,567.75
2017,8,11,15,15,804.5,121.5,2.6,35.5,745.0,753.33,543.75
2017,8,11,15,30,793.0,119.0,2.6,35.0,706.0,708.03,516.0
2017,8,11,15,45,780.5,115.0,2.65,35.0,661.5,659.04,483.34
2017,8,11,16,0,768.0,111.0,2.7,35.0,617.0,608.94,448.59
2017,8,11,16,15,748.0,107.0,2.65,34.5,568.0,553.57,409.64
2017,8,11,16,30,728.0,103.0,2.6,34.0,519.0,498.38,369.57
2017,8,11,16,45,704.0,97.5,2.6,34.0,467.0,439.5,324.95
2017,8,11,17,0,680.0,92.0,2.6,34.0,415.0,382.45,280.29
2017,8,11,17,15,643.5,86.5,2.35,33.5,361.0,322.39,232.5
2017,8,11,17,30,607.0,81.0,2.1,33.0,307.0,265.67,186.24
2017,8,11,17,45,558.5,73.0,1.85,32.5,253.5,207.27,138.66
2017,8,11,18,0,510.0,65.0,1.6,32.0,200.0,154.32,95.99
2017,8,11,18,15,432.0,55.0,1.45,31.0,150.5,101.69,57.29
2017,8,11,18,30,354.0,45.0,1.3,30.0,101.0,58.74,30.2
2017,8,11,18,45,177.0,34.0,1.15,29.5,62.0,26.42,15.25
2017,8,11,19,0,0.0,23.0,1.0,29.0,23.0,20.28,0.0
2017,8,11,19,15,0.0,11.5,1.0,28.5,11.5,10.96,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,94.0,18.0,2.6,24.5,28.0,14.19,0.0
2017,8,12,6,30,188.0,36.0,2.9,25.0,56.0,28.01,16.99
2017,8,12,6,45,300.0,48.5,3.25,25.5,102.0,59.19,32.58
2017,8,12,7,0,412.0,61.0,3.6,26.0,148.0,106.59,63.48
2017,8,12,7,15,477.5,70.0,3.6,26.5,200.0,155.0,100.73
2017,8,12,7,30,543.0,79.0,3.6,27.0,252.0,211.31,146.62
2017,8,12,7,45,599.5,82.5,3.6,28.0,308.0,267.1,192.85
2017,8,12,8,0,656.0,86.0,3.6,29.0,364.0,328.9,243.34
2017,8,12,8,15,687.0,90.5,3.5,29.5,418.0,386.45,290.22
2017,8,12,8,30,718.0,95.0,3.4,30.0,472.0,447.09,337.92
2017,8,12,8,45,747.0,96.5,3.3,30.5,524.5,504.67,381.85
2017,8,12,9,0,776.0,98.0,3.2,31.0,577.0,563.63,425.25
2017,8,12,9,15,793.0,101.0,3.15,31.5,624.5,617.42,463.58
2017,8,12,9,30,810.0,104.0,3.1,32.0,672.0,670.72,500.34
2017,8,12,9,45,825.5,105.0,3.1,32.5,715.0,717.49,530.59
2017,8,12,10,0,841.0,106.0,3.1,33.0,758.0,765.12,560.35
2017,8,12,10,15,850.5,108.0,3.1,33.0,794.5,807.33,587.2
2017,8,12,10,30,860.0,110.0,3.1,33.0,831.0,847.31,612.34
2017,8,12,10,45,869.0,110.0,3.15,33.5,861.5,882.38,633.1
2017,8,12,11,0,878.0,110.0,3.2,34.0,892.0,914.76,651.97
2017,8,12,11,15,882.5,111.0,3.25,34.5,914.0,941.04,666.83
2017,8,12,11,30,887.0,112.0,3.3,35.0,936.0,964.07,679.62
2017,8,12,11,45,895.0,109.0,3.35,35.5,951.5,983.11,689.92
2017,8,12,12,0,903.0,106.0,3.4,36.0,967.0,998.77,698.15
2017,8,12,12,15,904.0,106.5,3.4,36.0,973.0,1007.5,703.24
2017,8,12,12,30,905.0,107.0,3.4,36.0,979.0,1012.56,706.21
2017,8,12,12,45,904.5,106.5,3.45,36.5,976.5,1011.45,704.37
2017,8,12,13,0,904.0,106.0,3.5,37.0,974.0,1006.65,700.4
2017,8,12,13,15,902.0,105.5,3.45,37.0,963.5,996.7,694.14
2017,8,12,13,30,900.0,105.0,3.4,37.0,953.0,983.13,685.76
2017,8,12,13,45,896.5,104.0,3.4,37.0,934.5,964.05,674.38
2017,8,12,14,0,893.0,103.0,3.4,37.0,916.0,941.53,660.91
2017,8,12,14,15,887.5,101.5,3.35,37.0,889.5,913.35,643.58
2017,8,12,14,30,882.0,100.0,3.3,37.0,863.0,882.07,624.29
2017,8,12,14,45,868.5,102.0,3.3,37.0,828.5,844.61,601.23
2017,8,12,15,0,855.0,104.0,3.3,37.0,794.0,804.93,576.58
2017,8,12,15,15,844.5,102.0,3.25,36.5,754.5,761.6,550.22
2017,8,12,15,30,834.0,100.0,3.2,36.0,715.0,716.35,522.2
2017,8,12,15,45,819.5,98.0,3.2,36.0,669.5,666.66,489.47
2017,8,12,16,0,805.0,96.0,3.2,36.0,624.0,617.37,454.82
2017,8,12,16,15,786.0,92.5,3.15,35.5,574.5,561.23,415.2
2017,8,12,16,30,767.0,89.0,3.1,35.0,525.0,505.08,374.3
2017,8,12,16,45,741.0,85.5,3.1,35.0,472.0,445.88,329.18
2017,8,12,17,0,715.0,82.0,3.1,35.0,419.0,388.08,283.73
2017,8,12,17,15,680.0,77.0,2.75,34.5,364.5,326.08,234.19
2017,8,12,17,30,645.0,72.0,2.4,34.0,310.0,268.17,186.69
2017,8,12,17,45,593.0,66.0,2.1,33.5,256.0,208.58,138.06
2017,8,12,18,0,541.0,60.0,1.8,33.0,202.0,154.81,94.76
2017,8,12,18,15,462.0,51.0,1.8,32.0,151.5,101.11,55.4
2017,8,12,18,30,383.0,42.0,1.8,31.0,101.0,57.19,28.11
2017,8,12,18,45,253.0,29.0,1.8,30.0,61.5,22.81,12.23
2017,8,12,19,0,123.0,16.0,1.8,29.0,22.0,12.63,0.0
2017,8,12,19,15,61.5,8.0,2.1,29.0,11.0,7.63,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,104.5,17.5,3.4,24.5,28.0,13.81,0.0
2017,8,13,6,30,209.0,35.0,3.6,25.0,56.0,27.26,16.29
2017,8,13,6,45,334.0,45.0,3.8,25.5,103.5,59.2,31.46
2017,8,13,7,0,459.0,55.0,4.0,26.0,151.0,107.02,61.84
2017,8,13,7,15,524.5,62.5,4.05,26.5,204.5,157.02,100.53
2017,8,13,7,30,590.0,70.0,4.1,27.0,258.0,214.82,148.06
2017,8,13,7,45,646.5,72.5,4.2,27.5,315.0,272.49,196.7
2017,8,13,8,0,703.0,75.0,4.3,28.0,372.0,337.2,250.58
2017,8,13,8,15,733.0,79.0,4.3,28.5,426.5,396.36,299.46
2017,8,13,8,30,763.0,83.0,4.3,29.0,481.0,457.66,348.45
2017,8,13,8,45,789.5,84.0,4.3,29.5,534.0,515.8,393.61
2017,8,13,9,0,816.0,85.0,4.3,30.0,587.0,574.07,437.43
2017,8,13,9,15,831.5,87.5,4.25,30.5,635.0,627.94,476.51
2017,8,13,9,30,847.0,90.0,4.2,31.0,683.0,681.05,513.7
2017,8,13,9,45,861.0,91.0,4.2,32.0,726.5,730.47,544.61
2017,8,13,10,0,875.0,92.0,4.2,33.0,770.0,778.43,573.83
2017,8,13,10,15,884.0,94.0,4.15,33.0,807.0,821.57,601.47
2017,8,13,10,30,893.0,96.0,4.1,33.0,844.0,862.32,627.24
2017,8,13,10,45,901.0,96.0,4.05,33.5,874.0,897.56,647.81
2017,8,13,11,0,909.0,96.0,4.0,34.0,904.0,929.92,666.3
2017,8,13,11,15,913.5,97.0,3.95,34.5,926.5,956.97,681.2
2017,8,13,11,30,918.0,98.0,3.9,35.0,949.0,980.64,693.86
2017,8,13,11,45,910.5,105.0,3.9,35.5,961.0,995.22,701.02
2017,8,13,12,0,903.0,112.0,3.9,36.0,973.0,1005.84,705.81
2017,8,13,12,15,904.0,112.5,3.85,36.0,979.0,1014.54,710.65
2017,8,13,12,30,905.0,113.0,3.8,36.0,985.0,1019.56,713.3
2017,8,13,12,45,905.5,112.0,3.8,36.5,982.5,1018.89,711.37
2017,8,13,13,0,906.0,111.0,3.8,37.0,980.0,1014.53,707.3
2017,8,13,13,15,903.5,110.5,3.75,37.0,969.0,1004.02,700.69
2017,8,13,13,30,901.0,110.0,3.7,37.0,958.0,989.89,691.96
2017,8,13,13,45,897.0,109.0,3.7,37.0,938.5,970.26,680.19
2017,8,13,14,0,893.0,108.0,3.7,37.0,919.0,947.19,666.33
2017,8,13,14,15,887.0,107.0,3.65,37.0,892.5,918.99,648.95
2017,8,13,14,30,881.0,106.0,3.6,37.0,866.0,887.71,629.61
2017,8,13,14,45,869.5,106.0,3.6,37.0,831.0,849.87,606.21
2017,8,13,15,0,858.0,106.0,3.6,37.0,796.0,809.67,581.15
2017,8,13,15,15,846.5,104.0,3.55,37.0,755.5,765.37,552.92
2017,8,13,15,30,835.0,102.0,3.5,37.0,715.0,719.2,523.19
2017,8,13,15,45,819.0,99.5,3.45,37.0,669.0,667.85,489.13
2017,8,13,16,0,803.0,97.0,3.4,37.0,623.0,617.1,453.38
2017,8,13,16,15,783.5,94.0,3.3,36.5,573.0,561.19,413.86
2017,8,13,16,30,764.0,91.0,3.2,36.0,523.0,505.33,373.14
2017,8,13,16,45,735.0,87.5,3.15,35.5,469.0,444.77,327.8
2017,8,13,17,0,706.0,84.0,3.1,35.0,415.0,385.96,282.24
2017,8,13,17,15,669.5,79.0,2.75,34.5,360.5,323.88,232.68
2017,8,13,17,30,633.0,74.0,2.4,34.0,306.0,266.08,185.35
2017,8,13,17,45,576.5,68.0,2.05,33.5,251.5,206.09,136.6
2017,8,13,18,0,520.0,62.0,1.7,33.0,197.0,152.5,93.71
2017,8,13,18,15,439.0,52.5,1.7,32.0,147.0,99.43,55.0
2017,8,13,18,30,358.0,43.0,1.7,31.0,97.0,56.43,28.34
2017,8,13,18,45,228.5,29.0,1.7,30.5,58.0,22.96,12.14
2017,8,13,19,0,99.0,15.0,1.7,30.0,19.0,11.83,0.0
2017,8,13,19,15,49.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,69.5,19.0,4.05,24.0,26.0,15.84,0.0
2017,8,14,6,30,139.0,38.0,4.2,24.0,52.0,30.92,19.21
2017,8,14,6,45,266.0,51.0,4.4,24.5,99.0,59.74,34.12
2017,8,14,7,0,393.0,64.0,4.6,25.0,146.0,106.39,64.36
2017,8,14,7,15,461.5,73.5,4.65,25.5,198.5,156.19,102.88
2017,8,14,7,30,530.0,83.0,4.7,26.0,251.0,212.91,149.26
2017,8,14,7,45,599.5,84.0,4.8,26.5,309.0,269.73,196.75
2017,8,14,8,0,669.0,85.0,4.9,27.0,367.0,334.08,250.21
2017,8,14,8,15,700.5,90.0,5.0,27.5,421.5,393.22,299.34
2017,8,14,8,30,732.0,95.0,5.1,28.0,476.0,455.46,349.46
2017,8,14,8,45,764.0,95.0,5.2,28.5,530.0,514.06,395.56
2017,8,14,9,0,796.0,95.0,5.3,29.0,584.0,574.28,441.57
2017,8,14,9,15,552.5,200.5,5.25,29.5,553.0,560.76,427.85
2017,8,14,9,30,309.0,306.0,5.2,30.0,522.0,517.85,391.12
2017,8,14,9,45,584.0,204.0,5.2,30.5,644.0,644.71,487.66
2017,8,14,10,0,859.0,102.0,5.2,31.0,766.0,777.18,582.3
2017,8,14,10,15,868.0,104.0,5.15,31.5,802.5,819.73,608.48
2017,8,14,10,30,877.0,106.0,5.1,32.0,839.0,859.93,633.09
2017,8,14,10,45,884.0,106.5,5.05,32.5,869.0,894.3,653.46
2017,8,14,11,0,891.0,107.0,5.0,33.0,899.0,925.79,671.7
2017,8,14,11,15,895.5,108.0,4.9,33.5,920.5,952.38,686.2
2017,8,14,11,30,900.0,109.0,4.8,34.0,942.0,975.66,698.41
2017,8,14,11,45,898.5,112.0,4.7,34.5,955.0,991.67,706.09
2017,8,14,12,0,897.0,115.0,4.6,35.0,968.0,1003.99,711.57
2017,8,14,12,15,897.5,115.5,4.5,35.0,973.5,1012.11,715.9
2017,8,14,12,30,898.0,116.0,4.4,35.0,979.0,1016.56,718.02
2017,8,14,12,45,897.5,115.0,4.3,35.5,976.0,1014.86,714.88
2017,8,14,13,0,897.0,114.0,4.2,36.0,973.0,1009.49,709.58
2017,8,14,13,15,894.5,113.5,4.1,36.0,962.0,999.0,702.66
2017,8,14,13,30,892.0,113.0,4.0,36.0,951.0,984.91,693.6
2017,8,14,13,45,888.0,112.0,3.95,36.0,931.5,965.36,681.47
2017,8,14,14,0,884.0,111.0,3.9,36.0,912.0,942.41,667.27
2017,8,14,14,15,878.0,110.0,3.8,36.0,885.5,914.35,649.58
2017,8,14,14,30,872.0,109.0,3.7,36.0,859.0,883.25,629.95
2017,8,14,14,45,864.0,106.5,3.65,36.0,825.5,846.05,606.58
2017,8,14,15,0,856.0,104.0,3.6,36.0,792.0,806.29,581.42
2017,8,14,15,15,845.5,102.0,3.55,36.0,752.0,762.75,553.56
2017,8,14,15,30,835.0,100.0,3.5,36.0,712.0,717.28,524.15
2017,8,14,15,45,821.5,97.0,3.45,36.0,666.5,667.06,490.78
2017,8,14,16,0,808.0,94.0,3.4,36.0,621.0,617.17,455.47
2017,8,14,16,15,789.0,91.0,3.3,35.5,571.0,561.23,415.74
2017,8,14,16,30,770.0,88.0,3.2,35.0,521.0,505.29,374.76
2017,8,14,16,45,743.5,84.5,3.15,35.0,467.5,445.55,329.08
2017,8,14,17,0,717.0,81.0,3.1,35.0,414.0,387.27,283.14
2017,8,14,17,15,681.0,76.0,2.75,34.0,359.5,325.83,234.42
2017,8,14,17,30,645.0,71.0,2.4,33.0,305.0,266.37,186.01
2017,8,14,17,45,589.5,65.0,2.05,32.5,250.5,205.91,136.55
2017,8,14,18,0,534.0,59.0,1.7,32.0,196.0,151.71,92.89
2017,8,14,18,15,451.0,50.0,1.7,31.0,145.5,98.06,53.68
2017,8,14,18,30,368.0,41.0,1.7,30.0,95.0,54.73,26.95
2017,8,14,18,45,230.0,27.5,1.75,29.5,56.5,21.71,11.04
2017,8,14,19,0,92.0,14.0,1.8,29.0,18.0,13.34,0.0
2017,8,14,19,15,46.0,7.0,2.2,28.5,9.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,80.0,18.5,3.6,24.0,26.0,15.44,0.0
2017,8,15,6,30,160.0,37.0,3.8,24.0,52.0,28.94,17.51
2017,8,15,6,45,282.5,50.0,4.05,24.5,99.0,60.1,33.82
2017,8,15,7,0,405.0,63.0,4.3,25.0,146.0,107.32,64.56
2017,8,15,7,15,473.5,72.5,4.35,25.5,199.5,157.92,103.76
2017,8,15,7,30,542.0,82.0,4.4,26.0,253.0,215.47,150.87
2017,8,15,7,45,609.0,83.5,4.5,27.0,311.0,272.81,198.47
2017,8,15,8,0,676.0,85.0,4.6,28.0,369.0,337.38,251.5
2017,8,15,8,15,707.5,89.5,4.6,28.5,423.5,396.51,300.21
2017,8,15,8,30,739.0,94.0,4.6,29.0,478.0,458.7,349.77
2017,8,15,8,45,771.0,94.0,4.7,29.5,532.0,517.73,395.77
2017,8,15,9,0,803.0,94.0,4.8,30.0,586.0,578.37,441.65
2017,8,15,9,15,819.0,97.0,4.8,30.5,634.0,633.01,481.45
2017,8,15,9,30,835.0,100.0,4.8,31.0,682.0,684.83,518.14
2017,8,15,9,45,850.0,100.5,4.85,31.5,725.5,734.06,550.57
2017,8,15,10,0,865.0,101.0,4.9,32.0,769.0,781.91,581.4
2017,8,15,10,15,874.0,103.0,4.85,32.5,806.0,824.71,607.83
2017,8,15,10,30,883.0,105.0,4.8,33.0,843.0,865.14,632.27
2017,8,15,10,45,890.0,106.0,4.8,33.5,872.5,900.21,653.12
2017,8,15,11,0,897.0,107.0,4.8,34.0,902.0,932.37,671.89
2017,8,15,11,15,901.0,108.0,4.75,34.0,924.0,958.64,687.77
2017,8,15,11,30,905.0,109.0,4.7,34.0,946.0,981.53,701.64
2017,8,15,11,45,900.5,114.0,4.7,34.5,958.0,996.69,709.33
2017,8,15,12,0,896.0,119.0,4.7,35.0,970.0,1008.04,714.69
2017,8,15,12,15,897.0,119.0,4.65,35.0,975.5,1016.11,719.27
2017,8,15,12,30,898.0,119.0,4.6,35.0,981.0,1020.52,721.65
2017,8,15,12,45,896.5,119.0,4.6,35.5,978.0,1018.77,719.03
2017,8,15,13,0,895.0,119.0,4.6,36.0,975.0,1013.36,714.25
2017,8,15,13,15,892.5,118.5,4.6,36.0,963.5,1002.82,707.84
2017,8,15,13,30,890.0,118.0,4.6,36.0,952.0,988.7,699.27
2017,8,15,13,45,884.5,117.5,4.6,36.0,932.5,968.18,686.71
2017,8,15,14,0,879.0,117.0,4.6,36.0,913.0,944.33,672.07
2017,8,15,14,15,872.5,116.0,4.6,36.0,885.5,915.86,654.47
2017,8,15,14,30,866.0,115.0,4.6,36.0,858.0,884.39,634.89
2017,8,15,14,45,850.5,117.0,4.6,36.5,822.5,845.46,609.04
2017,8,15,15,0,835.0,119.0,4.6,37.0,787.0,804.49,581.8
2017,8,15,15,15,823.0,116.5,4.6,36.5,746.5,760.01,554.39
2017,8,15,15,30,811.0,114.0,4.6,36.0,706.0,716.72,527.39
2017,8,15,15,45,788.0,114.0,4.6,36.0,658.5,663.47,490.86
2017,8,15,16,0,765.0,114.0,4.6,36.0,611.0,610.02,452.73
2017,8,15,16,15,743.5,110.0,4.6,35.5,560.5,553.58,412.48
2017,8,15,16,30,722.0,106.0,4.6,35.0,510.0,497.09,370.93
2017,8,15,16,45,677.0,106.5,4.65,35.0,454.5,434.72,323.1
2017,8,15,17,0,632.0,107.0,4.7,35.0,399.0,375.91,276.83
2017,8,15,17,15,590.5,100.0,4.55,34.0,344.5,315.07,228.89
2017,8,15,17,30,549.0,93.0,4.4,33.0,290.0,258.28,183.03
2017,8,15,17,45,471.0,87.0,4.3,32.5,235.0,196.35,133.62
2017,8,15,18,0,393.0,81.0,4.2,32.0,180.0,145.36,93.86
2017,8,15,18,15,307.5,66.5,4.2,31.5,132.0,95.19,57.25
2017,8,15,18,30,222.0,52.0,4.2,31.0,84.0,55.67,31.74
2017,8,15,18,45,121.5,32.0,4.25,30.5,48.5,26.27,14.15
2017,8,15,19,0,21.0,12.0,4.3,30.0,13.0,11.44,0.0
2017,8,15,19,15,10.5,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,4.0,15.5,3.85,25.0,16.0,14.25,0.0
2017,8,16,6,30,8.0,31.0,4.1,25.0,32.0,28.09,16.61
2017,8,16,6,45,37.5,54.0,4.4,25.5,61.5,50.67,33.85
2017,8,16,7,0,67.0,77.0,4.7,26.0,91.0,78.15,55.02
2017,8,16,7,15,94.5,99.5,4.85,26.5,125.5,109.41,79.57
2017,8,16,7,30,122.0,122.0,5.0,27.0,160.0,144.27,107.28
2017,8,16,7,45,209.0,140.0,5.2,27.5,221.0,198.48,149.08
2017,8,16,8,0,296.0,158.0,5.4,28.0,282.0,262.09,198.88
2017,8,16,8,15,348.0,172.5,5.35,28.5,338.5,317.29,242.42
2017,8,16,8,30,400.0,187.0,5.3,29.0,395.0,381.59,292.26
2017,8,16,8,45,444.5,196.0,5.3,29.5,449.0,438.58,335.79
2017,8,16,9,0,489.0,205.0,5.3,30.0,503.0,499.32,381.25
2017,8,16,9,15,617.0,170.0,5.25,30.5,578.0,577.19,439.65
2017,8,16,9,30,745.0,135.0,5.2,31.0,653.0,661.1,501.32
2017,8,16,9,45,768.0,133.5,5.2,31.5,697.5,710.92,535.85
2017,8,16,10,0,791.0,132.0,5.2,32.0,742.0,760.23,567.88
2017,8,16,10,15,801.5,134.5,5.15,32.0,778.5,802.54,595.59
2017,8,16,10,30,812.0,137.0,5.1,32.0,815.0,842.82,621.65
2017,8,16,10,45,824.0,136.5,5.1,32.5,845.5,873.27,639.81
2017,8,16,11,0,836.0,136.0,5.1,33.0,876.0,906.67,659.84
2017,8,16,11,15,841.5,137.0,5.05,33.5,898.0,932.84,674.58
2017,8,16,11,30,847.0,138.0,5.0,34.0,920.0,955.92,687.23
2017,8,16,11,45,851.0,138.5,5.0,34.5,934.5,973.84,696.83
2017,8,16,12,0,855.0,139.0,5.0,35.0,949.0,988.42,704.32
2017,8,16,12,15,856.5,139.0,5.0,35.0,955.0,996.61,709.28
2017,8,16,12,30,858.0,139.0,5.0,35.0,961.0,1001.32,712.15
2017,8,16,12,45,859.0,137.5,5.0,35.0,959.0,1000.56,711.64
2017,8,16,13,0,860.0,136.0,5.0,35.0,957.0,996.27,709.02
2017,8,16,13,15,857.5,135.5,4.95,35.0,946.0,985.99,702.3
2017,8,16,13,30,855.0,135.0,4.9,35.0,935.0,972.26,693.5
2017,8,16,13,45,852.0,133.0,4.9,35.5,916.0,953.18,680.27
2017,8,16,14,0,849.0,131.0,4.9,36.0,897.0,930.79,665.03
2017,8,16,14,15,842.0,129.5,4.85,36.0,870.5,902.05,646.78
2017,8,16,14,30,835.0,128.0,4.8,36.0,844.0,870.43,626.67
2017,8,16,14,45,827.0,125.5,4.8,36.0,810.5,834.27,603.8
2017,8,16,15,0,819.0,123.0,4.8,36.0,777.0,799.89,582.01
2017,8,16,15,15,806.5,120.5,4.75,35.5,736.5,755.0,553.85
2017,8,16,15,30,794.0,118.0,4.7,35.0,696.0,708.46,524.22
2017,8,16,15,45,775.0,116.0,4.7,35.0,650.0,656.58,488.3
2017,8,16,16,0,756.0,114.0,4.7,35.0,604.0,604.2,450.76
2017,8,16,16,15,734.0,110.5,4.6,34.5,554.0,548.35,410.46
2017,8,16,16,30,712.0,107.0,4.5,34.0,504.0,492.56,369.05
2017,8,16,16,45,677.5,103.5,4.45,34.0,450.0,431.72,322.07
2017,8,16,17,0,643.0,100.0,4.4,34.0,396.0,373.36,275.78
2017,8,16,17,15,602.0,93.5,4.2,33.5,341.5,312.55,227.12
2017,8,16,17,30,561.0,87.0,4.0,33.0,287.0,255.74,180.63
2017,8,16,17,45,500.0,79.0,3.85,32.5,233.5,197.01,133.05
2017,8,16,18,0,439.0,71.0,3.7,32.0,180.0,145.41,91.98
2017,8,16,18,15,350.5,59.0,3.7,31.5,131.5,93.05,53.8
2017,8,16,18,30,262.0,47.0,3.7,31.0,83.0,53.09,28.68
2017,8,16,18,45,147.5,29.5,3.75,30.5,48.0,23.07,11.41
2017,8,16,19,0,33.0,12.0,3.8,30.0,13.0,11.44,0.0
2017,8,16,19,15,16.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,25.0,22.5,17.16,0.0
2017,8,17,6,30,95.0,36.0,2.7,25.0,45.0,29.32,17.44
2017,8,17,6,45,206.0,53.0,2.95,25.5,89.5,58.52,34.7
2017,8,17,7,0,317.0,70.0,3.2,26.0,134.0,103.35,64.71
2017,8,17,7,15,388.5,81.5,3.35,26.0,185.5,149.7,100.29
2017,8,17,7,30,460.0,93.0,3.5,26.0,237.0,204.7,144.87
2017,8,17,7,45,498.5,102.5,3.65,26.5,286.5,255.92,187.96
2017,8,17,8,0,537.0,112.0,3.8,27.0,336.0,313.45,235.58
2017,8,17,8,15,602.0,112.0,3.85,27.5,396.5,374.9,285.1
2017,8,17,8,30,667.0,112.0,3.9,28.0,457.0,442.63,338.43
2017,8,17,8,45,703.0,112.5,3.95,28.5,510.5,500.9,383.46
2017,8,17,9,0,739.0,113.0,4.0,29.0,564.0,561.4,428.88
2017,8,17,9,15,757.5,116.5,4.0,29.5,611.5,615.14,467.88
2017,8,17,9,30,776.0,120.0,4.0,30.0,659.0,668.6,505.56
2017,8,17,9,45,796.5,119.5,4.05,30.5,703.0,718.87,539.57
2017,8,17,10,0,817.0,119.0,4.1,31.0,747.0,768.36,571.46
2017,8,17,10,15,827.0,121.5,4.05,31.0,784.0,806.95,596.26
2017,8,17,10,30,837.0,124.0,4.0,31.0,821.0,847.1,621.95
2017,8,17,10,45,847.5,123.5,4.0,31.5,851.5,882.34,643.04
2017,8,17,11,0,858.0,123.0,4.0,32.0,882.0,915.0,662.26
2017,8,17,11,15,863.0,124.0,3.95,32.5,904.0,941.23,676.86
2017,8,17,11,30,868.0,125.0,3.9,33.0,926.0,964.27,689.33
2017,8,17,11,45,861.5,132.5,3.9,33.5,937.5,979.22,696.89
2017,8,17,12,0,855.0,140.0,3.9,34.0,949.0,990.42,702.16
2017,8,17,12,15,856.0,140.5,3.85,34.0,955.0,998.57,706.73
2017,8,17,12,30,857.0,141.0,3.8,34.0,961.0,1003.22,709.2
2017,8,17,12,45,857.5,140.0,3.75,34.5,958.5,1002.4,706.88
2017,8,17,13,0,858.0,139.0,3.7,35.0,956.0,998.06,702.51
2017,8,17,13,15,855.5,138.5,3.65,35.0,945.0,987.73,695.94
2017,8,17,13,30,853.0,138.0,3.6,35.0,934.0,973.96,687.35
2017,8,17,13,45,850.0,136.0,3.55,35.0,915.5,954.84,675.47
2017,8,17,14,0,847.0,134.0,3.5,35.0,897.0,932.42,661.59
2017,8,17,14,15,693.0,226.0,3.45,35.0,838.0,874.48,624.77
2017,8,17,14,30,539.0,318.0,3.4,35.0,779.0,806.73,576.67
2017,8,17,14,45,669.5,226.5,3.35,35.0,775.5,810.29,583.73
2017,8,17,15,0,800.0,135.0,3.3,35.0,772.0,796.96,576.67
2017,8,17,15,15,787.5,132.0,3.25,35.0,731.5,752.17,547.73
2017,8,17,15,30,775.0,129.0,3.2,35.0,691.0,705.79,517.59
2017,8,17,15,45,759.0,125.5,3.15,35.0,645.5,655.17,482.62
2017,8,17,16,0,743.0,122.0,3.1,35.0,600.0,603.83,446.36
2017,8,17,16,15,720.5,117.5,2.95,34.5,550.0,547.22,406.05
2017,8,17,16,30,698.0,113.0,2.8,34.0,500.0,490.9,364.79
2017,8,17,16,45,668.0,108.0,2.7,34.0,447.0,431.37,319.38
2017,8,17,17,0,638.0,103.0,2.6,34.0,394.0,373.87,274.27
2017,8,17,17,15,596.5,96.0,2.25,33.0,339.5,312.63,226.12
2017,8,17,17,30,555.0,89.0,1.9,32.0,285.0,255.46,180.03
2017,8,17,17,45,495.0,80.5,1.6,31.5,232.0,196.85,132.77
2017,8,17,18,0,435.0,72.0,1.3,31.0,179.0,143.77,90.72
2017,8,17,18,15,345.5,59.5,1.3,30.5,130.0,92.56,53.7
2017,8,17,18,30,256.0,47.0,1.3,30.0,81.0,52.48,28.54
2017,8,17,18,45,140.0,29.0,1.3,29.5,46.5,22.72,10.82
2017,8,17,19,0,24.0,11.0,1.3,29.0,12.0,10.48,0.0
2017,8,17,19,15,12.0,5.5,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,83.5,17.0,2.6,24.0,24.5,16.2,0.0
2017,8,18,6,30,167.0,34.0,2.8,24.0,49.0,26.62,15.26
2017,8,18,6,45,280.0,48.0,3.05,24.5,95.0,58.99,32.79
2017,8,18,7,0,393.0,62.0,3.3,25.0,141.0,106.03,63.91
2017,8,18,7,15,463.5,71.5,3.35,25.5,194.0,156.52,102.99
2017,8,18,7,30,534.0,81.0,3.4,26.0,247.0,214.22,150.08
2017,8,18,7,45,596.0,84.5,3.5,27.0,304.0,271.7,197.74
2017,8,18,8,0,658.0,88.0,3.6,28.0,361.0,335.89,250.23
2017,8,18,8,15,690.5,93.0,3.6,28.5,416.0,395.13,298.61
2017,8,18,8,30,723.0,98.0,3.6,29.0,471.0,456.88,347.41
2017,8,18,8,45,755.5,98.5,3.6,29.5,524.5,516.63,393.26
2017,8,18,9,0,788.0,99.0,3.6,30.0,578.0,577.49,438.48
2017,8,18,9,15,805.0,102.0,3.55,30.5,626.5,632.18,477.63
2017,8,18,9,30,822.0,105.0,3.5,31.0,675.0,686.32,515.15
2017,8,18,9,45,838.5,105.5,3.45,31.5,719.0,733.77,545.56
2017,8,18,10,0,855.0,106.0,3.4,32.0,763.0,782.4,575.9
2017,8,18,10,15,864.5,108.0,3.3,32.5,799.5,825.28,601.56
2017,8,18,10,30,874.0,110.0,3.2,33.0,836.0,865.83,625.24
2017,8,18,10,45,882.5,110.5,3.15,33.5,866.5,901.45,645.62
2017,8,18,11,0,891.0,111.0,3.1,34.0,897.0,934.26,663.96
2017,8,18,11,15,895.5,112.0,3.05,34.0,919.0,960.81,679.53
2017,8,18,11,30,900.0,113.0,3.0,34.0,941.0,984.01,693.0
2017,8,18,11,45,897.5,117.0,2.95,34.5,954.0,999.95,700.48
2017,8,18,12,0,895.0,121.0,2.9,35.0,967.0,1012.13,705.71
2017,8,18,12,15,895.5,121.5,2.85,35.0,972.5,1020.08,709.86
2017,8,18,12,30,896.0,122.0,2.8,35.0,978.0,1024.35,711.88
2017,8,18,12,45,895.0,122.0,2.75,35.5,975.0,1022.93,709.07
2017,8,18,13,0,894.0,122.0,2.7,36.0,972.0,1017.84,704.18
2017,8,18,13,15,891.5,121.5,2.65,36.0,960.5,1007.11,697.44
2017,8,18,13,30,889.0,121.0,2.6,36.0,949.0,992.78,688.64
2017,8,18,13,45,884.0,120.5,2.6,36.5,929.5,972.51,675.33
2017,8,18,14,0,879.0,120.0,2.6,37.0,910.0,948.9,660.08
2017,8,18,14,15,872.5,118.5,2.55,37.0,882.5,919.68,642.36
2017,8,18,14,30,866.0,117.0,2.5,37.0,855.0,887.44,622.77
2017,8,18,14,45,856.0,116.0,2.45,37.0,820.5,849.91,599.75
2017,8,18,15,0,846.0,115.0,2.4,37.0,786.0,809.96,575.09
2017,8,18,15,15,834.0,112.5,2.4,36.5,745.0,764.79,548.28
2017,8,18,15,30,822.0,110.0,2.4,36.0,704.0,720.75,521.81
2017,8,18,15,45,805.5,107.5,2.4,36.0,657.5,668.68,487.5
2017,8,18,16,0,789.0,105.0,2.4,36.0,611.0,615.81,450.93
2017,8,18,16,15,768.0,101.0,2.4,35.5,560.0,558.26,410.94
2017,8,18,16,30,747.0,97.0,2.4,35.0,509.0,500.98,369.74
2017,8,18,16,45,719.0,92.5,2.45,35.0,455.5,440.46,324.14
2017,8,18,17,0,691.0,88.0,2.5,35.0,402.0,380.81,277.72
2017,8,18,17,15,651.5,82.5,2.2,34.0,346.5,318.73,228.83
2017,8,18,17,30,612.0,77.0,1.9,33.0,291.0,260.4,181.61
2017,8,18,17,45,557.0,69.0,1.6,32.5,237.0,200.04,132.55
2017,8,18,18,0,502.0,61.0,1.3,32.0,183.0,146.01,89.35
2017,8,18,18,15,412.5,51.0,1.3,31.0,133.0,92.89,51.14
2017,8,18,18,30,323.0,41.0,1.3,30.0,83.0,51.04,25.73
2017,8,18,18,45,188.5,25.5,1.3,29.5,47.5,19.96,8.35
2017,8,18,19,0,54.0,10.0,1.3,29.0,12.0,9.53,0.0
2017,8,18,19,15,27.0,5.0,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,16.0,2.2,24.5,24.5,15.25,0.0
2017,8,19,6,30,190.0,32.0,2.4,25.0,49.0,25.05,13.79
2017,8,19,6,45,316.0,43.5,2.6,25.5,96.5,58.5,31.02
2017,8,19,7,0,442.0,55.0,2.8,26.0,144.0,107.33,62.58
2017,8,19,7,15,510.5,64.0,2.8,26.5,197.5,158.74,102.45
2017,8,19,7,30,579.0,73.0,2.8,27.0,251.0,218.44,151.28
2017,8,19,7,45,639.0,75.5,2.85,27.5,309.0,277.06,200.32
2017,8,19,8,0,699.0,78.0,2.9,28.0,367.0,343.04,254.68
2017,8,19,8,15,729.5,82.0,2.85,28.5,422.0,402.64,303.26
2017,8,19,8,30,760.0,86.0,2.8,29.0,477.0,464.42,351.83
2017,8,19,8,45,786.5,88.0,2.75,30.0,530.5,523.82,396.17
2017,8,19,9,0,813.0,90.0,2.7,31.0,584.0,584.22,439.43
2017,8,19,9,15,829.0,93.0,2.6,31.5,632.5,637.79,476.92
2017,8,19,9,30,845.0,96.0,2.5,32.0,681.0,691.88,513.21
2017,8,19,9,45,859.0,97.0,2.4,32.5,724.5,741.43,543.6
2017,8,19,10,0,873.0,98.0,2.3,33.0,768.0,789.47,572.26
2017,8,19,10,15,882.0,100.0,2.2,33.5,805.0,832.63,597.07
2017,8,19,10,30,891.0,102.0,2.1,34.0,842.0,873.39,619.8
2017,8,19,10,45,898.5,103.0,2.05,34.5,872.0,909.16,639.39
2017,8,19,11,0,906.0,104.0,2.0,35.0,902.0,942.0,656.89
2017,8,19,11,15,910.0,105.0,2.0,35.5,924.0,968.43,670.79
2017,8,19,11,30,914.0,106.0,2.0,36.0,946.0,991.43,682.58
2017,8,19,11,45,920.5,103.5,2.05,36.5,961.0,1009.79,692.13
2017,8,19,12,0,927.0,101.0,2.1,37.0,976.0,1024.57,699.62
2017,8,19,12,15,928.0,101.5,2.15,37.0,981.5,1033.24,705.01
2017,8,19,12,30,929.0,102.0,2.2,37.0,987.0,1038.09,708.29
2017,8,19,12,45,928.0,101.5,2.3,37.0,984.0,1036.09,708.16
2017,8,19,13,0,927.0,101.0,2.4,37.0,981.0,1030.26,705.85
2017,8,19,13,15,924.5,100.5,2.45,37.0,969.5,1019.13,699.93
2017,8,19,13,30,922.0,100.0,2.5,37.0,958.0,1004.27,691.85
2017,8,19,13,45,918.0,99.0,2.6,37.5,938.0,983.78,679.43
2017,8,19,14,0,914.0,98.0,2.7,38.0,918.0,959.76,664.85
2017,8,19,14,15,908.5,97.0,2.75,38.0,890.5,930.97,648.28
2017,8,19,14,30,903.0,96.0,2.8,38.0,863.0,898.99,629.63
2017,8,19,14,45,885.5,99.5,2.85,38.0,826.5,858.41,605.37
2017,8,19,15,0,868.0,103.0,2.9,38.0,790.0,815.82,579.6
2017,8,19,15,15,857.0,101.0,2.95,37.5,749.0,770.97,553.18
2017,8,19,15,30,846.0,99.0,3.0,37.0,708.0,724.2,524.97
2017,8,19,15,45,831.5,96.0,3.05,37.0,661.5,672.35,491.34
2017,8,19,16,0,817.0,93.0,3.1,37.0,615.0,621.07,455.72
2017,8,19,16,15,797.0,89.5,3.1,36.5,564.0,563.17,415.17
2017,8,19,16,30,777.0,86.0,3.1,36.0,513.0,505.39,373.29
2017,8,19,16,45,750.5,82.0,3.1,36.0,458.5,444.43,326.92
2017,8,19,17,0,724.0,78.0,3.1,36.0,404.0,384.95,280.2
2017,8,19,17,15,686.0,73.0,2.8,35.0,348.5,322.16,230.53
2017,8,19,17,30,648.0,68.0,2.5,34.0,293.0,261.75,181.43
2017,8,19,17,45,591.5,61.5,2.2,33.5,238.0,200.36,131.34
2017,8,19,18,0,535.0,55.0,1.9,33.0,183.0,145.44,87.32
2017,8,19,18,15,446.5,46.0,1.85,32.0,133.0,91.4,48.44
2017,8,19,18,30,358.0,37.0,1.8,31.0,83.0,48.45,22.82
2017,8,19,18,45,213.5,23.0,1.75,30.0,47.0,18.27,6.58
2017,8,19,19,0,69.0,9.0,1.7,29.0,11.0,8.58,0.0
2017,8,19,19,15,34.5,4.5,1.85,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,111.5,15.0,2.0,23.5,24.5,14.3,0.0
2017,8,20,6,30,223.0,30.0,2.2,24.0,49.0,23.48,12.48
2017,8,20,6,45,342.0,41.5,2.4,24.5,96.5,58.57,30.29
2017,8,20,7,0,461.0,53.0,2.6,25.0,144.0,108.29,62.77
2017,8,20,7,15,528.5,61.0,2.65,25.5,198.0,159.83,103.02
2017,8,20,7,30,596.0,69.0,2.7,26.0,252.0,219.5,152.23
2017,8,20,7,45,651.5,72.0,2.75,27.0,309.5,278.27,201.43
2017,8,20,8,0,707.0,75.0,2.8,28.0,367.0,343.84,255.22
2017,8,20,8,15,737.0,79.5,2.75,28.5,422.0,404.23,304.41
2017,8,20,8,30,767.0,84.0,2.7,29.0,477.0,466.75,353.48
2017,8,20,8,45,793.0,86.0,2.7,30.0,530.5,526.3,397.99
2017,8,20,9,0,819.0,88.0,2.7,31.0,584.0,586.78,441.42
2017,8,20,9,15,835.0,90.5,2.65,31.5,632.0,640.17,478.97
2017,8,20,9,30,851.0,93.0,2.6,32.0,680.0,694.07,515.23
2017,8,20,9,45,864.0,94.5,2.6,32.5,723.5,743.67,546.26
2017,8,20,10,0,877.0,96.0,2.6,33.0,767.0,791.66,575.65
2017,8,20,10,15,886.0,97.5,2.65,33.5,804.0,834.48,601.48
2017,8,20,10,30,895.0,99.0,2.7,34.0,841.0,874.87,625.44
2017,8,20,10,45,902.5,100.0,2.75,34.5,871.0,910.76,646.27
2017,8,20,11,0,910.0,101.0,2.8,35.0,901.0,943.7,665.09
2017,8,20,11,15,914.0,101.5,2.85,35.0,923.0,969.7,680.85
2017,8,20,11,30,918.0,102.0,2.9,35.0,945.0,992.25,694.54
2017,8,20,11,45,911.0,109.5,3.0,35.5,957.0,1007.62,702.8
2017,8,20,12,0,904.0,117.0,3.1,36.0,969.0,1019.0,708.72
2017,8,20,12,15,905.0,117.0,3.15,36.0,974.5,1026.93,713.69
2017,8,20,12,30,906.0,117.0,3.2,36.0,980.0,1031.14,716.51
2017,8,20,12,45,906.0,116.5,3.3,36.5,977.0,1030.09,715.14
2017,8,20,13,0,906.0,116.0,3.4,37.0,974.0,1025.3,711.58
2017,8,20,13,15,903.5,115.5,3.45,37.0,962.5,1014.31,705.43
2017,8,20,13,30,901.0,115.0,3.5,37.0,951.0,999.65,697.13
2017,8,20,13,45,897.5,114.0,3.55,37.0,931.5,979.94,685.74
2017,8,20,14,0,894.0,113.0,3.6,37.0,912.0,956.76,672.21
2017,8,20,14,15,887.5,111.5,3.6,37.0,884.5,926.97,654.19
2017,8,20,14,30,881.0,110.0,3.6,37.0,857.0,894.12,634.2
2017,8,20,14,45,870.5,109.5,3.6,37.0,822.0,856.0,610.7
2017,8,20,15,0,860.0,109.0,3.6,37.0,787.0,815.46,585.47
2017,8,20,15,15,848.0,106.5,3.6,37.0,745.5,769.55,556.45
2017,8,20,15,30,836.0,104.0,3.6,37.0,704.0,721.84,525.9
2017,8,20,15,45,820.0,101.5,3.6,37.0,657.0,672.13,492.91
