Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,16,0,804.0,99.0,3.6,37.0,610.0,618.73,455.43
2017,8,20,16,15,783.0,95.5,3.55,36.5,559.0,560.8,414.5
2017,8,20,16,30,762.0,92.0,3.5,36.0,508.0,503.12,372.4
2017,8,20,16,45,732.5,88.0,3.5,35.5,453.5,441.47,326.06
2017,8,20,17,0,703.0,84.0,3.5,35.0,399.0,380.86,278.93
2017,8,20,17,15,663.5,78.5,3.15,34.5,343.0,318.03,228.52
2017,8,20,17,30,624.0,73.0,2.8,34.0,287.0,258.95,180.0
2017,8,20,17,45,563.5,66.0,2.5,33.5,232.5,197.56,130.14
2017,8,20,18,0,503.0,59.0,2.2,33.0,178.0,143.2,86.84
2017,8,20,18,15,412.5,48.5,2.05,32.0,128.0,89.58,48.39
2017,8,20,18,30,322.0,38.0,1.9,31.0,78.0,47.38,23.02
2017,8,20,18,45,161.0,19.0,1.8,30.5,39.0,14.67,3.56
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.0,15.0,1.85,24.5,23.0,14.3,0.0
2017,8,21,6,30,182.0,30.0,2.0,25.0,46.0,23.48,12.23
2017,8,21,6,45,297.0,43.0,2.15,25.5,91.0,56.56,29.92
2017,8,21,7,0,412.0,56.0,2.3,26.0,136.0,105.39,62.21
2017,8,21,7,15,481.0,65.0,2.3,26.5,188.5,155.18,100.74
2017,8,21,7,30,550.0,74.0,2.3,27.0,241.0,213.35,148.16
2017,8,21,7,45,604.5,78.5,2.3,27.5,297.0,270.61,195.95
2017,8,21,8,0,659.0,83.0,2.3,28.0,353.0,333.68,247.73
2017,8,21,8,15,437.5,149.5,2.3,28.5,340.0,340.38,257.31
2017,8,21,8,30,216.0,216.0,2.3,29.0,327.0,315.04,239.11
2017,8,21,8,45,495.5,157.0,2.3,30.0,446.5,432.31,327.67
2017,8,21,9,0,775.0,98.0,2.3,31.0,566.0,571.71,429.67
2017,8,21,9,15,792.0,101.0,2.3,31.5,613.5,625.86,467.19
2017,8,21,9,30,809.0,104.0,2.3,32.0,661.0,679.48,503.65
2017,8,21,9,45,543.0,228.5,2.3,32.5,612.5,642.43,471.51
2017,8,21,10,0,277.0,353.0,2.3,33.0,564.0,574.5,417.53
2017,8,21,10,15,294.5,368.0,2.25,33.0,602.5,616.18,445.93
2017,8,21,10,30,312.0,383.0,2.2,33.0,641.0,658.12,473.41
2017,8,21,10,45,590.0,249.5,2.2,33.5,760.0,793.79,569.14
2017,8,21,11,0,868.0,116.0,2.2,34.0,879.0,921.46,649.87
2017,8,21,11,15,873.0,117.0,2.2,34.5,901.0,947.88,663.17
2017,8,21,11,30,878.0,118.0,2.2,35.0,923.0,971.04,675.32
2017,8,21,11,45,875.5,122.5,2.2,35.5,935.5,987.0,683.06
2017,8,21,12,0,873.0,127.0,2.2,36.0,948.0,999.3,688.65
2017,8,21,12,15,874.5,127.5,2.25,36.0,953.5,1007.93,694.09
2017,8,21,12,30,876.0,128.0,2.3,36.0,959.0,1012.97,697.49
2017,8,21,12,45,874.5,128.0,2.35,36.0,956.0,1010.89,696.71
2017,8,21,13,0,873.0,128.0,2.4,36.0,953.0,1005.19,693.89
2017,8,21,13,15,871.0,127.5,2.45,36.0,942.0,994.92,688.41
2017,8,21,13,30,869.0,127.0,2.5,36.0,931.0,981.12,680.85
2017,8,21,13,45,864.0,126.0,2.6,36.5,911.5,960.45,668.17
2017,8,21,14,0,859.0,125.0,2.7,37.0,892.0,936.5,653.48
2017,8,21,14,15,852.5,123.5,2.7,37.0,865.0,907.52,636.2
2017,8,21,14,30,846.0,122.0,2.7,37.0,838.0,875.6,617.04
2017,8,21,14,45,837.5,119.5,2.75,37.0,803.5,838.21,594.61
2017,8,21,15,0,829.0,117.0,2.8,37.0,769.0,798.38,570.39
2017,8,21,15,15,817.0,114.5,2.85,36.5,728.5,757.22,546.15
2017,8,21,15,30,805.0,112.0,2.9,36.0,688.0,710.19,517.53
2017,8,21,15,45,789.5,109.0,2.95,36.0,642.0,658.81,483.3
2017,8,21,16,0,774.0,106.0,3.0,36.0,596.0,606.57,446.91
2017,8,21,16,15,752.0,102.0,3.0,35.5,545.5,548.97,406.39
2017,8,21,16,30,730.0,98.0,3.0,35.0,495.0,491.8,364.8
2017,8,21,16,45,699.0,94.0,3.05,35.0,441.0,430.56,318.23
2017,8,21,17,0,668.0,90.0,3.1,35.0,387.0,371.79,272.08
2017,8,21,17,15,627.0,84.0,2.95,34.5,332.0,309.92,222.83
2017,8,21,17,30,586.0,78.0,2.8,34.0,277.0,252.04,175.62
2017,8,21,17,45,521.5,70.5,2.65,33.5,223.0,191.55,126.88
2017,8,21,18,0,457.0,63.0,2.5,33.0,169.0,138.64,85.13
2017,8,21,18,15,364.0,51.0,2.35,32.5,120.5,86.32,47.68
2017,8,21,18,30,271.0,39.0,2.2,32.0,72.0,44.81,22.28
2017,8,21,18,45,135.5,19.5,2.1,31.5,36.0,15.22,3.05
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,85.5,15.0,2.1,24.5,22.0,14.3,0.0
2017,8,22,6,30,171.0,30.0,2.2,25.0,44.0,23.51,12.03
2017,8,22,6,45,292.0,42.5,2.35,25.5,89.5,56.12,29.64
2017,8,22,7,0,413.0,55.0,2.5,26.0,135.0,105.03,61.85
2017,8,22,7,15,482.5,64.0,2.45,26.5,188.0,155.06,100.64
2017,8,22,7,30,552.0,73.0,2.4,27.0,241.0,213.54,148.36
2017,8,22,7,45,612.0,76.5,2.35,28.0,298.0,271.75,196.41
2017,8,22,8,0,672.0,80.0,2.3,29.0,355.0,336.4,248.75
2017,8,22,8,15,703.5,85.0,2.15,29.5,409.5,396.94,297.24
2017,8,22,8,30,735.0,90.0,2.0,30.0,464.0,458.95,344.99
2017,8,22,8,45,762.0,92.0,1.9,30.5,517.0,517.45,388.5
2017,8,22,9,0,789.0,94.0,1.8,31.0,570.0,577.04,431.06
2017,8,22,9,15,806.0,97.0,1.65,31.5,618.0,631.91,468.28
2017,8,22,9,30,823.0,100.0,1.5,32.0,666.0,683.74,501.82
2017,8,22,9,45,837.0,102.0,1.4,32.5,709.0,733.39,531.29
2017,8,22,10,0,851.0,104.0,1.3,33.0,752.0,781.59,558.95
2017,8,22,10,15,860.5,106.0,1.3,33.5,789.0,824.34,583.53
2017,8,22,10,30,870.0,108.0,1.3,34.0,826.0,864.78,606.29
2017,8,22,10,45,877.5,109.0,1.35,34.5,856.0,899.86,626.08
2017,8,22,11,0,885.0,110.0,1.4,35.0,886.0,932.07,644.0
2017,8,22,11,15,890.0,111.0,1.5,35.0,908.5,958.87,660.59
2017,8,22,11,30,895.0,112.0,1.6,35.0,931.0,982.35,675.27
2017,8,22,11,45,896.5,114.0,1.7,35.5,944.5,999.97,685.08
2017,8,22,12,0,898.0,116.0,1.8,36.0,958.0,1013.96,692.81
2017,8,22,12,15,899.5,116.0,1.9,36.0,964.0,1022.24,698.66
2017,8,22,12,30,901.0,116.0,2.0,36.0,970.0,1026.81,702.44
2017,8,22,12,45,586.0,291.5,2.15,36.5,846.5,902.53,624.59
2017,8,22,13,0,271.0,467.0,2.3,37.0,723.0,753.11,521.46
2017,8,22,13,15,584.5,290.0,2.35,37.0,832.5,890.5,620.15
2017,8,22,13,30,898.0,113.0,2.4,37.0,942.0,995.81,687.13
2017,8,22,13,45,895.5,111.0,2.5,37.0,923.0,975.91,675.4
2017,8,22,14,0,893.0,109.0,2.6,37.0,904.0,952.5,662.6
2017,8,22,14,15,887.0,108.0,2.65,37.0,876.5,923.52,645.84
2017,8,22,14,30,881.0,107.0,2.7,37.0,849.0,891.44,627.08
2017,8,22,14,45,865.5,109.0,2.75,37.0,813.0,851.44,603.1
2017,8,22,15,0,850.0,111.0,2.8,37.0,777.0,809.38,577.56
2017,8,22,15,15,838.0,108.5,2.8,37.0,736.0,763.68,549.05
2017,8,22,15,30,826.0,106.0,2.8,37.0,695.0,716.21,519.03
2017,8,22,15,45,810.5,103.0,2.8,37.0,648.0,666.73,486.42
2017,8,22,16,0,795.0,100.0,2.8,37.0,601.0,613.43,449.38
2017,8,22,16,15,773.5,96.5,2.75,36.5,550.0,555.51,408.78
2017,8,22,16,30,752.0,93.0,2.7,36.0,499.0,497.92,367.06
2017,8,22,16,45,722.5,89.0,2.65,36.0,444.5,436.7,320.6
2017,8,22,17,0,693.0,85.0,2.6,36.0,390.0,376.61,273.61
2017,8,22,17,15,652.0,79.0,2.3,35.0,334.5,313.27,223.79
2017,8,22,17,30,611.0,73.0,2.0,34.0,279.0,253.91,175.8
2017,8,22,17,45,548.0,66.0,1.7,33.5,224.5,192.77,126.45
2017,8,22,18,0,485.0,59.0,1.4,33.0,170.0,139.0,83.98
2017,8,22,18,15,390.5,48.0,1.25,32.0,121.0,85.8,46.26
2017,8,22,18,30,296.0,37.0,1.1,31.0,72.0,44.57,21.68
2017,8,22,18,45,148.0,18.5,1.0,30.5,36.0,14.46,1.62
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,91.0,14.0,1.2,24.5,21.5,13.34,0.0
2017,8,23,6,30,182.0,28.0,1.3,25.0,43.0,22.05,10.72
2017,8,23,6,45,293.5,41.5,1.45,25.5,88.0,55.66,29.14
2017,8,23,7,0,405.0,55.0,1.6,26.0,133.0,104.48,61.66
2017,8,23,7,15,475.0,64.5,1.4,27.0,185.5,154.67,100.22
2017,8,23,7,30,545.0,74.0,1.2,28.0,238.0,213.39,147.28
2017,8,23,7,45,594.0,80.5,1.0,29.0,293.0,270.73,193.88
2017,8,23,8,0,643.0,87.0,0.8,30.0,348.0,333.28,243.08
2017,8,23,8,15,676.0,92.0,0.8,30.5,402.5,392.18,289.11
2017,8,23,8,30,709.0,97.0,0.8,31.0,457.0,453.67,335.32
2017,8,23,8,45,731.0,102.0,0.8,32.0,508.5,511.56,376.48
2017,8,23,9,0,753.0,107.0,0.8,33.0,560.0,569.69,416.04
2017,8,23,9,15,771.0,110.5,0.9,33.5,608.0,624.02,453.27
2017,8,23,9,30,789.0,114.0,1.0,34.0,656.0,677.96,489.21
2017,8,23,9,45,800.0,118.5,1.1,34.5,698.0,727.02,520.04
2017,8,23,10,0,811.0,123.0,1.2,35.0,740.0,774.48,548.9
2017,8,23,10,15,821.0,125.0,1.15,35.0,776.0,816.68,573.48
2017,8,23,10,30,831.0,127.0,1.1,35.0,812.0,851.44,593.08
2017,8,23,10,45,642.5,241.0,1.1,35.5,782.0,834.39,578.98
2017,8,23,11,0,454.0,355.0,1.1,36.0,752.0,791.42,545.33
2017,8,23,11,15,334.0,407.5,1.15,36.0,703.5,735.31,507.6
2017,8,23,11,30,214.0,460.0,1.2,36.0,655.0,671.33,464.09
2017,8,23,11,45,279.0,449.5,1.25,36.5,708.0,738.11,507.85
2017,8,23,12,0,344.0,439.0,1.3,37.0,761.0,795.96,544.18
2017,8,23,12,15,398.0,424.5,1.35,37.0,799.5,838.25,571.52
2017,8,23,12,30,452.0,410.0,1.4,37.0,838.0,887.22,602.69
2017,8,23,12,45,376.0,434.0,1.5,37.0,789.5,827.11,564.67
2017,8,23,13,0,300.0,458.0,1.6,37.0,741.0,773.58,530.81
2017,8,23,13,15,370.0,424.0,1.65,37.0,768.5,804.69,553.59
2017,8,23,13,30,440.0,390.0,1.7,37.0,796.0,840.62,578.33
2017,8,23,13,45,382.0,404.0,1.75,37.0,751.0,782.63,541.18
2017,8,23,14,0,324.0,418.0,1.8,37.0,706.0,733.21,509.5
2017,8,23,14,15,268.0,416.0,1.85,37.0,649.0,670.64,469.07
2017,8,23,14,30,212.0,414.0,1.9,37.0,592.0,601.8,423.88
2017,8,23,14,45,209.5,395.0,1.95,37.0,565.5,572.46,405.69
2017,8,23,15,0,207.0,376.0,2.0,37.0,539.0,542.6,386.64
2017,8,23,15,15,225.5,351.5,2.05,36.5,519.5,523.0,375.63
2017,8,23,15,30,244.0,327.0,2.1,36.0,500.0,501.24,362.78
2017,8,23,15,45,205.5,306.5,2.15,36.0,445.5,442.25,321.88
2017,8,23,16,0,167.0,286.0,2.2,36.0,391.0,386.42,282.67
2017,8,23,16,15,132.5,259.0,2.2,35.5,337.5,330.11,242.98
2017,8,23,16,30,98.0,232.0,2.2,35.0,284.0,273.38,202.23
2017,8,23,16,45,49.0,179.5,2.2,34.5,205.5,193.6,143.44
2017,8,23,17,0,0.0,127.0,2.2,34.0,127.0,118.44,86.94
2017,8,23,17,15,0.0,108.5,2.1,33.5,108.5,101.0,73.99
2017,8,23,17,30,0.0,90.0,2.0,33.0,90.0,83.63,60.75
2017,8,23,17,45,0.0,71.5,1.9,33.0,71.5,66.36,47.18
2017,8,23,18,0,0.0,53.0,1.8,33.0,53.0,49.2,33.45
2017,8,23,18,15,0.0,37.0,1.75,32.0,37.0,34.37,21.51
2017,8,23,18,30,0.0,21.0,1.7,31.0,21.0,19.48,9.32
2017,8,23,18,45,0.0,10.5,1.65,30.5,10.5,9.73,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.5,0.35,24.5,6.5,6.2,0.0
2017,8,24,6,30,0.0,13.0,0.4,25.0,13.0,12.05,3.18
2017,8,24,6,45,0.0,27.5,0.45,25.5,27.5,25.53,14.81
2017,8,24,7,0,0.0,42.0,0.5,26.0,42.0,39.03,26.14
2017,8,24,7,15,0.0,59.5,0.5,26.5,59.5,55.23,39.48
2017,8,24,7,30,0.0,77.0,0.5,27.0,77.0,71.51,52.6
2017,8,24,7,45,0.0,95.0,0.5,27.5,95.0,88.35,65.83
2017,8,24,8,0,0.0,113.0,0.5,28.0,113.0,105.27,78.82
2017,8,24,8,15,5.5,142.0,0.65,28.5,145.0,135.01,101.57
2017,8,24,8,30,11.0,171.0,0.8,29.0,177.0,165.55,124.53
2017,8,24,8,45,18.0,197.5,1.0,29.5,208.5,195.31,146.61
2017,8,24,9,0,25.0,224.0,1.2,30.0,240.0,225.92,169.04
2017,8,24,9,15,22.0,234.0,1.3,30.0,249.0,234.93,175.24
2017,8,24,9,30,19.0,244.0,1.4,30.0,258.0,243.59,181.21
2017,8,24,9,45,45.5,294.5,1.55,30.5,329.0,319.35,236.67
2017,8,24,10,0,72.0,345.0,1.7,31.0,400.0,392.95,289.0
2017,8,24,10,15,45.5,316.5,1.8,31.0,352.0,345.78,254.06
2017,8,24,10,30,19.0,288.0,1.9,31.0,304.0,289.57,212.67
2017,8,24,10,45,41.5,346.0,2.0,31.5,382.0,375.66,274.68
2017,8,24,11,0,64.0,404.0,2.1,32.0,460.0,456.59,330.92
2017,8,24,11,15,69.0,419.0,2.15,32.0,481.0,478.57,345.64
2017,8,24,11,30,74.0,434.0,2.2,32.0,502.0,500.51,360.6
2017,8,24,11,45,108.0,455.0,2.3,32.5,555.5,556.94,399.39
2017,8,24,12,0,142.0,476.0,2.4,33.0,609.0,624.14,444.48
2017,8,24,12,15,222.5,468.0,2.45,33.0,678.0,697.96,495.75
2017,8,24,12,30,303.0,460.0,2.5,33.0,747.0,781.56,552.27
2017,8,24,12,45,325.5,449.0,2.65,33.0,756.0,792.55,560.45
2017,8,24,13,0,348.0,438.0,2.8,33.0,765.0,801.75,568.04
2017,8,24,13,15,327.5,440.5,2.85,33.0,745.0,780.2,553.81
2017,8,24,13,30,307.0,443.0,2.9,33.0,725.0,757.51,539.01
2017,8,24,13,45,523.0,319.0,2.95,33.0,787.0,841.11,601.57
2017,8,24,14,0,739.0,195.0,3.0,33.0,849.0,907.85,649.38
2017,8,24,14,15,730.5,192.5,3.05,33.0,822.0,877.81,630.45
2017,8,24,14,30,722.0,190.0,3.1,33.0,795.0,845.33,610.57
2017,8,24,14,45,703.5,190.5,3.2,33.0,759.5,805.18,585.71
2017,8,24,15,0,685.0,191.0,3.3,33.0,724.0,763.67,559.09
2017,8,24,15,15,520.5,245.5,3.3,32.5,638.0,659.18,485.97
2017,8,24,15,30,356.0,300.0,3.3,32.0,552.0,562.52,416.8
2017,8,24,15,45,486.5,234.5,3.35,32.0,552.5,574.81,428.99
2017,8,24,16,0,617.0,169.0,3.4,32.0,553.0,570.1,427.74
2017,8,24,16,15,490.0,186.5,3.4,31.5,475.0,476.81,359.41
2017,8,24,16,30,363.0,204.0,3.4,31.0,397.0,393.88,297.75
2017,8,24,16,45,377.5,177.0,3.4,31.0,358.5,352.52,266.23
2017,8,24,17,0,392.0,150.0,3.4,31.0,320.0,312.35,234.26
2017,8,24,17,15,346.5,137.5,3.15,30.5,272.0,256.02,189.86
2017,8,24,17,30,301.0,125.0,2.9,30.0,224.0,208.05,151.53
2017,8,24,17,45,249.5,105.5,2.65,29.5,177.0,157.42,111.36
2017,8,24,18,0,198.0,86.0,2.4,29.0,130.0,113.14,76.79
2017,8,24,18,15,140.5,63.0,2.2,28.5,89.5,71.69,45.82
2017,8,24,18,30,83.0,40.0,2.0,28.0,49.0,38.52,22.22
2017,8,24,18,45,41.5,20.0,1.8,27.5,24.5,17.45,0.0
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,16.0,13.0,3.4,23.0,14.5,12.39,0.0
2017,8,25,6,30,32.0,26.0,3.6,23.0,29.0,22.65,10.7
2017,8,25,6,45,82.5,48.5,3.85,23.5,62.5,49.12,31.0
2017,8,25,7,0,133.0,71.0,4.1,24.0,96.0,82.98,56.36
2017,8,25,7,15,177.0,90.5,4.25,24.5,136.0,119.81,85.34
2017,8,25,7,30,221.0,110.0,4.4,25.0,176.0,162.21,119.58
2017,8,25,7,45,156.0,137.0,4.6,25.5,188.5,180.37,137.19
2017,8,25,8,0,91.0,164.0,4.8,26.0,201.0,189.51,146.0
2017,8,25,8,15,189.0,184.0,4.85,26.5,275.0,260.69,201.46
2017,8,25,8,30,287.0,204.0,4.9,27.0,349.0,344.35,266.28
2017,8,25,8,45,298.0,227.5,4.95,27.5,392.0,390.83,301.56
2017,8,25,9,0,309.0,251.0,5.0,28.0,435.0,437.95,336.58
2017,8,25,9,15,212.5,283.5,5.05,28.5,415.5,418.46,319.71
2017,8,25,9,30,116.0,316.0,5.1,29.0,396.0,394.07,298.56
2017,8,25,9,45,157.0,339.5,5.2,29.5,455.0,454.48,343.0
2017,8,25,10,0,198.0,363.0,5.3,30.0,514.0,518.05,388.85
2017,8,25,10,15,139.0,374.0,5.35,30.0,482.5,488.97,365.59
2017,8,25,10,30,80.0,385.0,5.4,30.0,451.0,446.8,332.91
2017,8,25,10,45,97.0,407.5,5.5,30.5,490.5,487.83,362.12
2017,8,25,11,0,114.0,430.0,5.6,31.0,530.0,538.74,397.74
2017,8,25,11,15,218.0,431.0,5.65,31.0,627.5,641.84,473.45
2017,8,25,11,30,322.0,432.0,5.7,31.0,725.0,758.09,556.38
2017,8,25,11,45,277.0,451.5,5.8,31.0,706.5,739.82,541.87
2017,8,25,12,0,232.0,471.0,5.9,31.0,688.0,709.07,519.36
2017,8,25,12,15,170.0,472.0,6.05,31.0,631.5,650.15,476.83
2017,8,25,12,30,108.0,473.0,6.2,31.0,575.0,579.01,425.23
2017,8,25,12,45,83.0,453.5,6.35,31.5,532.0,533.71,392.03
2017,8,25,13,0,58.0,434.0,6.5,32.0,489.0,488.16,358.36
2017,8,25,13,15,57.0,427.0,6.55,31.5,480.5,479.21,352.97
2017,8,25,13,30,56.0,420.0,6.6,31.0,472.0,469.97,347.29
2017,8,25,13,45,60.0,415.0,6.65,31.0,469.0,467.32,345.87
2017,8,25,14,0,64.0,410.0,6.7,31.0,466.0,464.23,344.17
2017,8,25,14,15,45.5,367.5,6.6,30.5,407.0,402.19,299.43
2017,8,25,14,30,27.0,325.0,6.5,30.0,348.0,341.35,255.01
2017,8,25,14,45,21.5,292.5,6.45,30.0,310.5,295.84,221.46
2017,8,25,15,0,16.0,260.0,6.4,30.0,273.0,259.01,194.09
2017,8,25,15,15,8.0,195.5,6.3,29.5,202.0,190.14,142.32
2017,8,25,15,30,0.0,131.0,6.2,29.0,131.0,122.58,90.58
2017,8,25,15,45,45.5,203.5,6.1,29.0,232.0,226.45,172.3
2017,8,25,16,0,91.0,276.0,6.0,29.0,333.0,323.73,247.32
2017,8,25,16,15,47.5,220.0,5.85,28.5,249.5,238.42,182.18
2017,8,25,16,30,4.0,164.0,5.7,28.0,166.0,155.73,118.19
2017,8,25,16,45,23.5,165.5,5.6,28.0,176.0,165.95,126.78
2017,8,25,17,0,43.0,167.0,5.5,28.0,186.0,175.92,134.78
2017,8,25,17,15,38.0,143.5,5.4,27.5,158.5,148.64,113.53
2017,8,25,17,30,33.0,120.0,5.3,27.0,131.0,122.09,92.53
2017,8,25,17,45,24.0,97.5,5.2,26.5,104.5,96.31,71.96
2017,8,25,18,0,15.0,75.0,5.1,26.0,78.0,71.55,51.98
2017,8,25,18,15,7.5,53.0,5.1,25.5,54.5,49.38,33.87
2017,8,25,18,30,0.0,31.0,5.1,25.0,31.0,28.51,16.47
2017,8,25,18,45,0.0,15.5,5.2,25.0,15.5,14.39,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.5,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,1.0,10.0,22.0,1.0,0.95,0.0
2017,8,26,6,30,0.0,2.0,10.0,22.0,2.0,1.85,0.0
2017,8,26,6,45,0.0,5.5,10.05,22.0,5.5,5.09,0.0
2017,8,26,7,0,0.0,9.0,10.1,22.0,9.0,8.33,1.21
2017,8,26,7,15,0.0,12.5,10.1,22.0,12.5,11.58,3.98
2017,8,26,7,30,0.0,16.0,10.1,22.0,16.0,14.83,6.72
2017,8,26,7,45,0.0,35.0,10.15,22.5,35.0,32.49,21.35
2017,8,26,8,0,0.0,54.0,10.2,23.0,54.0,50.2,35.83
2017,8,26,8,15,8.0,116.0,10.25,23.0,120.0,111.75,86.0
2017,8,26,8,30,16.0,178.0,10.3,23.0,186.0,174.84,136.73
2017,8,26,8,45,8.0,164.5,10.4,23.0,168.5,158.59,123.16
2017,8,26,9,0,0.0,151.0,10.5,23.0,151.0,141.42,108.86
2017,8,26,9,15,27.5,221.5,10.55,23.0,240.5,231.05,180.49
2017,8,26,9,30,55.0,292.0,10.6,23.0,330.0,321.66,251.79
2017,8,26,9,45,44.5,298.5,10.65,23.5,330.5,323.16,251.6
2017,8,26,10,0,34.0,305.0,10.7,24.0,331.0,323.61,250.65
2017,8,26,10,15,37.5,326.0,10.7,24.0,356.0,349.24,270.06
2017,8,26,10,30,41.0,347.0,10.7,24.0,381.0,375.12,289.56
2017,8,26,10,45,25.5,281.5,10.75,24.5,303.0,297.25,228.45
2017,8,26,11,0,10.0,216.0,10.8,25.0,225.0,213.28,162.42
2017,8,26,11,15,11.0,229.0,10.85,25.0,239.5,227.07,173.01
2017,8,26,11,30,12.0,242.0,10.9,25.0,254.0,240.89,183.57
2017,8,26,11,45,13.5,258.0,10.95,25.0,271.0,258.11,196.77
2017,8,26,12,0,15.0,274.0,11.0,25.0,288.0,275.35,209.97
2017,8,26,12,15,10.5,220.5,11.1,25.0,231.0,219.29,166.58
2017,8,26,12,30,6.0,167.0,11.2,25.0,174.0,163.51,123.16
2017,8,26,12,45,6.0,166.0,11.3,25.0,173.0,162.54,122.44
2017,8,26,13,0,6.0,165.0,11.4,25.0,172.0,161.53,121.69
2017,8,26,13,15,5.5,160.5,11.45,25.0,166.5,156.64,117.9
2017,8,26,13,30,5.0,156.0,11.5,25.0,161.0,151.73,114.12
2017,8,26,13,45,5.0,158.0,11.55,25.0,163.0,153.47,115.58
2017,8,26,14,0,5.0,160.0,11.6,25.0,165.0,155.2,117.04
2017,8,26,14,15,4.5,158.0,11.55,24.5,162.5,152.63,115.37
2017,8,26,14,30,4.0,156.0,11.5,24.0,160.0,150.08,113.73
2017,8,26,14,45,2.0,138.0,11.5,24.0,140.0,131.08,98.85
2017,8,26,15,0,0.0,120.0,11.5,24.0,120.0,112.29,84.07
2017,8,26,15,15,0.0,127.5,11.45,24.0,127.5,119.33,89.86
2017,8,26,15,30,0.0,135.0,11.4,24.0,135.0,126.38,95.7
2017,8,26,15,45,0.0,142.5,11.35,24.0,142.5,133.44,101.6
2017,8,26,16,0,0.0,150.0,11.3,24.0,150.0,140.5,107.57
2017,8,26,16,15,0.0,97.5,11.35,23.5,97.5,90.91,68.21
2017,8,26,16,30,0.0,45.0,11.4,23.0,45.0,41.84,28.63
2017,8,26,16,45,0.0,63.0,11.45,23.0,63.0,58.61,42.51
2017,8,26,17,0,0.0,81.0,11.5,23.0,81.0,75.41,56.47
2017,8,26,17,15,0.0,69.0,11.6,23.0,69.0,64.2,47.44
2017,8,26,17,30,0.0,57.0,11.7,23.0,57.0,52.99,38.29
2017,8,26,17,45,0.0,45.0,11.85,23.0,45.0,41.8,29.02
2017,8,26,18,0,0.0,33.0,12.0,23.0,33.0,30.63,19.63
2017,8,26,18,15,0.0,22.5,12.1,23.0,22.5,20.86,11.33
2017,8,26,18,30,0.0,12.0,12.2,23.0,12.0,11.11,2.96
2017,8,26,18,45,0.0,6.0,12.3,23.0,6.0,5.55,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,7.5,8.25,22.0,7.5,7.15,0.0
2017,8,27,6,30,0.0,15.0,8.3,22.0,15.0,13.91,3.95
2017,8,27,6,45,0.0,33.0,8.45,22.0,33.0,30.59,18.98
2017,8,27,7,0,0.0,51.0,8.6,22.0,51.0,47.18,33.2
2017,8,27,7,15,0.0,71.5,8.7,22.0,71.5,66.23,49.31
2017,8,27,7,30,0.0,92.0,8.8,22.0,92.0,85.42,65.31
2017,8,27,7,45,0.0,102.0,8.9,22.0,102.0,94.94,73.07
2017,8,27,8,0,0.0,112.0,9.0,22.0,112.0,104.42,80.64
2017,8,27,8,15,0.0,100.0,9.1,22.0,100.0,93.22,71.18
2017,8,27,8,30,0.0,88.0,9.2,22.0,88.0,81.98,61.72
2017,8,27,8,45,0.0,53.0,9.35,22.5,53.0,49.3,34.74
2017,8,27,9,0,0.0,18.0,9.5,23.0,18.0,16.73,8.0
2017,8,27,9,15,0.0,36.5,9.6,23.0,36.5,33.96,21.97
2017,8,27,9,30,0.0,55.0,9.7,23.0,55.0,51.23,35.85
2017,8,27,9,45,0.0,96.5,9.8,23.0,97.0,90.06,66.93
2017,8,27,10,0,0.0,138.0,9.9,23.0,139.0,129.31,98.03
2017,8,27,10,15,7.5,200.5,9.95,23.0,207.0,195.17,150.12
2017,8,27,10,30,15.0,263.0,10.0,23.0,275.0,262.21,202.48
2017,8,27,10,45,12.0,233.5,10.1,23.5,243.5,231.6,177.88
2017,8,27,11,0,9.0,204.0,10.2,24.0,212.0,200.88,153.35
2017,8,27,11,15,4.5,124.5,10.25,24.0,128.5,121.09,90.58
2017,8,27,11,30,0.0,45.0,10.3,24.0,45.0,42.05,27.84
2017,8,27,11,45,5.5,132.0,10.4,24.0,137.5,129.46,97.13
2017,8,27,12,0,11.0,219.0,10.5,24.0,230.0,218.25,166.55
2017,8,27,12,15,8.0,189.0,10.55,24.0,197.5,186.55,141.69
2017,8,27,12,30,5.0,159.0,10.6,24.0,165.0,154.88,116.86
2017,8,27,12,45,9.5,213.5,10.65,24.0,223.5,211.62,161.27
2017,8,27,13,0,14.0,268.0,10.7,24.0,282.0,268.69,205.59
2017,8,27,13,15,12.5,242.5,10.75,24.0,254.5,242.31,185.22
2017,8,27,13,30,11.0,217.0,10.8,24.0,227.0,216.01,164.91
2017,8,27,13,45,6.5,179.5,10.9,24.0,185.5,175.45,133.25
2017,8,27,14,0,2.0,142.0,11.0,24.0,144.0,135.27,101.7
2017,8,27,14,15,1.0,108.5,10.95,23.5,109.5,102.5,76.1
2017,8,27,14,30,0.0,75.0,10.9,23.0,75.0,70.04,50.48
2017,8,27,14,45,0.0,75.5,10.85,23.0,75.5,70.48,50.93
2017,8,27,15,0,0.0,76.0,10.8,23.0,76.0,70.91,51.39
2017,8,27,15,15,0.0,104.0,10.7,23.0,104.0,97.14,72.52
2017,8,27,15,30,0.0,132.0,10.6,23.0,132.0,123.55,93.83
2017,8,27,15,45,5.0,165.5,10.5,23.0,168.5,158.7,122.32
2017,8,27,16,0,10.0,199.0,10.4,23.0,205.0,193.53,150.54
2017,8,27,16,15,7.0,181.0,10.3,23.0,185.5,174.02,135.33
2017,8,27,16,30,4.0,163.0,10.2,23.0,166.0,154.87,120.36
2017,8,27,16,45,6.0,153.0,10.15,23.0,156.5,146.01,113.64
2017,8,27,17,0,8.0,143.0,10.1,23.0,147.0,136.9,106.6
2017,8,27,17,15,4.0,122.5,9.95,22.5,124.5,115.58,89.71
2017,8,27,17,30,0.0,102.0,9.8,22.0,102.0,94.83,73.06
2017,8,27,17,45,0.0,80.5,9.75,22.0,80.5,74.65,56.36
2017,8,27,18,0,0.0,59.0,9.7,22.0,59.0,54.62,39.52
2017,8,27,18,15,0.0,40.5,9.6,21.5,40.5,37.49,24.97
2017,8,27,18,30,0.0,22.0,9.5,21.0,22.0,20.42,10.14
2017,8,27,18,45,0.0,11.0,9.4,21.0,11.0,10.2,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,8.2,20.0,7.5,7.15,0.0
2017,8,28,6,30,0.0,15.0,8.3,20.0,15.0,13.91,3.74
2017,8,28,6,45,0.0,33.5,8.4,20.5,33.5,31.02,19.43
2017,8,28,7,0,0.0,52.0,8.5,21.0,52.0,48.09,34.07
2017,8,28,7,15,0.0,73.5,8.65,21.0,73.5,68.07,51.03
2017,8,28,7,30,0.0,95.0,8.8,21.0,95.0,88.23,67.9
2017,8,28,7,45,0.0,65.0,9.0,21.5,65.0,60.46,44.7
2017,8,28,8,0,0.0,35.0,9.2,22.0,35.0,32.5,21.34
2017,8,28,8,15,91.0,125.0,9.2,22.0,170.5,161.67,126.96
2017,8,28,8,30,182.0,215.0,9.2,22.0,306.0,300.52,238.89
2017,8,28,8,45,194.5,240.0,9.25,22.0,347.0,343.07,272.81
2017,8,28,9,0,207.0,265.0,9.3,22.0,388.0,386.69,307.23
2017,8,28,9,15,107.0,230.5,9.15,22.0,294.5,298.2,235.8
2017,8,28,9,30,7.0,196.0,9.0,22.0,201.0,189.43,146.95
2017,8,28,9,45,58.0,276.5,8.9,22.5,320.0,311.96,244.07
2017,8,28,10,0,109.0,357.0,8.8,23.0,439.0,435.95,339.76
2017,8,28,10,15,124.0,379.0,8.7,23.5,476.5,483.28,374.61
2017,8,28,10,30,139.0,401.0,8.6,24.0,514.0,523.94,404.17
2017,8,28,10,45,131.5,415.5,8.55,24.5,526.0,537.33,412.45
2017,8,28,11,0,124.0,430.0,8.5,25.0,538.0,549.78,420.03
2017,8,28,11,15,82.0,409.5,8.5,25.0,482.0,482.87,368.6
2017,8,28,11,30,40.0,389.0,8.5,25.0,426.0,423.22,322.24
2017,8,28,11,45,112.0,431.0,8.55,25.5,535.5,548.67,417.39
2017,8,28,12,0,184.0,473.0,8.6,26.0,645.0,665.36,503.74
2017,8,28,12,15,144.5,471.0,8.55,26.0,606.0,625.39,472.83
2017,8,28,12,30,105.0,469.0,8.5,26.0,567.0,573.25,433.32
2017,8,28,12,45,69.0,426.0,8.5,26.5,490.5,492.55,372.19
2017,8,28,13,0,33.0,383.0,8.5,27.0,414.0,412.0,310.7
2017,8,28,13,15,49.5,405.5,8.35,27.0,451.0,450.8,340.26
2017,8,28,13,30,66.0,428.0,8.2,27.0,488.0,488.99,369.03
2017,8,28,13,45,43.0,370.0,8.1,27.0,409.0,406.12,307.07
2017,8,28,14,0,20.0,312.0,8.0,27.0,330.0,315.97,239.0
2017,8,28,14,15,30.0,330.5,7.85,26.5,356.5,351.47,266.96
2017,8,28,14,30,40.0,349.0,7.7,26.0,383.0,377.69,287.8
2017,8,28,14,45,153.0,354.0,7.55,26.0,473.0,484.93,372.29
2017,8,28,15,0,266.0,359.0,7.4,26.0,563.0,582.46,447.69
2017,8,28,15,15,187.5,340.5,7.2,25.5,481.0,484.0,373.43
2017,8,28,15,30,109.0,322.0,7.0,25.0,399.0,392.76,303.77
2017,8,28,15,45,67.5,276.5,6.85,25.0,323.0,313.69,242.96
2017,8,28,16,0,26.0,231.0,6.7,25.0,247.0,234.39,181.15
2017,8,28,16,15,115.0,227.0,6.4,25.0,288.0,289.33,225.88
2017,8,28,16,30,204.0,223.0,6.1,25.0,329.0,324.62,253.9
2017,8,28,16,45,429.0,154.0,5.85,25.0,344.0,357.4,278.96
2017,8,28,17,0,654.0,85.0,5.6,25.0,359.0,356.76,274.18
2017,8,28,17,15,610.5,78.5,5.35,24.5,304.5,294.26,221.17
2017,8,28,17,30,567.0,72.0,5.1,24.0,250.0,236.16,171.06
2017,8,28,17,45,507.0,63.0,4.95,24.0,197.5,176.68,120.23
2017,8,28,18,0,447.0,54.0,4.8,24.0,145.0,124.34,76.89
2017,8,28,18,15,345.0,42.0,4.75,23.5,99.0,72.57,39.32
2017,8,28,18,30,243.0,30.0,4.7,23.0,53.0,33.8,15.44
2017,8,28,18,45,121.5,15.0,4.7,23.0,26.5,14.3,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,11.5,5.5,20.0,18.5,10.96,0.0
2017,8,29,6,30,199.0,23.0,5.6,20.0,37.0,19.72,7.23
2017,8,29,6,45,316.0,35.5,5.75,20.5,81.5,54.75,27.66
2017,8,29,7,0,433.0,48.0,5.9,21.0,126.0,104.57,61.77
2017,8,29,7,15,504.5,56.5,6.1,21.5,179.0,156.37,103.5
2017,8,29,7,30,576.0,65.0,6.3,22.0,232.0,216.88,154.87
2017,8,29,7,45,624.0,71.0,6.5,22.5,288.0,275.68,206.39
2017,8,29,8,0,672.0,77.0,6.7,23.0,344.0,339.53,261.54
2017,8,29,8,15,476.0,139.5,6.8,23.5,343.0,353.55,277.22
2017,8,29,8,30,280.0,202.0,6.9,24.0,342.0,341.39,268.63
2017,8,29,8,45,532.0,148.0,7.0,24.5,450.0,450.17,355.83
2017,8,29,9,0,784.0,94.0,7.1,25.0,558.0,581.4,459.49
2017,8,29,9,15,801.5,97.0,7.1,25.0,606.0,636.54,502.16
2017,8,29,9,30,819.0,100.0,7.1,25.0,654.0,691.13,543.37
2017,8,29,9,45,454.5,225.0,7.15,25.5,536.0,580.1,452.48
2017,8,29,10,0,90.0,350.0,7.2,26.0,418.0,414.24,317.37
2017,8,29,10,15,88.5,368.0,7.1,26.5,437.5,435.09,331.96
2017,8,29,10,30,87.0,386.0,7.0,27.0,457.0,455.61,345.81
2017,8,29,10,45,96.0,405.0,6.95,27.5,486.0,486.24,367.39
2017,8,29,11,0,105.0,424.0,6.9,28.0,515.0,517.12,388.92
2017,8,29,11,15,123.0,440.0,6.8,28.0,549.0,563.51,422.48
2017,8,29,11,30,141.0,456.0,6.7,28.0,583.0,600.61,449.1
2017,8,29,11,45,251.0,440.0,6.65,28.0,670.5,705.64,527.25
2017,8,29,12,0,361.0,424.0,6.6,28.0,758.0,802.32,597.96
2017,8,29,12,15,232.5,445.5,6.55,28.0,661.5,687.98,513.03
2017,8,29,12,30,104.0,467.0,6.5,28.0,565.0,570.63,424.95
2017,8,29,12,45,478.0,305.5,6.45,28.5,749.5,812.16,608.82
2017,8,29,13,0,852.0,144.0,6.4,29.0,934.0,1005.03,743.94
2017,8,29,13,15,442.0,257.5,6.3,29.0,667.5,718.67,540.43
2017,8,29,13,30,32.0,371.0,6.2,29.0,401.0,397.79,295.94
2017,8,29,13,45,435.0,254.5,6.15,29.0,635.0,693.23,524.5
2017,8,29,14,0,838.0,138.0,6.1,29.0,869.0,931.92,695.09
2017,8,29,14,15,830.5,136.5,6.0,28.5,841.0,908.48,679.49
2017,8,29,14,30,823.0,135.0,5.9,28.0,813.0,875.04,658.24
2017,8,29,14,45,810.5,133.5,5.85,28.0,777.0,834.74,631.03
2017,8,29,15,0,798.0,132.0,5.8,28.0,741.0,792.35,602.24
2017,8,29,15,15,537.5,221.5,5.65,28.0,621.5,648.38,495.65
2017,8,29,15,30,277.0,311.0,5.5,28.0,502.0,516.96,394.09
2017,8,29,15,45,508.5,213.0,5.35,28.0,533.5,568.17,437.04
2017,8,29,16,0,740.0,115.0,5.2,28.0,565.0,590.94,456.68
2017,8,29,16,15,715.5,110.5,4.95,27.5,513.5,532.76,412.25
2017,8,29,16,30,691.0,106.0,4.7,27.0,462.0,474.97,367.29
2017,8,29,16,45,662.5,99.0,4.45,27.0,409.0,413.97,318.04
2017,8,29,17,0,634.0,92.0,4.2,27.0,356.0,354.97,269.27
2017,8,29,17,15,588.0,85.0,3.85,26.5,301.0,292.23,217.2
2017,8,29,17,30,542.0,78.0,3.5,26.0,246.0,234.24,168.14
2017,8,29,17,45,474.5,68.5,3.15,25.5,193.0,174.16,118.2
2017,8,29,18,0,407.0,59.0,2.8,25.0,140.0,122.23,76.3
2017,8,29,18,15,302.5,45.0,2.7,24.5,94.5,69.9,38.64
2017,8,29,18,30,198.0,31.0,2.6,24.0,49.0,32.23,14.86
2017,8,29,18,45,99.0,15.5,2.55,23.5,24.5,14.77,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,77.5,12.0,3.85,19.5,17.5,11.44,0.0
2017,8,30,6,30,155.0,24.0,4.0,20.0,35.0,20.11,6.96
2017,8,30,6,45,276.0,38.5,4.15,20.5,79.5,54.34,28.6
2017,8,30,7,0,397.0,53.0,4.3,21.0,124.0,105.13,63.69
2017,8,30,7,15,471.0,63.0,4.4,21.5,177.0,156.73,104.95
2017,8,30,7,30,545.0,73.0,4.5,22.0,230.0,217.42,155.89
2017,8,30,7,45,599.5,79.0,4.65,22.5,286.5,276.58,206.91
2017,8,30,8,0,654.0,85.0,4.8,23.0,343.0,341.61,262.18
2017,8,30,8,15,688.5,90.5,4.85,23.5,398.5,402.74,313.4
2017,8,30,8,30,723.0,96.0,4.9,24.0,454.0,466.59,365.25
2017,8,30,8,45,750.5,99.0,4.95,24.5,507.0,526.36,412.49
2017,8,30,9,0,778.0,102.0,5.0,25.0,560.0,587.08,459.02
2017,8,30,9,15,796.5,105.0,4.95,25.5,609.0,642.65,500.04
2017,8,30,9,30,815.0,108.0,4.9,26.0,658.0,697.77,539.46
2017,8,30,9,45,830.0,110.0,4.85,26.5,701.5,748.44,572.91
2017,8,30,10,0,845.0,112.0,4.8,27.0,745.0,793.58,601.86
2017,8,30,10,15,855.5,114.0,4.7,27.0,782.0,836.89,630.06
2017,8,30,10,30,866.0,116.0,4.6,27.0,819.0,877.93,656.33
2017,8,30,10,45,874.5,117.0,4.6,27.5,849.5,913.62,678.0
2017,8,30,11,0,883.0,118.0,4.6,28.0,880.0,946.47,697.58
2017,8,30,11,15,888.5,119.0,4.5,28.0,902.0,973.42,714.08
2017,8,30,11,30,894.0,120.0,4.4,28.0,924.0,997.03,728.37
2017,8,30,11,45,488.0,284.5,4.3,28.5,724.5,790.37,583.46
2017,8,30,12,0,82.0,449.0,4.2,29.0,525.0,529.2,388.13
2017,8,30,12,15,80.0,450.0,4.1,29.0,525.0,528.99,388.69
2017,8,30,12,30,78.0,451.0,4.0,29.0,525.0,528.32,387.93
2017,8,30,12,45,490.0,285.5,3.95,29.5,740.0,804.19,591.72
2017,8,30,13,0,902.0,120.0,3.9,30.0,955.0,1031.27,742.17
2017,8,30,13,15,475.5,262.5,3.8,30.0,702.0,757.51,555.85
2017,8,30,13,30,49.0,405.0,3.7,30.0,449.0,449.47,328.99
2017,8,30,13,45,212.5,395.5,3.6,30.0,581.0,605.33,445.51
2017,8,30,14,0,376.0,386.0,3.5,30.0,713.0,752.66,549.92
2017,8,30,14,15,352.0,381.5,3.45,30.0,680.0,715.2,523.31
2017,8,30,14,30,328.0,377.0,3.4,30.0,647.0,677.64,497.6
2017,8,30,14,45,330.0,358.0,3.35,30.0,619.5,647.57,477.73
2017,8,30,15,0,332.0,339.0,3.3,30.0,592.0,616.21,456.72
2017,8,30,15,15,582.0,222.0,3.15,29.5,634.5,683.0,510.68
2017,8,30,15,30,832.0,105.0,3.0,29.0,677.0,719.82,541.07
