Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,15,45,817.5,101.0,2.95,29.0,629.5,666.09,503.35
2017,8,30,16,0,803.0,97.0,2.9,29.0,582.0,611.4,463.77
2017,8,30,16,15,471.0,160.0,2.7,28.5,438.0,438.23,334.47
2017,8,30,16,30,139.0,223.0,2.5,28.0,294.0,290.82,221.84
2017,8,30,16,45,421.0,151.0,2.35,28.0,331.0,350.11,267.05
2017,8,30,17,0,703.0,79.0,2.2,28.0,368.0,369.01,276.26
2017,8,30,17,15,659.0,73.0,2.0,27.0,311.5,303.94,222.94
2017,8,30,17,30,615.0,67.0,1.8,26.0,255.0,243.28,172.17
2017,8,30,17,45,552.5,58.5,1.6,25.5,200.5,180.84,120.07
2017,8,30,18,0,490.0,50.0,1.4,25.0,146.0,125.86,75.44
2017,8,30,18,15,380.5,38.5,1.3,24.0,98.0,71.43,36.88
2017,8,30,18,30,271.0,27.0,1.2,23.0,50.0,30.97,12.57
2017,8,30,18,45,135.5,13.5,1.2,22.5,25.0,12.87,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.0,11.5,2.2,18.5,17.5,10.96,0.0
2017,8,31,6,30,192.0,23.0,2.5,19.0,35.0,20.29,6.5
2017,8,31,6,45,305.5,37.0,2.85,19.5,80.0,56.34,29.2
2017,8,31,7,0,419.0,51.0,3.2,20.0,125.0,106.72,64.24
2017,8,31,7,15,492.0,60.5,3.15,20.5,178.5,159.13,106.39
2017,8,31,7,30,565.0,70.0,3.1,21.0,232.0,220.47,158.05
2017,8,31,7,45,609.5,78.0,3.05,22.0,288.0,279.67,208.86
2017,8,31,8,0,654.0,86.0,3.0,23.0,344.0,343.54,262.31
2017,8,31,8,15,688.0,92.0,2.95,23.5,399.5,405.02,313.01
2017,8,31,8,30,722.0,98.0,2.9,24.0,455.0,469.17,364.03
2017,8,31,8,45,743.5,103.5,2.85,25.0,507.0,528.06,408.54
2017,8,31,9,0,765.0,109.0,2.8,26.0,559.0,587.38,451.56
2017,8,31,9,15,783.5,113.0,2.75,26.0,607.5,643.39,492.48
2017,8,31,9,30,802.0,117.0,2.7,26.0,656.0,698.99,531.95
2017,8,31,9,45,813.5,121.5,2.65,26.5,699.0,749.09,564.15
2017,8,31,10,0,825.0,126.0,2.6,27.0,742.0,797.55,594.29
2017,8,31,10,15,835.5,128.0,2.55,27.0,778.5,840.67,621.49
2017,8,31,10,30,846.0,130.0,2.5,27.0,815.0,881.56,646.88
2017,8,31,10,45,851.5,133.0,2.5,27.5,844.5,910.13,663.03
2017,8,31,11,0,857.0,136.0,2.5,28.0,874.0,941.54,681.02
2017,8,31,11,15,862.5,137.5,2.4,28.0,896.0,968.33,696.32
2017,8,31,11,30,868.0,139.0,2.3,28.0,918.0,991.88,709.45
2017,8,31,11,45,845.0,156.5,2.25,28.5,924.5,1009.03,717.61
2017,8,31,12,0,822.0,174.0,2.2,29.0,931.0,1013.8,718.1
2017,8,31,12,15,823.0,174.5,2.15,29.0,936.0,1021.21,721.89
2017,8,31,12,30,824.0,175.0,2.1,29.0,941.0,1025.05,723.53
2017,8,31,12,45,826.0,172.5,2.05,29.5,937.5,1023.24,720.38
2017,8,31,13,0,828.0,170.0,2.0,30.0,934.0,1017.83,715.18
2017,8,31,13,15,824.5,169.0,1.9,30.0,921.5,1004.9,706.32
2017,8,31,13,30,821.0,168.0,1.8,30.0,909.0,988.53,695.5
2017,8,31,13,45,817.5,165.0,1.75,30.0,888.5,966.76,682.08
2017,8,31,14,0,814.0,162.0,1.7,30.0,868.0,941.75,666.74
2017,8,31,14,15,806.0,160.0,1.65,30.0,839.5,910.56,647.55
2017,8,31,14,30,798.0,158.0,1.6,30.0,811.0,876.63,626.65
2017,8,31,14,45,784.5,156.0,1.6,30.0,774.5,835.52,601.6
2017,8,31,15,0,771.0,154.0,1.6,30.0,738.0,792.48,575.08
2017,8,31,15,15,756.0,150.0,1.55,30.0,695.5,746.71,545.99
2017,8,31,15,30,741.0,146.0,1.5,30.0,653.0,697.27,513.0
2017,8,31,15,45,726.0,139.5,1.5,30.0,606.5,644.32,477.15
2017,8,31,16,0,711.0,133.0,1.5,30.0,560.0,590.72,439.86
2017,8,31,16,15,685.0,127.0,1.4,29.5,508.0,530.94,397.29
2017,8,31,16,30,659.0,121.0,1.3,29.0,456.0,472.27,354.21
2017,8,31,16,45,627.5,113.0,1.25,29.0,402.0,410.49,307.03
2017,8,31,17,0,596.0,105.0,1.2,29.0,348.0,351.14,260.26
2017,8,31,17,15,547.5,96.0,1.1,28.5,292.5,287.73,209.77
2017,8,31,17,30,499.0,87.0,1.0,28.0,237.0,229.49,162.32
2017,8,31,17,45,432.0,74.5,0.95,27.5,184.5,167.67,112.6
2017,8,31,18,0,365.0,62.0,0.9,27.0,132.0,116.0,71.99
2017,8,31,18,15,264.5,45.0,0.9,26.0,87.0,65.55,36.31
2017,8,31,18,30,164.0,28.0,0.9,25.0,42.0,27.94,11.6
2017,8,31,18,45,82.0,14.0,0.95,24.5,21.0,13.34,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,18.5,14.5,10.48,0.0
2017,9,1,6,30,109.0,22.0,1.6,19.0,29.0,18.51,4.79
2017,9,1,6,45,208.0,41.5,1.9,20.0,72.0,52.98,29.72
2017,9,1,7,0,307.0,61.0,2.2,21.0,115.0,100.19,63.37
2017,9,1,7,15,378.5,75.5,2.05,21.5,166.5,149.9,102.78
2017,9,1,7,30,450.0,90.0,1.9,22.0,218.0,208.48,150.94
2017,9,1,7,45,502.5,100.0,1.8,22.5,273.0,265.07,198.35
2017,9,1,8,0,555.0,110.0,1.7,23.0,328.0,329.97,251.45
2017,9,1,8,15,592.5,118.0,1.4,24.0,382.5,389.45,298.02
2017,9,1,8,30,630.0,126.0,1.1,25.0,437.0,452.2,344.59
2017,9,1,8,45,658.5,132.5,0.8,26.0,489.0,511.3,385.68
2017,9,1,9,0,687.0,139.0,0.5,27.0,541.0,571.9,424.81
2017,9,1,9,15,708.0,144.0,0.45,27.5,589.5,627.16,461.24
2017,9,1,9,30,729.0,149.0,0.4,28.0,638.0,682.46,496.32
2017,9,1,9,45,744.0,153.5,0.4,28.5,681.0,732.41,527.34
2017,9,1,10,0,759.0,158.0,0.4,29.0,724.0,781.23,556.05
2017,9,1,10,15,771.0,161.5,0.45,29.0,761.0,822.18,580.93
2017,9,1,10,30,783.0,165.0,0.5,29.0,798.0,863.78,606.13
2017,9,1,10,45,792.5,167.0,0.55,29.5,828.0,899.44,626.26
2017,9,1,11,0,802.0,169.0,0.6,30.0,858.0,932.54,644.77
2017,9,1,11,15,808.5,170.5,0.6,30.0,880.0,959.53,659.82
2017,9,1,11,30,815.0,172.0,0.6,30.0,902.0,983.46,673.11
2017,9,1,11,45,659.5,275.5,0.65,30.0,872.0,954.17,655.04
2017,9,1,12,0,504.0,379.0,0.7,30.0,842.0,910.23,624.62
2017,9,1,12,15,657.5,281.5,0.7,30.0,889.0,971.08,666.66
2017,9,1,12,30,811.0,184.0,0.7,30.0,936.0,1021.75,696.65
2017,9,1,12,45,815.5,180.5,0.75,30.5,933.5,1021.4,695.44
2017,9,1,13,0,820.0,177.0,0.8,31.0,931.0,1017.45,692.96
2017,9,1,13,15,817.0,176.0,0.85,31.0,919.0,1005.01,686.99
2017,9,1,13,30,814.0,175.0,0.9,31.0,907.0,989.13,679.12
2017,9,1,13,45,533.5,299.0,1.0,31.0,774.5,834.46,583.41
2017,9,1,14,0,253.0,423.0,1.1,31.0,642.0,676.44,477.57
2017,9,1,14,15,524.0,292.5,1.2,31.0,726.0,790.61,562.45
2017,9,1,14,30,795.0,162.0,1.3,31.0,810.0,877.96,622.8
2017,9,1,14,45,580.0,244.0,1.4,31.0,705.5,754.72,542.08
2017,9,1,15,0,365.0,326.0,1.5,31.0,601.0,630.06,456.66
2017,9,1,15,15,358.5,306.5,1.55,30.5,564.0,589.02,431.59
2017,9,1,15,30,352.0,287.0,1.6,30.0,527.0,547.44,404.77
2017,9,1,15,45,531.5,211.0,1.65,30.0,543.0,581.15,432.44
2017,9,1,16,0,711.0,135.0,1.7,30.0,559.0,592.22,442.54
2017,9,1,16,15,684.5,129.0,1.65,29.5,507.0,532.09,399.32
2017,9,1,16,30,658.0,123.0,1.6,29.0,455.0,473.12,356.03
2017,9,1,16,45,625.0,115.0,1.6,29.0,400.5,410.65,308.24
2017,9,1,17,0,592.0,107.0,1.6,29.0,346.0,350.8,260.93
2017,9,1,17,15,543.5,97.5,1.5,28.0,290.5,287.14,210.4
2017,9,1,17,30,495.0,88.0,1.4,27.0,235.0,228.66,162.78
2017,9,1,17,45,427.5,75.0,1.35,26.5,182.5,166.57,112.46
2017,9,1,18,0,360.0,62.0,1.3,26.0,130.0,114.69,71.47
2017,9,1,18,15,259.0,44.5,1.3,25.0,84.5,64.2,35.6
2017,9,1,18,30,158.0,27.0,1.3,24.0,39.0,26.54,10.24
2017,9,1,18,45,79.0,13.5,1.3,23.5,19.5,12.87,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.0,1.55,19.5,14.5,10.48,0.0
2017,9,2,6,30,111.0,22.0,1.8,20.0,29.0,18.7,4.09
2017,9,2,6,45,215.0,40.5,2.1,21.0,72.0,52.95,29.2
2017,9,2,7,0,319.0,59.0,2.4,22.0,115.0,100.46,62.79
2017,9,2,7,15,392.0,72.5,2.35,22.5,166.5,150.35,102.29
2017,9,2,7,30,465.0,86.0,2.3,23.0,218.0,209.28,150.78
2017,9,2,7,45,518.5,95.5,2.25,23.5,273.0,268.9,200.72
2017,9,2,8,0,572.0,105.0,2.2,24.0,328.0,332.51,253.07
2017,9,2,8,15,608.5,113.0,2.2,24.5,382.5,392.57,301.65
2017,9,2,8,30,645.0,121.0,2.2,25.0,437.0,455.74,351.04
2017,9,2,8,45,671.0,127.0,2.2,26.0,489.0,513.76,394.25
2017,9,2,9,0,697.0,133.0,2.2,27.0,541.0,572.98,436.69
2017,9,2,9,15,717.5,138.0,2.15,27.5,589.0,628.38,475.55
2017,9,2,9,30,738.0,143.0,2.1,28.0,637.0,683.75,513.1
2017,9,2,9,45,750.5,148.0,2.05,28.5,679.0,732.69,545.02
2017,9,2,10,0,763.0,153.0,2.0,29.0,721.0,777.86,572.51
2017,9,2,10,15,774.5,156.0,2.0,29.0,757.5,820.58,599.36
2017,9,2,10,30,786.0,159.0,2.0,29.0,794.0,861.32,624.65
2017,9,2,10,45,792.5,163.0,2.0,29.5,822.5,896.35,644.74
2017,9,2,11,0,799.0,167.0,2.0,30.0,851.0,928.66,662.92
2017,9,2,11,15,804.5,168.5,2.0,30.0,872.5,954.58,678.3
2017,9,2,11,30,810.0,170.0,2.0,30.0,894.0,977.41,691.78
2017,9,2,11,45,801.5,178.5,2.0,30.5,904.0,990.34,697.76
2017,9,2,12,0,793.0,187.0,2.0,31.0,914.0,999.57,701.61
2017,9,2,12,15,794.5,187.5,2.0,31.0,918.5,1007.15,706.0
2017,9,2,12,30,796.0,188.0,2.0,31.0,923.0,1011.28,708.39
2017,9,2,12,45,794.5,188.0,2.05,31.0,919.0,1008.39,707.2
2017,9,2,13,0,793.0,188.0,2.1,31.0,915.0,1002.05,704.06
2017,9,2,13,15,564.0,304.5,2.1,31.0,818.5,889.99,630.91
2017,9,2,13,30,335.0,421.0,2.1,31.0,722.0,767.39,545.99
2017,9,2,13,45,279.5,423.5,2.15,31.0,671.0,709.66,508.25
2017,9,2,14,0,224.0,426.0,2.2,31.0,620.0,643.07,463.47
2017,9,2,14,15,490.5,301.0,2.2,31.0,705.5,769.0,556.51
2017,9,2,14,30,757.0,176.0,2.2,31.0,791.0,862.42,622.37
2017,9,2,14,45,727.5,182.0,2.25,31.0,751.5,816.93,593.18
2017,9,2,15,0,698.0,188.0,2.3,31.0,712.0,770.66,563.78
2017,9,2,15,15,681.5,183.0,2.25,30.5,670.0,722.9,532.95
2017,9,2,15,30,665.0,178.0,2.2,30.0,628.0,674.26,500.81
2017,9,2,15,45,649.5,164.5,2.15,30.0,577.0,617.2,461.28
2017,9,2,16,0,634.0,151.0,2.1,30.0,526.0,559.8,420.58
2017,9,2,16,15,587.0,153.5,2.0,29.5,476.0,500.21,377.33
2017,9,2,16,30,540.0,156.0,1.9,29.0,426.0,441.3,333.55
2017,9,2,16,45,518.0,141.5,1.8,29.0,376.0,384.21,289.55
2017,9,2,17,0,496.0,127.0,1.7,29.0,326.0,328.76,245.54
2017,9,2,17,15,446.5,114.5,1.55,28.0,272.0,267.8,197.42
2017,9,2,17,30,397.0,102.0,1.4,27.0,218.0,212.32,152.7
2017,9,2,17,45,332.0,85.0,1.3,26.5,167.5,155.02,106.72
2017,9,2,18,0,267.0,68.0,1.2,26.0,117.0,105.8,68.19
2017,9,2,18,15,181.0,46.5,1.2,25.5,74.5,58.63,34.01
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,23.74,8.37
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,11.91,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.0,20.5,9.5,9.05,0.0
2017,9,3,6,30,0.0,19.0,1.2,21.0,19.0,17.54,2.27
2017,9,3,6,45,52.5,43.0,1.45,21.5,52.0,43.38,27.12
2017,9,3,7,0,105.0,67.0,1.7,22.0,85.0,77.29,53.09
2017,9,3,7,15,164.5,85.0,1.55,22.5,125.5,115.33,82.71
2017,9,3,7,30,224.0,103.0,1.4,23.0,166.0,160.17,118.55
2017,9,3,7,45,276.5,121.5,1.25,23.5,216.5,210.53,159.16
2017,9,3,8,0,329.0,140.0,1.1,24.0,267.0,267.11,204.11
2017,9,3,8,15,367.5,157.0,1.15,24.5,319.5,326.07,250.29
2017,9,3,8,30,406.0,174.0,1.2,25.0,372.0,385.38,295.58
2017,9,3,8,45,404.5,197.5,1.3,26.0,414.0,432.18,329.72
2017,9,3,9,0,403.0,221.0,1.4,27.0,456.0,477.97,361.98
2017,9,3,9,15,366.5,253.5,1.4,27.5,481.0,502.16,377.65
2017,9,3,9,30,330.0,286.0,1.4,28.0,506.0,527.8,393.7
2017,9,3,9,45,364.5,297.0,1.45,28.5,555.0,581.23,430.37
2017,9,3,10,0,399.0,308.0,1.5,29.0,604.0,636.47,467.32
2017,9,3,10,15,544.5,259.0,1.55,29.0,684.5,733.76,535.65
2017,9,3,10,30,690.0,210.0,1.6,29.0,765.0,834.63,604.33
2017,9,3,10,45,698.5,214.0,1.65,29.0,793.5,869.04,625.17
2017,9,3,11,0,707.0,218.0,1.7,29.0,822.0,901.17,645.14
2017,9,3,11,15,713.5,220.5,1.75,29.0,843.5,927.38,661.34
2017,9,3,11,30,720.0,223.0,1.8,29.0,865.0,950.84,675.88
2017,9,3,11,45,711.0,233.0,1.85,29.5,875.0,963.82,682.57
2017,9,3,12,0,702.0,243.0,1.9,30.0,885.0,973.4,687.31
2017,9,3,12,15,703.5,243.5,1.95,30.0,889.5,980.49,692.02
2017,9,3,12,30,705.0,244.0,2.0,30.0,894.0,984.39,694.88
2017,9,3,12,45,625.5,301.5,2.05,30.0,876.0,960.53,678.57
2017,9,3,13,0,546.0,359.0,2.1,30.0,858.0,934.51,660.2
2017,9,3,13,15,555.5,347.0,2.15,30.0,849.0,925.43,655.89
2017,9,3,13,30,565.0,335.0,2.2,30.0,840.0,913.54,649.64
2017,9,3,13,45,556.0,328.0,2.25,30.0,815.0,886.16,633.05
2017,9,3,14,0,547.0,321.0,2.3,30.0,790.0,856.73,615.11
2017,9,3,14,15,454.0,340.5,2.3,30.0,721.0,775.72,560.57
2017,9,3,14,30,361.0,360.0,2.3,30.0,652.0,690.44,502.54
2017,9,3,14,45,360.0,342.0,2.3,30.0,622.0,657.55,481.61
2017,9,3,15,0,359.0,324.0,2.3,30.0,592.0,623.47,459.21
2017,9,3,15,15,365.5,301.0,2.3,29.5,560.5,588.95,437.29
2017,9,3,15,30,372.0,278.0,2.3,29.0,529.0,552.79,413.71
2017,9,3,15,45,433.0,237.0,2.3,29.0,508.0,540.16,406.46
2017,9,3,16,0,494.0,196.0,2.3,29.0,487.0,513.8,388.69
2017,9,3,16,15,458.5,185.0,2.15,28.5,435.0,454.7,345.4
2017,9,3,16,30,423.0,174.0,2.0,28.0,383.0,398.32,303.29
2017,9,3,16,45,380.0,164.5,1.95,28.0,335.5,343.03,260.66
2017,9,3,17,0,337.0,155.0,1.9,28.0,288.0,288.52,217.89
2017,9,3,17,15,301.0,135.0,1.75,27.0,240.0,235.0,175.8
2017,9,3,17,30,265.0,115.0,1.6,26.0,192.0,185.59,136.16
2017,9,3,17,45,219.0,92.5,1.45,25.5,146.5,136.03,96.25
2017,9,3,18,0,173.0,70.0,1.3,25.0,101.0,92.33,61.62
2017,9,3,18,15,106.5,46.0,1.3,24.5,63.0,51.63,31.34
2017,9,3,18,30,40.0,22.0,1.3,24.0,25.0,20.48,5.98
2017,9,3,18,45,20.0,11.0,1.3,23.5,12.5,10.48,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,28.5,9.0,1.05,19.5,10.5,8.58,0.0
2017,9,4,6,30,57.0,18.0,1.2,20.0,21.0,16.03,0.57
2017,9,4,6,45,132.0,42.0,1.4,20.5,61.0,48.66,28.56
2017,9,4,7,0,207.0,66.0,1.6,21.0,101.0,91.52,60.47
2017,9,4,7,15,271.5,86.0,1.5,21.5,150.5,138.35,97.53
2017,9,4,7,30,336.0,106.0,1.4,22.0,200.0,195.54,143.96
2017,9,4,7,45,389.5,120.5,1.3,23.0,253.0,250.15,188.3
2017,9,4,8,0,443.0,135.0,1.2,24.0,306.0,310.87,236.52
2017,9,4,8,15,481.5,147.0,1.15,24.5,359.0,368.2,281.5
2017,9,4,8,30,520.0,159.0,1.1,25.0,412.0,429.14,327.72
2017,9,4,8,45,556.5,165.5,1.05,25.5,464.5,486.75,369.99
2017,9,4,9,0,593.0,172.0,1.0,26.0,517.0,550.06,414.77
2017,9,4,9,15,615.5,179.5,1.1,26.5,564.0,604.43,452.82
2017,9,4,9,30,638.0,187.0,1.2,27.0,611.0,659.21,490.26
2017,9,4,9,45,656.5,192.0,1.3,27.5,653.5,708.55,523.18
2017,9,4,10,0,675.0,197.0,1.4,28.0,696.0,757.29,555.06
2017,9,4,10,15,688.5,201.0,1.45,28.0,732.5,799.92,582.95
2017,9,4,10,30,702.0,205.0,1.5,28.0,769.0,840.99,609.21
2017,9,4,10,45,714.0,207.0,1.55,28.5,798.5,876.84,630.32
2017,9,4,11,0,726.0,209.0,1.6,29.0,828.0,910.53,649.93
2017,9,4,11,15,733.0,211.0,1.65,29.0,849.5,937.05,666.24
2017,9,4,11,30,740.0,213.0,1.7,29.0,871.0,960.78,680.89
2017,9,4,11,45,532.0,324.0,1.8,29.5,800.5,878.24,623.75
2017,9,4,12,0,324.0,435.0,1.9,30.0,730.0,781.23,554.98
2017,9,4,12,15,577.5,299.0,1.95,30.0,828.5,909.98,647.08
2017,9,4,12,30,831.0,163.0,2.0,30.0,927.0,1021.98,719.09
2017,9,4,12,45,833.0,160.5,2.1,30.0,923.5,1019.8,717.79
2017,9,4,13,0,835.0,158.0,2.2,30.0,920.0,1013.98,715.53
2017,9,4,13,15,832.0,157.5,2.25,30.0,907.5,1001.65,708.76
2017,9,4,13,30,829.0,157.0,2.3,30.0,895.0,985.83,699.93
2017,9,4,13,45,827.0,153.5,2.35,30.0,875.0,964.45,687.64
2017,9,4,14,0,825.0,150.0,2.4,30.0,855.0,939.73,673.27
2017,9,4,14,15,817.0,148.0,2.4,30.0,826.5,907.9,653.85
2017,9,4,14,30,809.0,146.0,2.4,30.0,798.0,873.32,632.61
2017,9,4,14,45,792.5,146.0,2.4,30.0,760.5,831.07,606.19
2017,9,4,15,0,776.0,146.0,2.4,30.0,723.0,787.07,578.4
2017,9,4,15,15,761.5,142.5,2.35,29.5,681.0,739.6,548.72
2017,9,4,15,30,747.0,139.0,2.3,29.0,639.0,692.51,517.82
2017,9,4,15,45,731.5,132.5,2.3,29.0,592.0,638.68,480.36
2017,9,4,16,0,716.0,126.0,2.3,29.0,545.0,584.26,441.5
2017,9,4,16,15,690.0,120.0,2.15,28.5,493.0,524.08,397.57
2017,9,4,16,30,664.0,114.0,2.0,28.0,441.0,465.03,353.14
2017,9,4,16,45,633.0,106.0,1.95,28.0,387.5,403.13,304.86
2017,9,4,17,0,602.0,98.0,1.9,28.0,334.0,343.62,256.97
2017,9,4,17,15,552.5,89.0,1.75,27.0,278.5,279.63,205.43
2017,9,4,17,30,503.0,80.0,1.6,26.0,223.0,220.97,157.03
2017,9,4,17,45,435.0,67.5,1.45,25.5,171.0,160.69,107.66
2017,9,4,18,0,367.0,55.0,1.3,25.0,119.0,107.46,65.43
2017,9,4,18,15,257.5,38.5,1.3,24.5,75.0,57.31,30.18
2017,9,4,18,30,148.0,22.0,1.3,24.0,31.0,20.93,3.93
2017,9,4,18,45,74.0,11.0,1.3,23.5,15.5,10.48,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,51.5,10.5,1.1,20.5,13.0,10.01,0.0
2017,9,5,6,30,103.0,21.0,1.3,21.0,26.0,18.32,0.21
2017,9,5,6,45,213.0,38.5,1.5,22.0,68.0,52.1,28.12
2017,9,5,7,0,323.0,56.0,1.7,23.0,110.0,99.74,61.64
2017,9,5,7,15,399.5,68.5,1.7,23.5,161.5,149.88,101.16
2017,9,5,7,30,476.0,81.0,1.7,24.0,213.0,211.42,151.5
2017,9,5,7,45,532.0,89.0,1.75,24.5,268.0,269.36,199.92
2017,9,5,8,0,588.0,97.0,1.8,25.0,323.0,333.46,252.48
2017,9,5,8,15,624.5,104.0,1.65,25.5,377.5,393.55,300.45
2017,9,5,8,30,661.0,111.0,1.5,26.0,432.0,456.7,348.83
2017,9,5,8,45,687.5,116.5,1.4,26.5,483.5,515.37,392.16
2017,9,5,9,0,714.0,122.0,1.3,27.0,535.0,575.25,434.55
2017,9,5,9,15,734.0,126.5,1.15,27.5,583.0,630.61,471.62
2017,9,5,9,30,754.0,131.0,1.0,28.0,631.0,684.41,505.95
2017,9,5,9,45,766.0,136.0,0.85,28.5,673.0,733.29,534.76
2017,9,5,10,0,778.0,141.0,0.7,29.0,715.0,780.68,560.67
2017,9,5,10,15,789.0,143.5,0.75,29.0,751.0,822.92,586.68
2017,9,5,10,30,800.0,146.0,0.8,29.0,787.0,863.09,611.23
2017,9,5,10,45,631.5,242.5,0.85,29.5,760.0,839.1,593.14
2017,9,5,11,0,463.0,339.0,0.9,30.0,733.0,795.85,560.24
2017,9,5,11,15,642.0,248.0,1.05,30.0,809.5,888.86,626.12
2017,9,5,11,30,821.0,157.0,1.2,30.0,886.0,977.03,681.77
2017,9,5,11,45,816.0,163.5,1.35,30.5,897.0,991.43,690.0
2017,9,5,12,0,811.0,170.0,1.5,31.0,908.0,1002.18,696.91
2017,9,5,12,15,644.5,277.5,1.55,31.0,866.0,956.79,668.47
2017,9,5,12,30,478.0,385.0,1.6,31.0,824.0,898.3,627.63
2017,9,5,12,45,643.5,278.0,1.7,31.0,865.5,956.52,671.33
2017,9,5,13,0,809.0,171.0,1.8,31.0,907.0,1001.77,701.13
2017,9,5,13,15,805.5,170.0,1.85,31.0,894.0,988.59,693.45
2017,9,5,13,30,802.0,169.0,1.9,31.0,881.0,972.04,684.37
2017,9,5,13,45,792.5,169.5,1.95,31.0,859.0,948.01,670.65
2017,9,5,14,0,783.0,170.0,2.0,31.0,837.0,921.06,655.1
2017,9,5,14,15,774.0,167.5,2.0,31.0,808.0,888.78,635.6
2017,9,5,14,30,765.0,165.0,2.0,31.0,779.0,853.96,614.4
2017,9,5,14,45,744.5,166.5,2.0,31.0,741.5,814.49,590.03
2017,9,5,15,0,724.0,168.0,2.0,31.0,704.0,770.21,562.26
2017,9,5,15,15,707.5,163.5,1.9,30.5,661.5,721.81,531.02
2017,9,5,15,30,691.0,159.0,1.8,30.0,619.0,672.46,498.2
2017,9,5,15,45,638.0,160.5,1.75,30.0,561.0,604.05,450.31
2017,9,5,16,0,585.0,162.0,1.7,30.0,503.0,538.77,403.68
2017,9,5,16,15,483.0,170.5,1.65,29.5,434.0,453.47,341.94
2017,9,5,16,30,381.0,179.0,1.6,29.0,365.0,376.0,284.64
2017,9,5,16,45,430.0,152.0,1.6,29.0,338.0,352.86,266.36
2017,9,5,17,0,479.0,125.0,1.6,29.0,311.0,318.31,237.71
2017,9,5,17,15,427.5,111.5,1.5,28.5,257.5,256.84,188.75
2017,9,5,17,30,376.0,98.0,1.4,28.0,204.0,201.18,143.74
2017,9,5,17,45,300.5,81.0,1.3,27.5,153.0,143.28,97.89
2017,9,5,18,0,225.0,64.0,1.2,27.0,102.0,93.79,59.89
2017,9,5,18,15,144.5,41.0,1.2,26.5,62.0,49.82,28.06
2017,9,5,18,30,64.0,18.0,1.2,26.0,22.0,16.62,0.77
2017,9,5,18,45,32.0,9.0,1.25,25.5,11.0,8.58,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,5.72,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,10.84,0.0
2017,9,6,6,45,84.5,38.5,3.95,18.5,51.0,42.4,25.26
2017,9,6,7,0,140.0,65.0,4.1,19.0,88.0,81.94,55.98
2017,9,6,7,15,194.0,90.5,4.3,19.5,136.5,127.73,92.93
2017,9,6,7,30,248.0,116.0,4.5,20.0,185.0,180.53,136.51
2017,9,6,7,45,144.0,131.0,4.7,20.5,173.5,174.93,136.18
2017,9,6,8,0,40.0,146.0,4.9,21.0,162.0,155.28,122.06
2017,9,6,8,15,49.5,171.5,5.0,21.5,194.0,187.1,147.46
2017,9,6,8,30,59.0,197.0,5.1,22.0,226.0,220.12,173.39
2017,9,6,8,45,137.0,226.0,5.25,22.5,303.0,301.44,237.78
2017,9,6,9,0,215.0,255.0,5.4,23.0,380.0,386.71,304.29
2017,9,6,9,15,382.0,242.0,5.4,23.0,486.0,503.17,395.77
2017,9,6,9,30,549.0,229.0,5.4,23.0,592.0,636.5,497.84
2017,9,6,9,45,577.5,232.0,5.4,23.5,636.5,687.51,534.13
2017,9,6,10,0,606.0,235.0,5.4,24.0,681.0,741.6,572.16
2017,9,6,10,15,621.0,240.5,5.35,24.5,717.5,784.6,601.11
2017,9,6,10,30,636.0,246.0,5.3,25.0,754.0,826.35,628.66
2017,9,6,10,45,655.0,246.0,5.25,25.5,785.5,864.74,653.61
2017,9,6,11,0,674.0,246.0,5.2,26.0,817.0,901.52,677.06
2017,9,6,11,15,682.0,248.5,5.15,26.0,839.0,928.39,694.59
2017,9,6,11,30,690.0,251.0,5.1,26.0,861.0,952.66,710.19
2017,9,6,11,45,745.5,220.0,5.05,26.5,888.0,986.76,730.81
2017,9,6,12,0,801.0,189.0,5.0,27.0,915.0,1012.2,745.38
2017,9,6,12,15,803.0,189.0,4.9,27.0,920.0,1019.55,749.08
2017,9,6,12,30,805.0,189.0,4.8,27.0,925.0,1023.39,750.67
2017,9,6,12,45,813.5,183.0,4.75,27.0,923.5,1024.14,750.77
2017,9,6,13,0,822.0,177.0,4.7,27.0,922.0,1021.21,748.61
2017,9,6,13,15,819.0,176.0,4.6,27.0,909.5,1008.3,739.58
2017,9,6,13,30,816.0,175.0,4.5,27.0,897.0,991.93,728.75
2017,9,6,13,45,819.5,168.0,4.4,27.5,878.0,972.28,714.46
2017,9,6,14,0,823.0,161.0,4.3,28.0,859.0,949.06,697.96
2017,9,6,14,15,815.0,158.5,4.2,28.0,830.0,916.55,676.73
2017,9,6,14,30,807.0,156.0,4.1,28.0,801.0,881.29,653.67
2017,9,6,14,45,806.0,148.0,4.05,28.0,767.0,843.74,629.23
2017,9,6,15,0,805.0,140.0,4.0,28.0,733.0,803.32,602.69
2017,9,6,15,15,790.0,136.5,3.85,27.5,689.5,754.14,570.59
2017,9,6,15,30,775.0,133.0,3.7,27.0,646.0,703.62,536.44
2017,9,6,15,45,766.5,124.0,3.6,27.0,599.5,650.84,498.43
2017,9,6,16,0,758.0,115.0,3.5,27.0,553.0,597.42,459.01
2017,9,6,16,15,732.0,110.0,3.2,26.5,500.0,536.05,412.87
2017,9,6,16,30,706.0,105.0,2.9,26.0,447.0,475.72,366.22
2017,9,6,16,45,682.5,95.5,2.65,25.5,393.0,413.3,316.72
2017,9,6,17,0,659.0,86.0,2.4,25.0,339.0,352.35,266.73
2017,9,6,17,15,608.5,78.0,2.15,24.0,282.0,285.72,211.74
2017,9,6,17,30,558.0,70.0,1.9,23.0,225.0,224.48,160.0
2017,9,6,17,45,493.5,58.5,1.65,22.0,171.5,162.65,108.3
2017,9,6,18,0,429.0,47.0,1.4,21.0,118.0,108.72,64.7
2017,9,6,18,15,305.0,32.5,1.35,20.5,73.0,55.41,27.36
2017,9,6,18,30,181.0,18.0,1.3,20.0,28.0,17.55,0.0
2017,9,6,18,45,90.5,9.0,1.3,19.5,14.0,8.58,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.0,1.55,12.5,14.5,8.58,0.0
2017,9,7,6,30,210.0,18.0,1.8,13.0,29.0,17.86,0.0
2017,9,7,6,45,336.0,31.0,2.1,14.0,74.5,56.2,27.67
2017,9,7,7,0,462.0,44.0,2.4,15.0,120.0,110.23,66.27
2017,9,7,7,15,538.5,52.5,2.3,15.5,175.0,165.72,112.21
2017,9,7,7,30,615.0,61.0,2.2,16.0,230.0,230.55,168.1
2017,9,7,7,45,660.0,68.5,2.1,17.0,287.0,292.89,222.61
2017,9,7,8,0,705.0,76.0,2.0,18.0,344.0,359.88,279.37
2017,9,7,8,15,738.5,81.0,2.2,19.0,401.0,423.6,332.29
2017,9,7,8,30,772.0,86.0,2.4,20.0,458.0,489.42,384.95
2017,9,7,8,45,793.5,91.0,2.6,21.0,511.0,550.54,432.2
2017,9,7,9,0,815.0,96.0,2.8,22.0,564.0,612.06,478.06
2017,9,7,9,15,832.5,99.0,2.85,22.5,613.5,668.86,519.41
2017,9,7,9,30,850.0,102.0,2.9,23.0,663.0,724.97,558.31
2017,9,7,9,45,860.0,106.0,2.95,23.5,706.0,771.53,588.47
2017,9,7,10,0,870.0,110.0,3.0,24.0,749.0,819.46,619.19
2017,9,7,10,15,880.0,112.0,3.0,24.0,786.0,863.11,647.47
2017,9,7,10,30,890.0,114.0,3.0,24.0,823.0,904.3,673.86
2017,9,7,10,45,895.0,117.0,3.0,24.5,852.5,939.32,694.57
2017,9,7,11,0,900.0,120.0,3.0,25.0,882.0,971.16,713.04
2017,9,7,11,15,905.0,121.0,3.0,25.0,903.5,997.61,729.31
2017,9,7,11,30,910.0,122.0,3.0,25.0,925.0,1020.58,743.38
2017,9,7,11,45,907.5,126.0,3.0,25.5,936.5,1035.64,750.93
2017,9,7,12,0,905.0,130.0,3.0,26.0,948.0,1046.82,756.14
2017,9,7,12,15,906.0,130.0,3.0,26.0,952.5,1053.55,760.13
2017,9,7,12,30,907.0,130.0,3.0,26.0,957.0,1056.46,761.86
2017,9,7,12,45,906.0,130.0,3.0,26.5,952.0,1053.5,758.52
2017,9,7,13,0,905.0,130.0,3.0,27.0,947.0,1046.71,752.93
2017,9,7,13,15,901.5,129.0,3.0,27.0,933.5,1032.63,744.35
2017,9,7,13,30,898.0,128.0,3.0,27.0,920.0,1014.86,733.56
2017,9,7,13,45,892.5,127.0,3.05,27.0,898.0,991.58,719.72
2017,9,7,14,0,887.0,126.0,3.1,27.0,876.0,964.91,703.7
2017,9,7,14,15,879.5,124.0,3.05,27.0,846.0,932.15,682.93
2017,9,7,14,30,872.0,122.0,3.0,27.0,816.0,896.41,660.18
2017,9,7,14,45,856.5,122.0,3.0,27.0,777.5,858.58,636.27
2017,9,7,15,0,841.0,122.0,3.0,27.0,739.0,812.92,606.86
2017,9,7,15,15,826.5,119.0,3.0,26.5,695.0,763.16,575.46
2017,9,7,15,30,812.0,116.0,3.0,26.0,651.0,711.92,542.46
2017,9,7,15,45,793.5,112.0,3.0,26.0,601.5,655.79,502.4
2017,9,7,16,0,775.0,108.0,3.0,26.0,552.0,599.18,460.91
2017,9,7,16,15,748.5,103.0,2.85,25.5,498.5,537.21,414.66
2017,9,7,16,30,722.0,98.0,2.7,25.0,445.0,475.75,367.34
2017,9,7,16,45,687.0,92.0,2.55,25.0,389.0,410.82,315.26
2017,9,7,17,0,652.0,86.0,2.4,25.0,333.0,348.67,263.9
2017,9,7,17,15,600.5,78.0,2.15,24.0,276.0,282.16,209.0
2017,9,7,17,30,549.0,70.0,1.9,23.0,219.0,221.18,157.49
2017,9,7,17,45,473.0,59.0,1.65,22.0,165.5,158.13,105.29
2017,9,7,18,0,397.0,48.0,1.4,21.0,112.0,104.46,62.52
2017,9,7,18,15,275.0,32.5,1.4,20.5,68.5,52.63,26.13
2017,9,7,18,30,153.0,17.0,1.4,20.0,25.0,15.95,0.0
2017,9,7,18,45,76.5,8.5,1.4,19.5,12.5,8.1,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.0,1.35,13.5,13.0,8.58,0.0
2017,9,8,6,30,162.0,18.0,1.6,14.0,26.0,17.49,0.0
2017,9,8,6,45,284.0,33.0,1.9,15.0,70.0,54.59,27.98
2017,9,8,7,0,406.0,48.0,2.2,16.0,114.0,106.79,65.55
2017,9,8,7,15,483.5,58.5,2.2,16.5,168.0,161.03,110.07
2017,9,8,7,30,561.0,69.0,2.2,17.0,222.0,224.81,164.5
2017,9,8,7,45,614.5,76.0,2.2,18.0,279.0,286.28,217.62
2017,9,8,8,0,668.0,83.0,2.2,19.0,336.0,353.48,274.16
2017,9,8,8,15,703.0,88.5,2.4,20.0,392.0,416.07,325.92
2017,9,8,8,30,738.0,94.0,2.6,21.0,448.0,481.39,377.98
2017,9,8,8,45,763.0,98.5,2.8,22.0,501.5,542.07,424.77
2017,9,8,9,0,788.0,103.0,3.0,23.0,555.0,603.68,470.63
2017,9,8,9,15,807.0,106.5,2.95,23.0,604.0,660.7,512.71
2017,9,8,9,30,826.0,110.0,2.9,23.0,653.0,717.24,552.93
2017,9,8,9,45,839.5,113.0,2.85,23.5,696.5,768.25,585.77
2017,9,8,10,0,853.0,116.0,2.8,24.0,740.0,817.65,616.85
2017,9,8,10,15,863.5,118.0,2.75,24.5,777.0,856.31,640.05
2017,9,8,10,30,874.0,120.0,2.7,25.0,814.0,897.34,664.55
2017,9,8,10,45,881.5,121.5,2.65,25.5,844.0,932.53,684.79
2017,9,8,11,0,889.0,123.0,2.6,26.0,874.0,964.73,702.86
2017,9,8,11,15,894.0,124.5,2.55,26.0,895.5,991.37,718.58
2017,9,8,11,30,899.0,126.0,2.5,26.0,917.0,1014.59,732.11
2017,9,8,11,45,906.5,123.5,2.45,26.5,931.0,1032.6,740.89
2017,9,8,12,0,914.0,121.0,2.4,27.0,945.0,1047.0,747.44
2017,9,8,12,15,915.0,121.5,2.35,27.0,949.0,1054.22,751.06
2017,9,8,12,30,916.0,122.0,2.3,27.0,953.0,1057.58,752.44
2017,9,8,12,45,914.5,122.0,2.3,27.0,948.5,1054.0,750.24
2017,9,8,13,0,913.0,122.0,2.3,27.0,944.0,1046.57,745.84
2017,9,8,13,15,910.0,121.0,2.25,27.0,930.5,1032.78,737.04
2017,9,8,13,30,907.0,120.0,2.2,27.0,917.0,1015.27,726.07
2017,9,8,13,45,900.5,119.5,2.2,27.0,894.5,991.28,711.69
2017,9,8,14,0,894.0,119.0,2.2,27.0,872.0,963.91,695.22
2017,9,8,14,15,886.5,117.5,2.15,27.0,842.5,931.37,674.92
2017,9,8,14,30,879.0,116.0,2.1,27.0,813.0,895.84,652.67
2017,9,8,14,45,867.5,114.5,2.1,27.0,775.0,854.15,626.73
2017,9,8,15,0,856.0,113.0,2.1,27.0,737.0,810.16,599.05
2017,9,8,15,15,842.0,110.5,2.05,26.5,693.5,765.26,571.19
2017,9,8,15,30,828.0,108.0,2.0,26.0,650.0,714.19,538.65
2017,9,8,15,45,808.5,104.5,2.0,26.0,600.5,657.14,498.97
2017,9,8,16,0,789.0,101.0,2.0,26.0,551.0,599.66,457.56
2017,9,8,16,15,740.5,97.5,1.9,25.5,487.0,525.77,403.25
2017,9,8,16,30,692.0,94.0,1.8,25.0,423.0,455.43,349.95
2017,9,8,16,45,637.5,95.5,1.75,25.0,369.5,391.21,299.07
2017,9,8,17,0,583.0,97.0,1.7,25.0,316.0,331.86,250.68
2017,9,8,17,15,539.0,86.0,1.55,24.0,262.0,268.98,199.19
2017,9,8,17,30,495.0,75.0,1.4,23.0,208.0,210.84,150.4
2017,9,8,17,45,425.5,62.0,1.3,22.5,156.5,150.64,100.62
2017,9,8,18,0,356.0,49.0,1.2,22.0,105.0,99.08,59.55
2017,9,8,18,15,178.0,35.5,1.2,21.5,63.5,46.94,24.78
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,19.58,0.0
2017,9,8,18,45,0.0,11.0,1.3,20.5,11.0,10.48,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,44.5,8.0,1.65,14.5,10.0,7.63,0.0
2017,9,9,6,30,89.0,16.0,1.9,15.0,20.0,14.57,0.0
2017,9,9,6,45,193.5,36.0,2.2,16.0,62.0,49.83,27.19
2017,9,9,7,0,298.0,56.0,2.5,17.0,104.0,98.3,62.94
2017,9,9,7,15,372.5,71.0,2.4,17.5,155.5,149.22,104.3
2017,9,9,7,30,447.0,86.0,2.3,18.0,207.0,209.43,154.89
2017,9,9,7,45,508.5,95.5,2.25,19.0,263.0,268.85,205.13
2017,9,9,8,0,570.0,105.0,2.2,20.0,319.0,337.8,262.01
2017,9,9,8,15,608.0,113.0,2.3,20.5,374.0,398.8,312.17
2017,9,9,8,30,646.0,121.0,2.4,21.0,429.0,463.04,363.37
2017,9,9,8,45,677.0,126.0,2.55,22.0,482.5,523.15,409.3
2017,9,9,9,0,708.0,131.0,2.7,23.0,536.0,584.91,454.95
2017,9,9,9,15,729.0,135.5,2.7,23.5,584.5,640.74,495.18
2017,9,9,9,30,750.0,140.0,2.7,24.0,633.0,696.5,534.17
2017,9,9,9,45,771.5,141.0,2.75,24.5,677.0,746.43,567.92
2017,9,9,10,0,793.0,142.0,2.8,25.0,721.0,797.53,600.86
2017,9,9,10,15,805.0,145.0,2.8,25.0,757.5,841.59,629.38
2017,9,9,10,30,817.0,148.0,2.8,25.0,794.0,883.57,656.26
2017,9,9,10,45,831.5,146.0,2.85,25.5,825.0,920.27,678.46
2017,9,9,11,0,846.0,144.0,2.9,26.0,856.0,954.48,698.86
2017,9,9,11,15,851.5,145.5,2.95,26.0,877.5,981.04,715.58
2017,9,9,11,30,857.0,147.0,3.0,26.0,899.0,1004.3,730.26
2017,9,9,11,45,865.5,144.5,3.05,26.5,913.0,1014.0,734.82
2017,9,9,12,0,874.0,142.0,3.1,27.0,927.0,1028.95,742.98
2017,9,9,12,15,875.0,142.5,3.1,27.0,931.5,1035.83,747.06
2017,9,9,12,30,876.0,143.0,3.1,27.0,936.0,1039.01,748.97
2017,9,9,12,45,877.5,140.5,3.15,27.5,932.0,1035.92,745.98
2017,9,9,13,0,879.0,138.0,3.2,28.0,928.0,1029.08,740.78
2017,9,9,13,15,876.0,137.5,3.25,28.0,914.5,1016.09,733.26
2017,9,9,13,30,873.0,137.0,3.3,28.0,901.0,999.51,723.54
2017,9,9,13,45,868.5,135.0,3.35,28.0,879.0,976.46,709.69
2017,9,9,14,0,864.0,133.0,3.4,28.0,857.0,950.05,693.69
2017,9,9,14,15,856.0,131.0,3.4,28.0,827.5,917.27,673.13
2017,9,9,14,30,848.0,129.0,3.4,28.0,798.0,887.79,654.74
2017,9,9,14,45,832.5,128.5,3.45,28.0,759.5,844.22,627.01
2017,9,9,15,0,817.0,128.0,3.5,28.0,721.0,798.75,597.75
2017,9,9,15,15,801.5,125.0,3.5,28.0,677.5,749.04,564.95
2017,9,9,15,30,786.0,122.0,3.5,28.0,634.0,698.03,530.37
2017,9,9,15,45,765.5,118.0,3.5,28.0,584.5,641.64,490.0
2017,9,9,16,0,745.0,114.0,3.5,28.0,535.0,585.88,449.02
2017,9,9,16,15,717.5,109.0,3.3,27.5,482.0,524.25,402.95
2017,9,9,16,30,690.0,104.0,3.1,27.0,429.0,463.87,356.44
2017,9,9,16,45,650.0,97.5,2.95,26.5,373.0,397.96,304.44
2017,9,9,17,0,610.0,91.0,2.8,26.0,317.0,335.48,253.58
2017,9,9,17,15,556.5,82.0,2.5,25.0,261.5,269.9,199.57
2017,9,9,17,30,503.0,73.0,2.2,24.0,206.0,210.19,149.39
