Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,17,45,420.5,61.0,1.95,23.0,153.0,147.95,98.5
2017,9,9,18,0,338.0,49.0,1.7,22.0,100.0,94.79,56.81
2017,9,9,18,15,220.0,31.5,1.7,21.5,59.0,45.97,22.37
2017,9,9,18,30,102.0,14.0,1.7,21.0,18.0,12.14,0.0
2017,9,9,18,45,51.0,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,37.0,7.5,2.45,15.5,9.0,7.15,0.0
2017,9,10,6,30,74.0,15.0,2.7,16.0,18.0,13.63,0.0
2017,9,10,6,45,171.0,35.5,3.0,16.5,58.0,47.95,26.28
2017,9,10,7,0,268.0,56.0,3.3,17.0,98.0,94.48,61.07
2017,9,10,7,15,342.0,72.5,3.25,17.5,149.0,144.92,102.06
2017,9,10,7,30,416.0,89.0,3.2,18.0,200.0,204.64,152.25
2017,9,10,7,45,473.0,100.0,3.15,19.0,255.0,262.21,201.15
2017,9,10,8,0,530.0,111.0,3.1,20.0,310.0,326.19,254.38
2017,9,10,8,15,568.5,120.0,3.2,20.5,364.0,388.66,305.91
2017,9,10,8,30,607.0,129.0,3.3,21.0,418.0,452.01,356.73
2017,9,10,8,45,639.5,134.5,3.4,22.0,470.5,511.44,402.41
2017,9,10,9,0,672.0,140.0,3.5,23.0,523.0,572.77,448.03
2017,9,10,9,15,694.0,145.5,3.5,23.5,571.0,628.58,488.75
2017,9,10,9,30,716.0,151.0,3.5,24.0,619.0,684.51,528.41
2017,9,10,9,45,734.5,154.0,3.55,24.5,662.0,734.94,563.36
2017,9,10,10,0,753.0,157.0,3.6,25.0,705.0,784.49,596.01
2017,9,10,10,15,765.0,160.5,3.6,25.0,741.5,827.91,624.66
2017,9,10,10,30,777.0,164.0,3.6,25.0,778.0,865.74,649.25
2017,9,10,10,45,787.0,165.5,3.6,25.5,807.5,900.83,670.54
2017,9,10,11,0,797.0,167.0,3.6,26.0,837.0,933.35,689.93
2017,9,10,11,15,803.5,169.0,3.6,26.5,858.0,960.28,705.48
2017,9,10,11,30,810.0,171.0,3.6,27.0,879.0,984.11,718.96
2017,9,10,11,45,816.0,170.5,3.65,27.5,892.5,1001.64,728.67
2017,9,10,12,0,822.0,170.0,3.7,28.0,906.0,1015.79,736.29
2017,9,10,12,15,823.5,170.0,3.7,28.0,910.5,1022.44,740.29
2017,9,10,12,30,825.0,170.0,3.7,28.0,915.0,1025.48,742.15
2017,9,10,12,45,827.0,168.0,3.75,28.0,911.5,1023.33,741.15
2017,9,10,13,0,829.0,166.0,3.8,28.0,908.0,1017.52,737.97
2017,9,10,13,15,826.0,165.0,3.8,28.0,895.0,1004.18,729.68
2017,9,10,13,30,823.0,164.0,3.8,28.0,882.0,987.36,719.29
2017,9,10,13,45,821.5,160.0,3.8,28.5,861.5,965.47,704.26
2017,9,10,14,0,820.0,156.0,3.8,29.0,841.0,940.24,687.16
2017,9,10,14,15,811.5,154.0,3.85,29.0,811.5,907.53,666.78
2017,9,10,14,30,803.0,152.0,3.9,29.0,782.0,872.11,644.51
2017,9,10,14,45,790.5,149.0,3.95,29.0,745.0,829.82,617.39
2017,9,10,15,0,778.0,146.0,4.0,29.0,708.0,785.55,588.67
2017,9,10,15,15,762.0,142.5,3.95,28.5,665.0,738.6,558.49
2017,9,10,15,30,746.0,139.0,3.9,28.0,622.0,688.05,523.96
2017,9,10,15,45,728.0,132.5,3.9,28.0,573.5,632.21,483.83
2017,9,10,16,0,710.0,126.0,3.9,28.0,525.0,576.07,442.48
2017,9,10,16,15,681.0,120.0,3.65,27.5,472.0,514.29,396.08
2017,9,10,16,30,652.0,114.0,3.4,27.0,419.0,454.02,349.5
2017,9,10,16,45,616.0,105.5,3.2,26.5,364.5,389.96,298.8
2017,9,10,17,0,580.0,97.0,3.0,26.0,310.0,328.97,249.02
2017,9,10,17,15,524.0,87.0,2.7,25.0,254.5,263.4,195.15
2017,9,10,17,30,468.0,77.0,2.4,24.0,199.0,204.07,145.51
2017,9,10,17,45,390.5,63.5,2.15,23.5,147.5,142.17,94.71
2017,9,10,18,0,313.0,50.0,1.9,23.0,96.0,91.83,55.16
2017,9,10,18,15,194.5,31.5,1.9,22.5,56.0,43.82,21.17
2017,9,10,18,30,76.0,13.0,1.9,22.0,16.0,12.85,0.0
2017,9,10,18,45,38.0,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,49.5,8.0,1.65,15.5,10.0,7.63,0.0
2017,9,11,6,30,99.0,16.0,2.0,16.0,20.0,15.05,0.0
2017,9,11,6,45,211.5,34.0,2.4,17.0,61.0,50.19,26.35
2017,9,11,7,0,324.0,52.0,2.8,18.0,102.0,99.29,62.31
2017,9,11,7,15,403.0,65.0,2.85,18.5,154.0,151.0,104.29
2017,9,11,7,30,482.0,78.0,2.9,19.0,206.0,214.49,157.72
2017,9,11,7,45,534.0,88.0,3.0,20.0,261.0,273.86,208.54
2017,9,11,8,0,586.0,98.0,3.1,21.0,316.0,338.91,262.95
2017,9,11,8,15,624.0,105.5,3.2,21.5,371.0,400.37,313.81
2017,9,11,8,30,662.0,113.0,3.3,22.0,426.0,465.03,365.66
2017,9,11,8,45,687.0,120.0,3.45,23.0,478.0,524.61,411.39
2017,9,11,9,0,712.0,127.0,3.6,24.0,530.0,585.22,456.35
2017,9,11,9,15,733.0,131.5,3.65,24.0,578.5,641.21,498.17
2017,9,11,9,30,754.0,136.0,3.7,24.0,627.0,697.11,538.97
2017,9,11,9,45,768.0,140.5,3.8,24.5,669.5,745.05,571.78
2017,9,11,10,0,782.0,145.0,3.9,25.0,712.0,793.52,603.63
2017,9,11,10,15,793.5,148.0,3.9,25.5,749.0,836.69,630.93
2017,9,11,10,30,805.0,151.0,3.9,26.0,786.0,877.76,656.47
2017,9,11,10,45,814.5,153.0,3.9,26.5,815.0,913.65,678.2
2017,9,11,11,0,824.0,155.0,3.9,27.0,844.0,946.85,697.97
2017,9,11,11,15,830.0,156.5,3.85,27.0,865.5,973.3,714.24
2017,9,11,11,30,836.0,158.0,3.8,27.0,887.0,996.54,728.43
2017,9,11,11,45,832.0,163.5,3.8,27.5,898.0,1010.7,735.59
2017,9,11,12,0,828.0,169.0,3.8,28.0,909.0,1021.17,740.49
2017,9,11,12,15,533.0,310.5,3.75,28.0,787.5,879.64,642.92
2017,9,11,12,30,238.0,452.0,3.7,28.0,666.0,708.11,518.0
2017,9,11,12,45,536.5,308.0,3.65,28.0,787.5,880.06,645.04
2017,9,11,13,0,835.0,164.0,3.6,28.0,909.0,1021.49,740.45
2017,9,11,13,15,831.5,163.0,3.55,28.0,895.0,1007.5,730.24
2017,9,11,13,30,828.0,162.0,3.5,28.0,881.0,990.02,719.14
2017,9,11,13,45,823.5,159.5,3.5,28.5,859.5,966.64,703.23
2017,9,11,14,0,819.0,157.0,3.5,29.0,838.0,940.04,685.34
2017,9,11,14,15,810.0,155.0,3.45,29.0,808.0,906.81,664.17
2017,9,11,14,30,801.0,153.0,3.4,29.0,778.0,870.91,641.2
2017,9,11,14,45,769.5,159.5,3.4,29.0,737.0,825.69,612.1
2017,9,11,15,0,738.0,166.0,3.4,29.0,696.0,776.62,580.12
2017,9,11,15,15,721.0,161.5,3.35,28.5,652.5,726.86,547.3
2017,9,11,15,30,704.0,157.0,3.3,28.0,609.0,676.18,512.78
2017,9,11,15,45,688.5,148.0,3.25,28.0,561.5,621.28,473.52
2017,9,11,16,0,673.0,139.0,3.2,28.0,514.0,565.96,433.0
2017,9,11,16,15,643.0,132.0,3.0,27.5,461.5,504.43,387.14
2017,9,11,16,30,613.0,125.0,2.8,27.0,409.0,444.61,341.28
2017,9,11,16,45,579.0,114.5,2.6,27.0,355.5,381.61,291.14
2017,9,11,17,0,545.0,104.0,2.4,27.0,302.0,321.53,242.02
2017,9,11,17,15,489.0,93.0,2.1,26.0,247.0,254.96,187.96
2017,9,11,17,30,433.0,82.0,1.8,25.0,192.0,197.24,140.16
2017,9,11,17,45,358.0,66.0,1.5,24.0,141.5,137.58,91.8
2017,9,11,18,0,283.0,50.0,1.2,23.0,91.0,87.35,52.67
2017,9,11,18,15,171.5,30.5,1.2,22.5,52.0,41.02,19.38
2017,9,11,18,30,60.0,11.0,1.2,22.0,13.0,10.73,0.0
2017,9,11,18,45,30.0,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,61.5,8.0,1.55,15.0,10.5,0.0,0.0
2017,9,12,6,30,123.0,16.0,1.8,16.0,21.0,15.66,0.0
2017,9,12,6,45,253.0,32.0,2.05,17.0,64.0,52.97,26.84
2017,9,12,7,0,383.0,48.0,2.3,18.0,107.0,105.86,65.08
2017,9,12,7,15,464.5,59.5,2.35,18.5,161.5,160.83,109.92
2017,9,12,7,30,546.0,71.0,2.4,19.0,216.0,225.9,164.96
2017,9,12,7,45,600.5,79.0,2.5,20.0,273.0,288.08,218.34
2017,9,12,8,0,655.0,87.0,2.6,21.0,330.0,356.13,275.28
2017,9,12,8,15,691.5,93.0,2.6,22.0,386.5,419.35,326.81
2017,9,12,8,30,728.0,99.0,2.6,23.0,443.0,485.47,378.56
2017,9,12,8,45,752.5,105.0,2.6,24.0,496.5,547.26,425.04
2017,9,12,9,0,777.0,111.0,2.6,25.0,550.0,609.01,469.65
2017,9,12,9,15,796.0,114.5,2.6,25.5,599.0,665.52,509.85
2017,9,12,9,30,815.0,118.0,2.6,26.0,648.0,721.54,548.33
2017,9,12,9,45,826.0,123.0,2.65,26.5,690.5,772.19,580.84
2017,9,12,10,0,837.0,128.0,2.7,27.0,733.0,821.05,611.63
2017,9,12,10,15,847.0,130.5,2.7,27.0,769.5,864.38,639.18
2017,9,12,10,30,857.0,133.0,2.7,27.0,806.0,905.33,664.92
2017,9,12,10,45,861.0,136.5,2.7,27.5,834.0,939.27,684.51
2017,9,12,11,0,865.0,140.0,2.7,28.0,862.0,970.05,701.94
2017,9,12,11,15,869.5,141.5,2.7,28.5,882.5,987.72,710.86
2017,9,12,11,30,874.0,143.0,2.7,29.0,903.0,1009.7,722.69
2017,9,12,11,45,875.5,144.5,2.7,29.5,915.0,1025.22,730.38
2017,9,12,12,0,877.0,146.0,2.7,30.0,927.0,1037.09,735.91
2017,9,12,12,15,877.5,146.0,2.65,30.0,930.5,1042.74,738.65
2017,9,12,12,30,878.0,146.0,2.6,30.0,934.0,1044.65,739.24
2017,9,12,12,45,876.5,145.5,2.6,30.5,928.5,1040.3,735.11
2017,9,12,13,0,875.0,145.0,2.6,31.0,923.0,1032.23,728.86
2017,9,12,13,15,871.5,144.0,2.55,31.0,909.0,1018.0,719.92
2017,9,12,13,30,868.0,143.0,2.5,31.0,895.0,1000.2,708.9
2017,9,12,13,45,862.0,142.0,2.45,31.0,872.5,984.63,699.42
2017,9,12,14,0,856.0,141.0,2.4,31.0,850.0,957.26,682.53
2017,9,12,14,15,847.5,138.5,2.3,31.0,819.5,922.9,660.84
2017,9,12,14,30,839.0,136.0,2.2,31.0,789.0,885.73,637.36
2017,9,12,14,45,818.5,137.5,2.15,31.0,749.0,840.11,608.72
2017,9,12,15,0,798.0,139.0,2.1,31.0,709.0,792.96,578.87
2017,9,12,15,15,781.5,135.5,2.0,31.0,664.5,742.5,546.13
2017,9,12,15,30,765.0,132.0,1.9,31.0,620.0,692.65,512.4
2017,9,12,15,45,738.5,128.5,1.85,31.0,569.5,633.36,471.23
2017,9,12,16,0,712.0,125.0,1.8,31.0,519.0,574.55,429.41
2017,9,12,16,15,682.0,119.0,1.65,30.5,465.5,512.06,384.17
2017,9,12,16,30,652.0,113.0,1.5,30.0,412.0,451.2,338.73
2017,9,12,16,45,595.5,108.0,1.35,29.5,354.0,381.59,285.52
2017,9,12,17,0,539.0,103.0,1.2,29.0,296.0,317.4,235.05
2017,9,12,17,15,481.0,91.5,1.15,28.0,241.0,250.14,181.79
2017,9,12,17,30,423.0,80.0,1.1,27.0,186.0,192.01,134.64
2017,9,12,17,45,324.0,64.5,1.05,26.0,133.5,128.93,85.24
2017,9,12,18,0,225.0,49.0,1.0,25.0,81.0,78.39,47.42
2017,9,12,18,15,112.5,29.0,1.05,24.5,45.0,34.95,16.03
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,8.58,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.0,1.4,17.5,6.0,0.0,0.0
2017,9,13,6,30,0.0,12.0,1.6,18.0,12.0,11.13,0.0
2017,9,13,6,45,92.5,34.5,1.85,18.5,48.5,40.93,22.9
2017,9,13,7,0,185.0,57.0,2.1,19.0,85.0,83.31,54.87
2017,9,13,7,15,246.5,78.0,2.05,19.5,132.5,129.75,92.4
2017,9,13,7,30,308.0,99.0,2.0,20.0,180.0,184.01,137.33
2017,9,13,7,45,390.5,104.0,2.0,21.0,232.0,240.57,183.59
2017,9,13,8,0,473.0,109.0,2.0,22.0,284.0,303.88,234.94
2017,9,13,8,15,408.0,144.0,2.1,22.5,312.0,338.89,264.49
2017,9,13,8,30,343.0,179.0,2.2,23.0,340.0,360.21,281.66
2017,9,13,8,45,335.5,205.0,2.3,24.0,377.5,402.36,313.12
2017,9,13,9,0,328.0,231.0,2.4,25.0,415.0,443.04,342.28
2017,9,13,9,15,365.5,244.5,2.35,25.5,467.0,499.76,383.43
2017,9,13,9,30,403.0,258.0,2.3,26.0,519.0,559.13,425.37
2017,9,13,9,45,449.5,258.5,2.25,27.0,567.5,622.62,468.45
2017,9,13,10,0,496.0,259.0,2.2,28.0,616.0,681.0,506.83
2017,9,13,10,15,471.0,284.5,2.1,28.5,638.0,706.27,520.66
2017,9,13,10,30,446.0,310.0,2.0,29.0,660.0,727.99,531.95
2017,9,13,10,45,399.0,345.0,1.9,29.5,666.0,726.96,527.4
2017,9,13,11,0,352.0,380.0,1.8,30.0,672.0,731.23,526.3
2017,9,13,11,15,332.0,397.0,1.75,30.5,678.0,738.81,528.65
2017,9,13,11,30,312.0,414.0,1.7,31.0,684.0,744.14,529.48
2017,9,13,11,45,334.0,413.0,1.65,31.5,706.0,770.07,545.06
2017,9,13,12,0,356.0,412.0,1.6,32.0,728.0,794.92,559.58
2017,9,13,12,15,450.5,381.0,1.55,32.0,783.0,869.89,608.71
2017,9,13,12,30,545.0,350.0,1.5,32.0,838.0,934.36,649.89
2017,9,13,12,45,562.5,339.0,1.5,32.5,839.5,938.94,651.32
2017,9,13,13,0,580.0,328.0,1.5,33.0,841.0,940.62,651.71
2017,9,13,13,15,608.0,300.0,1.55,33.0,830.5,931.97,648.46
2017,9,13,13,30,636.0,272.0,1.6,33.0,820.0,922.26,644.62
2017,9,13,13,45,615.5,278.0,1.65,33.0,797.5,894.97,628.21
2017,9,13,14,0,595.0,284.0,1.7,33.0,775.0,864.4,609.79
2017,9,13,14,15,489.0,310.0,1.75,33.0,704.0,777.7,553.17
2017,9,13,14,30,383.0,336.0,1.8,33.0,633.0,686.32,492.56
2017,9,13,14,45,261.0,337.5,1.9,33.0,535.5,571.51,414.47
2017,9,13,15,0,139.0,339.0,2.0,33.0,438.0,456.01,333.24
2017,9,13,15,15,113.0,312.5,2.05,32.5,390.0,394.52,291.18
2017,9,13,15,30,87.0,286.0,2.1,32.0,342.0,343.7,255.48
2017,9,13,15,45,155.0,263.5,2.2,32.0,352.5,367.97,275.43
2017,9,13,16,0,223.0,241.0,2.3,32.0,363.0,377.84,284.08
2017,9,13,16,15,200.0,222.5,2.25,31.0,324.0,333.76,252.37
2017,9,13,16,30,177.0,204.0,2.2,30.0,285.0,291.82,221.74
2017,9,13,16,45,287.0,167.0,2.2,29.5,278.0,296.45,225.11
2017,9,13,17,0,397.0,130.0,2.2,29.0,271.0,286.84,215.28
2017,9,13,17,15,344.0,112.5,2.05,28.0,218.5,226.37,167.12
2017,9,13,17,30,291.0,95.0,1.9,27.0,166.0,169.67,121.51
2017,9,13,17,45,235.5,72.0,1.8,26.0,120.0,116.8,79.13
2017,9,13,18,0,180.0,49.0,1.7,25.0,74.0,71.1,43.46
2017,9,13,18,15,101.0,27.5,1.7,24.5,40.0,32.47,13.89
2017,9,13,18,30,22.0,6.0,1.7,24.0,6.0,5.73,0.0
2017,9,13,18,45,11.0,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,12.0,0.0
2017,9,14,6,45,116.0,35.5,3.0,21.5,51.0,44.1,23.95
2017,9,14,7,0,204.0,59.0,3.4,22.0,89.0,88.45,57.51
2017,9,14,7,15,279.0,77.5,3.55,22.5,138.5,138.72,97.47
2017,9,14,7,30,354.0,96.0,3.7,23.0,188.0,197.08,145.35
2017,9,14,7,45,428.0,105.0,3.85,23.5,243.0,254.92,193.38
2017,9,14,8,0,502.0,114.0,4.0,24.0,298.0,321.24,247.96
2017,9,14,8,15,542.5,123.5,4.0,24.5,351.5,380.74,296.5
2017,9,14,8,30,583.0,133.0,4.0,25.0,405.0,447.11,348.93
2017,9,14,8,45,622.5,136.5,4.0,26.0,458.0,507.36,394.61
2017,9,14,9,0,662.0,140.0,4.0,27.0,511.0,570.22,440.73
2017,9,14,9,15,684.0,145.0,4.05,27.5,558.5,625.0,480.41
2017,9,14,9,30,706.0,150.0,4.1,28.0,606.0,679.9,519.14
2017,9,14,9,45,726.0,152.5,4.15,28.5,648.5,730.43,553.9
2017,9,14,10,0,746.0,155.0,4.2,29.0,691.0,780.19,586.42
2017,9,14,10,15,758.0,158.5,4.2,29.5,727.0,823.18,613.4
2017,9,14,10,30,770.0,162.0,4.2,30.0,763.0,860.5,636.21
2017,9,14,10,45,779.0,164.0,4.25,30.5,791.0,894.77,657.0
2017,9,14,11,0,788.0,166.0,4.3,31.0,819.0,926.43,675.92
2017,9,14,11,15,793.5,167.5,4.3,31.5,839.5,951.43,690.11
2017,9,14,11,30,799.0,169.0,4.3,32.0,860.0,973.32,702.27
2017,9,14,11,45,805.5,168.0,4.3,32.5,873.0,990.37,711.3
2017,9,14,12,0,812.0,167.0,4.3,33.0,886.0,1004.07,718.26
2017,9,14,12,15,812.5,167.0,4.25,33.0,889.0,1009.32,721.07
2017,9,14,12,30,813.0,167.0,4.2,33.0,892.0,1011.0,721.78
2017,9,14,12,45,811.0,167.0,4.2,33.0,886.5,1006.59,719.03
2017,9,14,13,0,809.0,167.0,4.2,33.0,881.0,998.63,714.17
2017,9,14,13,15,805.0,166.0,4.2,33.0,867.0,984.16,705.26
2017,9,14,13,30,801.0,165.0,4.2,33.0,853.0,966.33,694.31
2017,9,14,13,45,793.5,164.0,4.2,33.0,830.5,941.91,679.15
2017,9,14,14,0,786.0,163.0,4.2,33.0,808.0,914.5,662.09
2017,9,14,14,15,776.5,160.5,4.15,33.0,778.0,880.94,640.72
2017,9,14,14,30,767.0,158.0,4.1,33.0,748.0,844.87,617.65
2017,9,14,14,45,748.5,157.5,4.1,33.0,710.0,804.38,591.7
2017,9,14,15,0,730.0,157.0,4.1,33.0,672.0,759.0,562.19
2017,9,14,15,15,712.5,152.5,4.05,32.5,629.0,709.08,529.42
2017,9,14,15,30,695.0,148.0,4.0,32.0,586.0,658.34,494.92
2017,9,14,15,45,672.0,142.0,4.0,32.0,538.0,601.92,454.65
2017,9,14,16,0,649.0,136.0,4.0,32.0,490.0,545.85,413.68
2017,9,14,16,15,618.0,129.0,3.85,31.5,438.5,485.03,368.64
2017,9,14,16,30,587.0,122.0,3.7,31.0,387.0,426.1,323.73
2017,9,14,16,45,544.5,113.0,3.55,30.5,333.0,362.38,273.98
2017,9,14,17,0,502.0,104.0,3.4,30.0,279.0,300.23,224.16
2017,9,14,17,15,443.0,92.0,3.1,29.0,226.0,237.09,173.15
2017,9,14,17,30,384.0,80.0,2.8,28.0,173.0,180.75,126.99
2017,9,14,17,45,301.0,63.5,2.55,27.5,124.0,122.56,80.6
2017,9,14,18,0,218.0,47.0,2.3,27.0,75.0,74.93,44.4
2017,9,14,18,15,109.0,23.5,2.45,26.5,37.5,29.18,10.41
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,12.0,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,24.0,11.0,2.6,21.0,12.0,10.99,0.0
2017,9,15,6,45,104.0,35.0,2.8,21.5,49.5,42.89,23.24
2017,9,15,7,0,184.0,59.0,3.0,22.0,87.0,85.88,56.22
2017,9,15,7,15,258.0,79.0,3.1,22.5,136.0,134.13,94.51
2017,9,15,7,30,332.0,99.0,3.2,23.0,185.0,194.53,143.85
2017,9,15,7,45,398.0,111.0,3.35,23.5,238.5,251.37,190.98
2017,9,15,8,0,464.0,123.0,3.5,24.0,292.0,315.79,243.8
2017,9,15,8,15,358.0,157.0,3.45,24.5,300.5,325.41,253.61
2017,9,15,8,30,252.0,191.0,3.4,25.0,309.0,326.64,254.81
2017,9,15,8,45,272.5,213.0,3.4,25.5,354.0,375.77,292.37
2017,9,15,9,0,293.0,235.0,3.4,26.0,399.0,426.6,330.17
2017,9,15,9,15,485.0,199.0,3.35,26.5,498.5,542.91,418.44
2017,9,15,9,30,677.0,163.0,3.3,27.0,598.0,673.25,513.87
2017,9,15,9,45,704.5,162.0,3.3,27.5,642.0,724.72,548.63
2017,9,15,10,0,732.0,161.0,3.3,28.0,686.0,776.03,582.3
2017,9,15,10,15,745.0,164.5,3.25,28.5,722.0,819.34,609.0
2017,9,15,10,30,758.0,168.0,3.2,29.0,758.0,860.81,634.07
2017,9,15,10,45,772.0,167.5,3.2,29.5,787.5,892.59,652.66
2017,9,15,11,0,786.0,167.0,3.2,30.0,817.0,926.13,672.33
2017,9,15,11,15,792.0,168.5,3.2,30.0,837.0,951.51,687.89
2017,9,15,11,30,798.0,170.0,3.2,30.0,857.0,973.79,701.53
2017,9,15,11,45,815.0,162.0,3.2,30.5,872.5,993.84,712.37
2017,9,15,12,0,832.0,154.0,3.2,31.0,888.0,1010.64,721.16
2017,9,15,12,15,832.5,154.5,3.15,31.0,891.5,1016.43,724.13
2017,9,15,12,30,833.0,155.0,3.1,31.0,895.0,1018.58,725.0
2017,9,15,12,45,831.5,154.5,3.1,31.5,889.5,1014.0,720.72
2017,9,15,13,0,830.0,154.0,3.1,32.0,884.0,1005.79,714.34
2017,9,15,13,15,826.0,153.0,3.05,32.0,870.0,991.01,705.01
2017,9,15,13,30,822.0,152.0,3.0,32.0,856.0,972.79,693.65
2017,9,15,13,45,816.0,150.5,2.95,32.0,833.5,948.81,678.71
2017,9,15,14,0,810.0,149.0,2.9,32.0,811.0,921.7,661.86
2017,9,15,14,15,800.5,146.5,2.85,32.0,781.0,887.44,640.37
2017,9,15,14,30,791.0,144.0,2.8,32.0,751.0,850.59,617.17
2017,9,15,14,45,779.0,141.0,2.8,32.0,714.0,808.79,590.87
2017,9,15,15,0,767.0,138.0,2.8,32.0,677.0,765.04,563.03
2017,9,15,15,15,750.0,134.0,2.8,32.0,633.5,716.88,531.86
2017,9,15,15,30,733.0,130.0,2.8,32.0,590.0,665.42,496.64
2017,9,15,15,45,711.0,125.0,2.85,32.0,541.5,608.97,457.12
2017,9,15,16,0,689.0,120.0,2.9,32.0,493.0,552.68,416.61
2017,9,15,16,15,658.5,114.0,2.85,31.5,440.5,491.15,371.59
2017,9,15,16,30,628.0,108.0,2.8,31.0,388.0,431.38,326.41
2017,9,15,16,45,586.5,100.5,2.75,30.5,334.0,367.4,276.65
2017,9,15,17,0,545.0,93.0,2.7,30.0,280.0,307.2,228.3
2017,9,15,17,15,485.0,82.5,2.5,29.0,226.0,242.35,175.87
2017,9,15,17,30,425.0,72.0,2.3,28.0,172.0,182.57,126.83
2017,9,15,17,45,338.0,57.5,2.1,27.5,123.0,123.2,79.44
2017,9,15,18,0,251.0,43.0,1.9,27.0,74.0,74.85,42.82
2017,9,15,18,15,125.5,21.5,2.0,26.5,37.0,27.93,8.07
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.0,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,40.0,12.0,2.1,22.0,14.0,12.32,0.0
2017,9,16,6,45,142.0,33.0,2.45,22.5,51.5,45.35,23.4
2017,9,16,7,0,244.0,54.0,2.8,23.0,89.0,91.94,58.27
2017,9,16,7,15,324.5,69.5,2.9,23.5,139.0,141.76,97.79
2017,9,16,7,30,405.0,85.0,3.0,24.0,189.0,201.7,146.98
2017,9,16,7,45,468.5,94.5,3.15,24.5,243.0,259.61,195.48
2017,9,16,8,0,532.0,104.0,3.3,25.0,297.0,327.36,251.22
2017,9,16,8,15,572.5,112.0,3.25,25.5,351.0,387.54,300.0
2017,9,16,8,30,613.0,120.0,3.2,26.0,405.0,451.28,350.02
2017,9,16,8,45,650.5,123.5,3.2,26.5,457.5,511.86,396.29
2017,9,16,9,0,688.0,127.0,3.2,27.0,510.0,574.78,442.87
2017,9,16,9,15,710.0,131.5,3.15,27.5,557.5,630.19,482.37
2017,9,16,9,30,732.0,136.0,3.1,28.0,605.0,685.65,520.71
2017,9,16,9,45,753.5,136.5,3.05,28.5,648.0,736.13,554.03
2017,9,16,10,0,775.0,137.0,3.0,29.0,691.0,783.49,583.65
2017,9,16,10,15,787.0,140.0,2.95,29.0,726.5,826.58,611.06
2017,9,16,10,30,799.0,143.0,2.9,29.0,762.0,867.6,636.8
2017,9,16,10,45,811.0,143.0,2.85,29.5,791.5,903.16,657.36
2017,9,16,11,0,823.0,143.0,2.8,30.0,821.0,936.15,676.02
2017,9,16,11,15,828.5,144.5,2.75,30.5,841.5,961.73,689.72
2017,9,16,11,30,834.0,146.0,2.7,31.0,862.0,984.06,701.33
2017,9,16,11,45,815.0,161.0,2.7,31.5,868.5,993.07,704.96
2017,9,16,12,0,796.0,176.0,2.7,32.0,875.0,997.89,706.17
2017,9,16,12,15,797.0,176.0,2.65,32.0,878.5,1003.41,708.96
2017,9,16,12,30,798.0,176.0,2.6,32.0,882.0,1005.41,709.67
2017,9,16,12,45,798.5,174.5,2.6,32.0,877.0,1001.81,707.5
2017,9,16,13,0,799.0,173.0,2.6,32.0,872.0,994.7,703.3
2017,9,16,13,15,795.0,171.5,2.6,32.0,858.0,979.64,694.26
2017,9,16,13,30,791.0,170.0,2.6,32.0,844.0,961.26,683.27
2017,9,16,13,45,785.5,167.5,2.6,32.5,822.0,937.2,667.39
2017,9,16,14,0,780.0,165.0,2.6,33.0,800.0,910.11,649.69
2017,9,16,14,15,770.5,162.5,2.6,33.0,770.0,876.55,629.16
2017,9,16,14,30,761.0,160.0,2.6,33.0,740.0,844.19,609.36
2017,9,16,14,45,752.0,154.0,2.6,33.0,703.5,802.3,583.13
2017,9,16,15,0,743.0,148.0,2.6,33.0,667.0,758.37,555.35
2017,9,16,15,15,725.5,144.0,2.6,32.5,624.0,708.39,523.74
2017,9,16,15,30,708.0,140.0,2.6,32.0,581.0,657.56,489.99
2017,9,16,15,45,686.0,134.0,2.6,32.0,532.5,601.15,450.43
2017,9,16,16,0,664.0,128.0,2.6,32.0,484.0,544.99,410.01
2017,9,16,16,15,632.5,121.5,2.55,31.5,432.0,483.65,365.27
2017,9,16,16,30,601.0,115.0,2.5,31.0,380.0,424.24,320.52
2017,9,16,16,45,558.5,106.0,2.45,30.5,326.5,359.83,270.64
2017,9,16,17,0,516.0,97.0,2.4,30.0,273.0,299.4,222.36
2017,9,16,17,15,455.5,86.0,2.15,29.0,219.5,233.62,169.4
2017,9,16,17,30,395.0,75.0,1.9,28.0,166.0,177.36,123.37
2017,9,16,17,45,309.0,59.0,1.65,27.5,118.0,118.73,76.82
2017,9,16,18,0,223.0,43.0,1.4,27.0,70.0,71.06,40.82
2017,9,16,18,15,111.5,21.5,1.4,26.5,35.0,26.73,6.15
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2017,9,17,6,30,0.0,10.0,1.3,21.0,10.0,9.53,0.0
2017,9,17,6,45,33.0,31.0,1.55,21.5,36.0,32.73,17.69
2017,9,17,7,0,66.0,52.0,1.8,22.0,62.0,60.63,40.76
2017,9,17,7,15,91.0,76.0,1.9,22.5,96.0,94.18,68.26
2017,9,17,7,30,116.0,100.0,2.0,23.0,130.0,131.04,98.67
2017,9,17,7,45,139.5,123.0,2.15,24.0,167.0,169.58,130.04
2017,9,17,8,0,163.0,146.0,2.3,25.0,204.0,210.98,163.13
2017,9,17,8,15,219.0,166.0,2.35,25.5,258.5,271.67,210.8
2017,9,17,8,30,275.0,186.0,2.4,26.0,313.0,334.62,259.44
2017,9,17,8,45,503.5,150.5,2.45,26.5,417.0,452.28,350.0
2017,9,17,9,0,732.0,115.0,2.5,27.0,521.0,590.56,453.19
2017,9,17,9,15,752.5,119.0,2.45,27.5,569.0,646.5,491.98
2017,9,17,9,30,773.0,123.0,2.4,28.0,617.0,700.57,528.75
2017,9,17,9,45,786.0,127.5,2.4,28.5,659.0,750.23,560.35
2017,9,17,10,0,799.0,132.0,2.4,29.0,701.0,798.37,590.18
2017,9,17,10,15,810.5,134.5,2.35,29.0,736.5,841.32,616.92
2017,9,17,10,30,822.0,137.0,2.3,29.0,772.0,882.1,641.92
2017,9,17,10,45,829.5,139.0,2.3,29.5,800.5,916.28,661.49
2017,9,17,11,0,837.0,141.0,2.3,30.0,829.0,947.59,679.09
2017,9,17,11,15,842.0,142.5,2.25,30.5,849.0,972.91,692.28
2017,9,17,11,30,847.0,144.0,2.2,31.0,869.0,994.93,703.35
2017,9,17,11,45,852.0,143.0,2.2,31.5,881.0,1010.81,711.15
2017,9,17,12,0,857.0,142.0,2.2,32.0,893.0,1013.98,711.19
2017,9,17,12,15,857.5,142.0,2.15,32.0,896.0,1019.09,713.59
2017,9,17,12,30,858.0,142.0,2.1,32.0,899.0,1020.53,713.81
2017,9,17,12,45,856.0,141.5,2.1,32.0,893.0,1015.28,710.67
2017,9,17,13,0,854.0,141.0,2.1,32.0,887.0,1006.41,705.48
2017,9,17,13,15,850.0,140.5,2.1,32.0,872.5,991.97,697.0
2017,9,17,13,30,846.0,140.0,2.1,32.0,858.0,982.53,691.79
2017,9,17,13,45,840.0,138.0,2.1,32.5,835.0,957.38,675.43
2017,9,17,14,0,834.0,136.0,2.1,33.0,812.0,929.03,657.28
2017,9,17,14,15,825.0,134.0,2.1,32.5,781.5,894.96,638.13
2017,9,17,14,30,816.0,132.0,2.1,32.0,751.0,858.2,617.1
2017,9,17,14,45,805.0,128.5,2.1,32.0,714.0,815.72,590.87
2017,9,17,15,0,794.0,125.0,2.1,32.0,677.0,771.15,563.01
2017,9,17,15,15,777.5,121.5,2.15,32.0,633.0,720.64,531.11
2017,9,17,15,30,761.0,118.0,2.2,32.0,589.0,669.03,497.04
2017,9,17,15,45,741.0,113.5,2.25,32.0,540.5,614.5,459.25
2017,9,17,16,0,721.0,109.0,2.3,32.0,492.0,558.45,419.26
2017,9,17,16,15,691.0,103.5,2.3,31.5,439.5,496.09,374.02
2017,9,17,16,30,661.0,98.0,2.3,31.0,387.0,435.38,328.38
2017,9,17,16,45,621.0,90.5,2.3,30.5,332.5,370.29,277.87
2017,9,17,17,0,581.0,83.0,2.3,30.0,278.0,308.78,228.43
2017,9,17,17,15,520.0,74.0,2.05,29.0,223.5,243.15,175.11
2017,9,17,17,30,459.0,65.0,1.8,28.0,169.0,184.45,126.65
2017,9,17,17,45,367.5,51.5,1.6,27.5,119.5,123.02,77.72
2017,9,17,18,0,276.0,38.0,1.4,27.0,70.0,72.22,39.39
2017,9,17,18,15,138.0,19.0,1.45,26.5,35.0,25.54,3.01
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,21.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,22.0,13.0,12.39,0.0
2017,9,18,6,45,148.0,30.0,0.8,22.5,51.5,43.69,21.41
2017,9,18,7,0,296.0,47.0,0.9,23.0,90.0,93.97,57.55
2017,9,18,7,15,380.5,60.0,1.05,23.5,140.0,145.59,98.48
2017,9,18,7,30,465.0,73.0,1.2,24.0,190.0,209.78,151.04
2017,9,18,7,45,527.5,80.5,1.35,25.0,245.0,269.55,200.59
2017,9,18,8,0,590.0,88.0,1.5,26.0,300.0,336.2,254.59
2017,9,18,8,15,308.5,130.5,1.55,26.5,243.0,277.31,213.26
2017,9,18,8,30,27.0,173.0,1.6,27.0,186.0,182.58,139.49
2017,9,18,8,45,185.5,197.5,1.65,27.5,299.0,305.63,235.19
2017,9,18,9,0,344.0,222.0,1.7,28.0,412.0,447.09,340.72
2017,9,18,9,15,554.5,170.5,1.7,28.0,509.0,562.76,426.52
2017,9,18,9,30,765.0,119.0,1.7,28.0,606.0,691.33,518.98
2017,9,18,9,45,571.5,209.5,1.7,28.5,587.0,669.79,497.57
2017,9,18,10,0,378.0,300.0,1.7,29.0,568.0,622.44,459.12
2017,9,18,10,15,597.5,215.0,1.7,29.5,664.0,748.9,549.05
2017,9,18,10,30,817.0,130.0,1.7,30.0,760.0,870.79,627.44
2017,9,18,10,45,647.0,224.5,1.7,30.5,735.0,844.63,606.65
2017,9,18,11,0,477.0,319.0,1.7,31.0,710.0,797.85,569.89
2017,9,18,11,15,451.0,338.5,1.7,31.0,715.5,804.78,573.47
2017,9,18,11,30,425.0,358.0,1.7,31.0,721.0,808.61,574.57
2017,9,18,11,45,458.0,355.5,1.7,31.5,751.5,845.59,597.47
2017,9,18,12,0,491.0,353.0,1.7,32.0,782.0,881.09,618.84
2017,9,18,12,15,648.0,260.0,1.7,32.0,828.0,948.06,665.32
2017,9,18,12,30,805.0,167.0,1.7,32.0,874.0,1003.05,699.01
2017,9,18,12,45,661.5,255.0,1.7,32.0,834.0,954.9,668.63
2017,9,18,13,0,518.0,343.0,1.7,32.0,794.0,895.13,627.38
2017,9,18,13,15,656.0,253.0,1.7,32.0,814.0,933.52,656.89
2017,9,18,13,30,794.0,163.0,1.7,32.0,834.0,956.18,671.51
2017,9,18,13,45,787.5,160.5,1.75,32.0,811.5,930.95,656.77
2017,9,18,14,0,781.0,158.0,1.8,32.0,789.0,902.74,640.59
2017,9,18,14,15,476.5,263.0,1.85,31.5,643.0,717.59,518.99
2017,9,18,14,30,172.0,368.0,1.9,31.0,497.0,527.79,384.91
2017,9,18,14,45,430.0,269.0,1.95,31.0,571.0,649.97,477.99
2017,9,18,15,0,688.0,170.0,2.0,31.0,645.0,736.71,542.44
2017,9,18,15,15,669.0,165.0,2.05,30.5,602.0,686.64,509.23
2017,9,18,15,30,650.0,160.0,2.1,30.0,559.0,636.02,475.82
2017,9,18,15,45,632.5,150.5,2.15,30.0,512.5,581.56,437.88
2017,9,18,16,0,615.0,141.0,2.2,30.0,466.0,527.08,398.8
2017,9,18,16,15,582.0,133.0,2.1,29.5,414.5,465.9,353.83
2017,9,18,16,30,549.0,125.0,2.0,29.0,363.0,403.89,306.95
2017,9,18,16,45,513.0,113.0,1.9,29.0,311.0,342.67,258.71
2017,9,18,17,0,477.0,101.0,1.8,29.0,259.0,284.83,211.84
2017,9,18,17,15,415.0,88.5,1.7,28.5,206.5,222.16,161.2
2017,9,18,17,30,353.0,76.0,1.6,28.0,154.0,166.75,115.95
2017,9,18,17,45,272.0,58.0,1.55,27.5,107.5,110.06,71.12
2017,9,18,18,0,191.0,40.0,1.5,27.0,61.0,63.75,36.05
2017,9,18,18,15,95.5,20.0,1.55,26.5,30.5,23.79,0.09
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.75,23.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,2.9,23.0,11.0,10.48,0.0
2017,9,19,6,45,104.5,32.0,3.05,23.5,46.5,41.11,20.56
2017,9,19,7,0,209.0,53.0,3.2,24.0,82.0,87.03,55.43
2017,9,19,7,15,291.0,69.0,3.35,24.0,130.5,135.67,93.98
2017,9,19,7,30,373.0,85.0,3.5,24.0,179.0,194.65,142.5
2017,9,19,7,45,440.5,94.5,3.65,24.5,232.5,252.11,190.52
2017,9,19,8,0,508.0,104.0,3.8,25.0,286.0,317.26,244.27
2017,9,19,8,15,346.0,149.0,3.85,25.5,282.0,314.16,244.59
2017,9,19,8,30,184.0,194.0,3.9,26.0,278.0,291.17,226.7
2017,9,19,8,45,224.5,215.0,3.95,26.5,330.0,346.49,269.36
2017,9,19,9,0,265.0,236.0,4.0,27.0,382.0,412.56,319.07
2017,9,19,9,15,187.5,263.5,4.0,27.0,371.5,395.3,304.26
2017,9,19,9,30,110.0,291.0,4.0,27.0,361.0,369.03,282.37
2017,9,19,9,45,203.0,305.5,4.0,27.5,445.5,468.96,357.58
2017,9,19,10,0,296.0,320.0,4.0,28.0,530.0,577.6,436.61
2017,9,19,10,15,190.5,340.5,3.95,28.0,478.5,511.95,385.6
2017,9,19,10,30,85.0,361.0,3.9,28.0,427.0,437.15,327.81
2017,9,19,10,45,201.5,371.0,3.85,28.5,534.0,567.35,423.95
2017,9,19,11,0,318.0,381.0,3.8,29.0,641.0,704.22,520.44
2017,9,19,11,15,330.0,388.0,3.75,29.0,663.5,731.04,537.71
2017,9,19,11,30,342.0,395.0,3.7,29.0,686.0,756.87,554.83
2017,9,19,11,45,312.5,410.0,3.7,29.5,678.5,748.92,546.88
2017,9,19,12,0,283.0,425.0,3.7,30.0,671.0,738.8,537.74
2017,9,19,12,15,250.5,433.0,3.65,30.0,651.5,716.4,521.28
2017,9,19,12,30,218.0,441.0,3.6,30.0,632.0,679.95,495.5
2017,9,19,12,45,323.0,402.5,3.55,30.0,683.5,755.89,550.61
2017,9,19,13,0,428.0,364.0,3.5,30.0,735.0,827.26,601.04
2017,9,19,13,15,628.5,249.5,3.45,30.0,784.0,902.8,657.29
2017,9,19,13,30,829.0,135.0,3.4,30.0,833.0,959.77,694.99
2017,9,19,13,45,581.5,252.0,3.4,30.0,735.5,835.97,611.59
2017,9,19,14,0,334.0,369.0,3.4,30.0,638.0,701.12,514.16
2017,9,19,14,15,175.0,312.0,3.35,30.0,452.5,477.89,356.04
2017,9,19,14,30,16.0,255.0,3.3,30.0,267.0,257.41,191.47
2017,9,19,14,45,378.0,197.0,3.3,30.0,457.0,531.8,403.93
2017,9,19,15,0,740.0,139.0,3.3,30.0,647.0,744.02,558.03
2017,9,19,15,15,623.5,171.5,3.15,29.5,580.0,658.72,496.47
2017,9,19,15,30,507.0,204.0,3.0,29.0,513.0,576.77,437.16
2017,9,19,15,45,428.5,205.0,2.9,29.0,451.0,500.31,381.03
2017,9,19,16,0,350.0,206.0,2.8,29.0,389.0,423.87,324.0
2017,9,19,16,15,229.0,193.0,2.55,28.5,307.5,324.84,249.16
2017,9,19,16,30,108.0,180.0,2.3,28.0,226.0,233.64,179.21
2017,9,19,16,45,99.5,155.0,2.05,28.0,193.0,197.95,151.48
