Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,17,0,91.0,130.0,1.8,28.0,160.0,163.25,123.89
2017,9,19,17,15,75.5,105.5,1.75,27.5,127.5,125.17,93.56
2017,9,19,17,30,60.0,81.0,1.7,27.0,95.0,92.55,67.17
2017,9,19,17,45,36.5,58.0,1.65,26.5,65.5,62.05,42.67
2017,9,19,18,0,13.0,35.0,1.6,26.0,36.0,34.72,20.7
2017,9,19,18,15,6.5,17.5,1.65,26.0,18.0,16.61,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.5,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,11.0,10.22,0.0
2017,9,20,6,45,130.0,30.0,3.05,23.5,46.5,42.59,20.37
2017,9,20,7,0,234.0,50.0,3.2,24.0,82.0,88.4,55.42
2017,9,20,7,15,319.5,64.5,3.4,24.5,131.0,137.96,94.59
2017,9,20,7,30,405.0,79.0,3.6,25.0,180.0,198.27,144.01
2017,9,20,7,45,470.0,88.0,3.8,25.5,233.5,256.32,192.71
2017,9,20,8,0,535.0,97.0,4.0,26.0,287.0,324.57,248.98
2017,9,20,8,15,332.5,146.0,4.1,26.5,270.5,305.39,237.1
2017,9,20,8,30,130.0,195.0,4.2,27.0,254.0,264.51,205.03
2017,9,20,8,45,156.0,219.5,4.35,27.5,299.0,312.15,241.63
2017,9,20,9,0,182.0,244.0,4.5,28.0,344.0,362.37,279.42
2017,9,20,9,15,458.5,185.5,4.5,28.5,467.5,514.58,397.13
2017,9,20,9,30,735.0,127.0,4.5,29.0,591.0,681.21,521.24
2017,9,20,9,45,756.5,127.5,4.55,29.5,633.5,729.53,552.99
2017,9,20,10,0,778.0,128.0,4.6,30.0,676.0,779.0,585.19
2017,9,20,10,15,790.0,130.5,4.55,30.0,711.0,821.42,612.88
2017,9,20,10,30,802.0,133.0,4.5,30.0,746.0,861.75,638.92
2017,9,20,10,45,812.5,133.5,4.5,30.5,774.5,896.25,659.71
2017,9,20,11,0,823.0,134.0,4.5,31.0,803.0,928.08,678.57
2017,9,20,11,15,828.5,135.5,4.45,31.0,823.0,953.33,694.14
2017,9,20,11,30,834.0,137.0,4.4,31.0,843.0,975.35,707.62
2017,9,20,11,45,838.0,137.0,4.4,31.5,855.0,982.07,709.99
2017,9,20,12,0,842.0,137.0,4.4,32.0,867.0,993.89,715.89
2017,9,20,12,15,842.5,137.0,4.4,32.0,869.5,998.67,718.74
2017,9,20,12,30,843.0,137.0,4.4,32.0,872.0,999.84,719.44
2017,9,20,12,45,841.0,137.0,4.4,32.5,866.5,994.9,714.89
2017,9,20,13,0,839.0,137.0,4.4,33.0,861.0,986.39,708.21
2017,9,20,13,15,835.5,136.0,4.35,33.0,846.5,971.85,698.96
2017,9,20,13,30,832.0,135.0,4.3,33.0,832.0,962.16,693.02
2017,9,20,13,45,579.5,252.0,4.3,33.0,731.0,833.84,607.01
2017,9,20,14,0,327.0,369.0,4.3,33.0,630.0,694.8,506.56
2017,9,20,14,15,448.5,309.5,4.2,32.5,653.0,740.16,543.18
2017,9,20,14,30,570.0,250.0,4.1,32.0,676.0,767.35,566.31
2017,9,20,14,45,667.0,189.5,4.1,32.0,662.5,766.69,569.05
2017,9,20,15,0,764.0,129.0,4.1,32.0,649.0,749.01,558.7
2017,9,20,15,15,746.5,125.0,4.05,31.5,606.0,698.34,525.71
2017,9,20,15,30,729.0,121.0,4.0,31.0,563.0,648.44,491.54
2017,9,20,15,45,704.5,117.0,3.95,31.0,514.5,591.56,450.27
2017,9,20,16,0,680.0,113.0,3.9,31.0,466.0,535.12,408.36
2017,9,20,16,15,647.5,107.0,3.7,30.5,414.0,473.04,361.68
2017,9,20,16,30,615.0,101.0,3.5,30.0,362.0,413.02,315.18
2017,9,20,16,45,571.0,93.5,3.3,30.0,308.5,348.95,263.79
2017,9,20,17,0,527.0,86.0,3.1,30.0,255.0,289.03,214.49
2017,9,20,17,15,461.0,75.5,2.9,29.5,202.0,223.92,161.24
2017,9,20,17,30,395.0,65.0,2.7,29.0,149.0,164.81,112.58
2017,9,20,17,45,297.0,50.5,2.5,28.5,102.5,106.27,66.65
2017,9,20,18,0,199.0,36.0,2.3,28.0,56.0,60.26,32.34
2017,9,20,18,15,99.5,18.0,2.4,27.5,28.0,21.57,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,8.88,0.0
2017,9,21,6,45,117.5,29.5,2.6,24.0,44.5,40.13,18.6
2017,9,21,7,0,224.0,50.0,2.7,24.0,80.0,87.31,54.9
2017,9,21,7,15,312.5,64.5,2.8,24.0,129.0,136.96,94.18
2017,9,21,7,30,401.0,79.0,2.9,24.0,178.0,197.76,144.15
2017,9,21,7,45,478.5,85.5,3.05,24.5,233.0,259.77,195.8
2017,9,21,8,0,556.0,92.0,3.2,25.0,288.0,328.76,252.58
2017,9,21,8,15,372.0,142.0,3.3,25.5,282.5,325.63,253.17
2017,9,21,8,30,188.0,192.0,3.4,26.0,277.0,292.12,227.26
2017,9,21,8,45,452.5,151.0,3.5,26.5,389.0,426.17,332.36
2017,9,21,9,0,717.0,110.0,3.6,27.0,501.0,578.96,448.55
2017,9,21,9,15,359.5,139.0,3.6,27.0,335.0,399.05,310.83
2017,9,21,9,30,2.0,168.0,3.6,27.0,169.0,160.18,120.67
2017,9,21,9,45,401.0,143.5,3.6,27.5,424.5,470.29,365.81
2017,9,21,10,0,800.0,119.0,3.6,28.0,680.0,787.79,594.06
2017,9,21,10,15,469.0,245.0,3.6,28.0,578.5,669.18,503.62
2017,9,21,10,30,138.0,371.0,3.6,28.0,477.0,505.88,377.97
2017,9,21,10,45,491.0,247.5,3.6,28.5,642.0,724.07,542.12
2017,9,21,11,0,844.0,124.0,3.6,29.0,807.0,929.82,681.89
2017,9,21,11,15,849.0,125.0,3.6,29.5,827.0,954.02,694.18
2017,9,21,11,30,854.0,126.0,3.6,30.0,847.0,974.93,705.66
2017,9,21,11,45,854.0,128.5,3.65,30.5,858.0,989.05,713.12
2017,9,21,12,0,854.0,131.0,3.7,31.0,869.0,999.56,718.38
2017,9,21,12,15,854.5,131.0,3.7,31.0,871.5,1004.3,721.19
2017,9,21,12,30,855.0,131.0,3.7,31.0,874.0,1005.4,721.84
2017,9,21,12,45,853.0,131.0,3.75,31.5,868.0,1000.33,717.56
2017,9,21,13,0,851.0,131.0,3.8,32.0,862.0,991.64,711.13
2017,9,21,13,15,554.0,269.5,3.8,32.0,742.5,846.74,614.3
2017,9,21,13,30,257.0,408.0,3.8,32.0,623.0,685.3,497.4
2017,9,21,13,45,291.0,387.5,3.85,32.0,624.5,689.5,502.91
2017,9,21,14,0,325.0,367.0,3.9,32.0,626.0,690.95,505.66
2017,9,21,14,15,566.0,246.5,3.95,32.0,675.5,779.42,573.99
2017,9,21,14,30,807.0,126.0,4.0,32.0,725.0,840.78,618.68
2017,9,21,14,45,568.5,211.0,4.05,32.0,622.5,706.86,525.46
2017,9,21,15,0,330.0,296.0,4.1,32.0,520.0,571.63,426.15
2017,9,21,15,15,263.5,285.0,4.1,31.5,456.5,495.66,372.43
2017,9,21,15,30,197.0,274.0,4.1,31.0,393.0,416.97,315.34
2017,9,21,15,45,418.0,200.5,4.15,31.0,424.5,488.06,372.17
2017,9,21,16,0,639.0,127.0,4.2,31.0,456.0,524.39,401.0
2017,9,21,16,15,604.0,120.0,4.1,30.5,404.0,462.0,353.79
2017,9,21,16,30,569.0,113.0,4.0,30.0,352.0,402.04,307.43
2017,9,21,16,45,517.0,105.0,3.95,29.5,298.0,333.79,253.58
2017,9,21,17,0,465.0,97.0,3.9,29.0,244.0,274.14,205.09
2017,9,21,17,15,395.0,85.0,3.55,28.5,192.5,210.63,153.13
2017,9,21,17,30,325.0,73.0,3.2,28.0,141.0,155.42,107.85
2017,9,21,17,45,225.0,55.5,2.85,27.5,95.5,98.14,63.25
2017,9,21,18,0,125.0,38.0,2.5,27.0,50.0,52.43,29.05
2017,9,21,18,15,62.5,19.0,2.45,26.5,25.0,20.42,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,9.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,18.0,9.0,2.2,22.0,10.0,9.09,0.0
2017,9,22,6,45,128.5,28.5,2.4,22.5,45.0,41.32,18.73
2017,9,22,7,0,239.0,48.0,2.6,23.0,80.0,88.12,55.09
2017,9,22,7,15,330.0,61.5,2.75,23.5,129.0,138.34,94.83
2017,9,22,7,30,421.0,75.0,2.9,24.0,178.0,199.99,145.43
2017,9,22,7,45,488.0,83.0,3.05,24.5,232.0,261.22,196.84
2017,9,22,8,0,555.0,91.0,3.2,25.0,286.0,328.05,252.13
2017,9,22,8,15,389.5,139.0,3.25,25.5,287.0,331.36,257.63
2017,9,22,8,30,224.0,187.0,3.3,26.0,288.0,306.23,238.38
2017,9,22,8,45,155.5,212.0,3.4,27.0,286.5,305.01,236.11
2017,9,22,9,0,87.0,237.0,3.5,28.0,285.0,289.44,222.01
2017,9,22,9,15,421.5,177.0,3.5,28.5,438.0,481.82,371.63
2017,9,22,9,30,756.0,117.0,3.5,29.0,591.0,685.31,522.21
2017,9,22,9,45,470.5,225.0,3.55,29.5,527.0,610.68,461.04
2017,9,22,10,0,185.0,333.0,3.6,30.0,463.0,493.56,369.17
2017,9,22,10,15,117.0,331.5,3.6,30.0,415.5,441.65,329.94
2017,9,22,10,30,49.0,330.0,3.6,30.0,368.0,373.89,278.35
2017,9,22,10,45,65.0,356.5,3.65,30.5,408.5,417.91,309.99
2017,9,22,11,0,81.0,383.0,3.7,31.0,449.0,462.76,341.41
2017,9,22,11,15,458.0,259.5,3.75,31.0,643.0,730.93,540.65
2017,9,22,11,30,835.0,136.0,3.8,31.0,837.0,975.46,706.23
2017,9,22,11,45,457.5,275.0,3.85,31.5,659.5,762.58,557.47
2017,9,22,12,0,80.0,414.0,3.9,32.0,482.0,500.13,364.2
2017,9,22,12,15,115.5,426.0,3.9,32.0,525.5,562.1,409.56
2017,9,22,12,30,151.0,438.0,3.9,32.0,569.0,610.71,443.98
2017,9,22,12,45,197.0,431.5,3.95,32.0,600.5,649.07,471.86
2017,9,22,13,0,243.0,425.0,4.0,32.0,632.0,685.94,498.61
2017,9,22,13,15,153.0,404.5,4.0,32.0,534.0,572.51,418.08
2017,9,22,13,30,63.0,384.0,4.0,32.0,436.0,448.76,328.9
2017,9,22,13,45,428.0,264.5,4.05,32.0,604.5,700.28,517.95
2017,9,22,14,0,793.0,145.0,4.1,32.0,773.0,897.56,655.85
2017,9,22,14,15,517.5,248.0,4.1,31.5,651.5,737.47,545.1
2017,9,22,14,30,242.0,351.0,4.1,31.0,530.0,570.79,423.62
2017,9,22,14,45,499.0,240.0,4.15,31.0,584.5,675.74,505.99
2017,9,22,15,0,756.0,129.0,4.2,31.0,639.0,740.84,556.44
2017,9,22,15,15,738.0,125.5,4.2,30.5,595.5,692.58,524.53
2017,9,22,15,30,720.0,122.0,4.2,30.0,552.0,641.31,489.03
2017,9,22,15,45,698.0,116.5,4.25,30.0,504.0,584.82,448.0
2017,9,22,16,0,676.0,111.0,4.3,30.0,456.0,528.6,406.07
2017,9,22,16,15,642.0,105.0,4.25,29.5,404.0,465.97,358.73
2017,9,22,16,30,608.0,99.0,4.2,29.0,352.0,405.59,311.63
2017,9,22,16,45,562.0,91.5,4.2,29.0,298.5,341.19,259.61
2017,9,22,17,0,516.0,84.0,4.2,29.0,245.0,281.21,209.87
2017,9,22,17,15,446.5,73.5,3.9,28.5,192.5,215.96,156.02
2017,9,22,17,30,377.0,63.0,3.6,28.0,140.0,157.24,107.45
2017,9,22,17,45,274.0,48.0,3.35,27.5,94.5,98.88,61.73
2017,9,22,18,0,171.0,33.0,3.1,27.0,49.0,53.75,27.79
2017,9,22,18,15,85.5,16.5,2.95,26.5,24.5,19.61,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,23.5,5.0,1.25,20.5,5.5,0.0,0.0
2017,9,23,6,30,47.0,10.0,1.5,21.0,11.0,10.92,0.0
2017,9,23,6,45,182.0,26.0,1.75,21.5,47.5,43.98,18.32
2017,9,23,7,0,317.0,42.0,2.0,22.0,84.0,95.93,58.23
2017,9,23,7,15,408.0,53.5,2.15,22.5,134.5,149.67,101.41
2017,9,23,7,30,499.0,65.0,2.3,23.0,185.0,214.72,155.48
2017,9,23,7,45,561.5,71.5,2.5,24.0,240.5,275.68,207.07
2017,9,23,8,0,624.0,78.0,2.7,25.0,296.0,343.43,263.07
2017,9,23,8,15,333.5,127.5,2.8,25.5,246.5,294.15,228.7
2017,9,23,8,30,43.0,177.0,2.9,26.0,197.0,196.22,151.53
2017,9,23,8,45,21.5,99.5,3.0,26.5,109.5,107.97,81.5
2017,9,23,9,0,0.0,22.0,3.1,27.0,22.0,20.44,10.86
2017,9,23,9,15,404.5,60.5,3.15,27.5,313.0,348.53,275.87
2017,9,23,9,30,809.0,99.0,3.2,28.0,604.0,705.13,538.31
2017,9,23,9,45,468.0,215.0,3.3,28.5,511.5,598.93,453.96
2017,9,23,10,0,127.0,331.0,3.4,29.0,419.0,444.91,333.72
2017,9,23,10,15,494.5,218.5,3.45,29.5,588.5,663.97,499.76
2017,9,23,10,30,862.0,106.0,3.5,30.0,758.0,880.4,648.29
2017,9,23,10,45,870.5,107.0,3.6,30.5,786.0,914.64,667.7
2017,9,23,11,0,879.0,108.0,3.7,31.0,814.0,945.92,686.4
2017,9,23,11,15,563.5,260.5,3.75,31.0,717.5,833.4,608.96
2017,9,23,11,30,248.0,413.0,3.8,31.0,621.0,673.98,491.56
2017,9,23,11,45,548.5,275.0,3.85,31.5,743.0,852.81,621.69
2017,9,23,12,0,849.0,137.0,3.9,32.0,865.0,1000.58,718.68
2017,9,23,12,15,849.5,137.5,3.9,32.0,867.5,1005.65,720.68
2017,9,23,12,30,850.0,138.0,3.9,32.0,870.0,1007.1,721.55
2017,9,23,12,45,446.0,253.5,3.95,32.0,637.5,733.67,537.25
2017,9,23,13,0,42.0,369.0,4.0,32.0,405.0,414.23,302.74
2017,9,23,13,15,439.0,252.5,4.0,32.0,616.0,715.73,528.7
2017,9,23,13,30,836.0,136.0,4.0,32.0,827.0,965.32,698.57
2017,9,23,13,45,829.5,134.0,4.0,32.0,804.0,939.42,680.53
2017,9,23,14,0,823.0,132.0,4.0,32.0,781.0,910.4,662.42
2017,9,23,14,15,813.5,130.0,4.0,32.0,750.0,875.77,640.55
2017,9,23,14,30,804.0,128.0,4.0,32.0,719.0,838.55,616.87
2017,9,23,14,45,770.0,135.0,4.05,32.0,677.0,788.4,584.41
2017,9,23,15,0,736.0,142.0,4.1,32.0,635.0,740.65,553.25
2017,9,23,15,15,717.0,138.0,4.1,31.5,591.5,689.61,519.56
2017,9,23,15,30,698.0,134.0,4.1,31.0,548.0,637.93,483.98
2017,9,23,15,45,673.5,128.0,4.2,31.0,499.5,580.27,442.41
2017,9,23,16,0,649.0,122.0,4.3,31.0,451.0,523.19,400.14
2017,9,23,16,15,615.0,115.5,4.2,30.5,399.0,461.39,353.59
2017,9,23,16,30,581.0,109.0,4.1,30.0,347.0,401.89,307.38
2017,9,23,16,45,534.0,99.5,4.1,29.5,293.5,336.55,255.53
2017,9,23,17,0,487.0,90.0,4.1,29.0,240.0,273.43,204.07
2017,9,23,17,15,419.0,78.0,3.8,28.5,188.0,209.46,151.39
2017,9,23,17,30,351.0,66.0,3.5,28.0,136.0,153.55,105.19
2017,9,23,17,45,253.0,49.0,3.2,27.5,91.0,95.89,60.03
2017,9,23,18,0,155.0,32.0,2.9,27.0,46.0,50.87,25.65
2017,9,23,18,15,77.5,16.0,2.95,26.5,23.0,18.62,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.0,22.5,2.4,21.5,40.0,36.1,14.03
2017,9,24,7,0,266.0,45.0,2.7,22.0,80.0,90.31,55.8
2017,9,24,7,15,358.0,58.0,2.9,22.5,129.5,142.08,97.2
2017,9,24,7,30,450.0,71.0,3.1,23.0,179.0,207.35,151.22
2017,9,24,7,45,537.0,74.0,3.3,24.0,236.0,270.42,203.92
2017,9,24,8,0,624.0,77.0,3.5,25.0,293.0,343.1,263.68
2017,9,24,8,15,419.0,131.5,3.6,25.5,287.5,338.71,263.73
2017,9,24,8,30,214.0,186.0,3.7,26.0,282.0,300.88,234.56
2017,9,24,8,45,109.5,178.5,3.8,26.5,228.0,244.47,189.83
2017,9,24,9,0,5.0,171.0,3.9,27.0,174.0,165.4,125.92
2017,9,24,9,15,67.0,229.0,3.9,27.5,270.5,272.09,209.11
2017,9,24,9,30,129.0,287.0,3.9,28.0,367.0,388.97,297.14
2017,9,24,9,45,259.0,288.5,3.9,28.5,463.5,505.88,384.63
2017,9,24,10,0,389.0,290.0,3.9,29.0,560.0,624.37,470.69
2017,9,24,10,15,232.0,319.5,3.85,29.0,482.5,527.4,396.54
2017,9,24,10,30,75.0,349.0,3.8,29.0,405.0,417.68,312.22
2017,9,24,10,45,63.5,353.0,3.8,29.5,402.5,413.6,308.2
2017,9,24,11,0,52.0,357.0,3.8,30.0,400.0,408.69,303.26
2017,9,24,11,15,174.0,379.0,3.75,30.0,524.0,562.4,416.59
2017,9,24,11,30,296.0,401.0,3.7,30.0,648.0,720.81,528.23
2017,9,24,11,45,292.5,408.0,3.7,30.5,654.5,729.35,531.59
2017,9,24,12,0,289.0,415.0,3.7,31.0,661.0,736.41,534.85
2017,9,24,12,15,558.5,281.5,3.7,31.0,760.0,878.14,638.46
2017,9,24,12,30,828.0,148.0,3.7,31.0,859.0,1004.75,722.81
2017,9,24,12,45,637.0,248.5,3.75,31.5,793.0,923.3,667.46
2017,9,24,13,0,446.0,349.0,3.8,32.0,727.0,830.23,599.71
2017,9,24,13,15,634.5,244.5,3.8,32.0,772.5,902.48,654.49
2017,9,24,13,30,823.0,140.0,3.8,32.0,818.0,956.49,690.47
2017,9,24,13,45,820.5,136.0,3.8,32.0,795.5,932.38,675.02
2017,9,24,14,0,818.0,132.0,3.8,32.0,773.0,905.01,658.01
2017,9,24,14,15,581.0,228.0,3.85,31.5,674.5,775.81,572.01
2017,9,24,14,30,344.0,324.0,3.9,31.0,576.0,639.93,474.38
2017,9,24,14,45,560.5,222.0,3.95,31.0,606.0,706.39,528.05
2017,9,24,15,0,777.0,120.0,4.0,31.0,636.0,745.68,559.29
2017,9,24,15,15,396.5,163.5,4.0,30.5,426.5,474.94,362.8
2017,9,24,15,30,16.0,207.0,4.0,30.0,217.0,208.53,156.88
2017,9,24,15,45,354.5,155.5,4.05,30.0,334.0,399.47,308.78
2017,9,24,16,0,693.0,104.0,4.1,30.0,451.0,529.05,407.15
2017,9,24,16,15,659.0,98.5,4.05,29.5,398.5,466.14,358.73
2017,9,24,16,30,625.0,93.0,4.0,29.0,346.0,405.45,311.27
2017,9,24,16,45,576.0,86.0,3.95,29.0,292.0,339.5,257.89
2017,9,24,17,0,527.0,79.0,3.9,29.0,238.0,278.31,207.04
2017,9,24,17,15,456.5,69.0,3.65,28.5,186.0,212.87,152.92
2017,9,24,17,30,386.0,59.0,3.4,28.0,134.0,154.07,104.21
2017,9,24,17,45,275.5,44.5,3.15,27.5,88.5,94.82,58.1
2017,9,24,18,0,165.0,30.0,2.9,27.0,43.0,49.57,23.54
2017,9,24,18,15,82.5,15.0,2.9,26.5,21.5,17.74,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,124.0,22.0,2.25,21.5,38.0,34.9,12.92
2017,9,25,7,0,248.0,44.0,2.5,22.0,76.0,86.92,53.77
2017,9,25,7,15,342.0,57.0,2.6,22.5,124.5,138.04,94.49
2017,9,25,7,30,436.0,70.0,2.7,23.0,173.0,202.94,148.01
2017,9,25,7,45,508.5,76.0,2.85,23.5,227.5,263.2,198.94
2017,9,25,8,0,581.0,82.0,3.0,24.0,282.0,331.45,255.7
2017,9,25,8,15,292.0,113.5,3.1,24.0,214.5,261.36,204.91
2017,9,25,8,30,3.0,145.0,3.2,24.0,147.0,139.03,107.14
2017,9,25,8,45,23.5,181.0,3.3,24.5,194.0,186.27,144.5
2017,9,25,9,0,44.0,217.0,3.4,25.0,241.0,242.45,187.95
2017,9,25,9,15,28.5,213.5,3.4,25.5,229.5,230.08,177.1
2017,9,25,9,30,13.0,210.0,3.4,26.0,218.0,209.77,160.24
2017,9,25,9,45,148.0,262.5,3.45,26.5,364.5,384.23,295.57
2017,9,25,10,0,283.0,315.0,3.5,27.0,511.0,565.32,429.1
2017,9,25,10,15,216.0,340.5,3.5,27.0,494.5,536.58,405.18
2017,9,25,10,30,149.0,366.0,3.5,27.0,478.0,512.31,385.14
2017,9,25,10,45,306.5,340.5,3.5,27.5,581.5,644.8,482.86
2017,9,25,11,0,464.0,315.0,3.5,28.0,685.0,784.81,581.42
2017,9,25,11,15,314.0,366.5,3.55,28.0,620.0,695.75,514.9
2017,9,25,11,30,164.0,418.0,3.6,28.0,555.0,598.36,442.46
2017,9,25,11,45,178.0,412.5,3.65,28.5,563.0,608.73,449.79
2017,9,25,12,0,192.0,407.0,3.7,29.0,571.0,618.57,456.23
2017,9,25,12,15,146.5,414.5,3.7,29.0,539.5,582.1,429.03
2017,9,25,12,30,101.0,422.0,3.7,29.0,508.0,531.43,391.99
2017,9,25,12,45,295.0,378.5,3.75,29.0,628.5,703.93,519.23
2017,9,25,13,0,489.0,335.0,3.8,29.0,749.0,858.3,628.62
2017,9,25,13,15,357.0,370.0,3.8,29.0,669.5,748.37,550.05
2017,9,25,13,30,225.0,405.0,3.8,29.0,590.0,640.24,472.47
2017,9,25,13,45,285.5,379.0,3.8,29.0,606.5,675.98,500.14
2017,9,25,14,0,346.0,353.0,3.8,29.0,623.0,695.56,515.93
2017,9,25,14,15,265.5,352.0,3.75,29.0,554.0,612.3,456.04
2017,9,25,14,30,185.0,351.0,3.7,29.0,485.0,522.49,391.06
2017,9,25,14,45,139.5,327.5,3.7,29.0,426.0,453.21,340.96
2017,9,25,15,0,94.0,304.0,3.7,29.0,367.0,377.91,285.54
2017,9,25,15,15,58.5,261.0,3.6,28.5,299.0,302.79,230.0
2017,9,25,15,30,23.0,218.0,3.5,28.0,231.0,224.43,170.72
2017,9,25,15,45,27.0,204.5,3.45,28.0,219.0,212.82,162.5
2017,9,25,16,0,31.0,191.0,3.4,28.0,207.0,206.33,158.01
2017,9,25,16,15,26.5,169.5,3.2,27.5,182.0,180.54,138.52
2017,9,25,16,30,22.0,148.0,3.0,27.0,157.0,151.38,116.1
2017,9,25,16,45,14.5,126.0,2.8,27.0,131.5,125.73,95.92
2017,9,25,17,0,7.0,104.0,2.6,27.0,106.0,101.04,76.26
2017,9,25,17,15,3.5,81.0,2.4,26.5,82.0,77.51,57.36
2017,9,25,17,30,0.0,58.0,2.2,26.0,58.0,54.5,38.56
2017,9,25,17,45,0.0,37.5,2.0,25.5,37.5,35.03,22.29
2017,9,25,18,0,0.0,17.0,1.8,25.0,17.0,15.77,5.2
2017,9,25,18,15,0.0,8.5,1.9,25.0,8.5,8.1,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,6.5,2.1,22.0,6.5,6.01,0.0
2017,9,26,7,0,0.0,13.0,2.3,22.0,13.0,12.04,4.05
2017,9,26,7,15,0.0,22.0,2.4,22.0,22.0,20.39,11.19
2017,9,26,7,30,0.0,31.0,2.5,22.0,31.0,28.76,18.31
2017,9,26,7,45,0.0,41.0,2.6,22.5,41.0,38.07,26.06
2017,9,26,8,0,0.0,51.0,2.7,23.0,51.0,47.39,33.67
2017,9,26,8,15,0.0,84.0,2.75,23.5,84.0,78.43,58.9
2017,9,26,8,30,0.0,117.0,2.8,24.0,117.0,110.1,84.14
2017,9,26,8,45,0.0,98.5,2.9,24.5,98.5,92.07,69.16
2017,9,26,9,0,0.0,80.0,3.0,25.0,80.0,74.5,54.7
2017,9,26,9,15,0.0,72.5,3.0,25.0,72.5,67.51,48.92
2017,9,26,9,30,0.0,65.0,3.0,25.0,65.0,60.53,43.18
2017,9,26,9,45,0.0,41.5,3.0,25.5,41.5,38.63,25.44
2017,9,26,10,0,0.0,18.0,3.0,26.0,18.0,16.75,7.8
2017,9,26,10,15,0.0,21.0,2.95,26.0,21.0,19.55,10.02
2017,9,26,10,30,0.0,24.0,2.9,26.0,24.0,22.35,12.23
2017,9,26,10,45,1.5,91.5,2.85,26.0,92.5,86.79,63.28
2017,9,26,11,0,3.0,159.0,2.8,26.0,161.0,152.86,114.57
2017,9,26,11,15,5.5,182.5,2.75,26.0,187.0,178.12,133.84
2017,9,26,11,30,8.0,206.0,2.7,26.0,213.0,203.6,153.2
2017,9,26,11,45,7.5,196.0,2.65,26.5,203.0,193.46,145.01
2017,9,26,12,0,7.0,186.0,2.6,27.0,193.0,183.29,136.94
2017,9,26,12,15,5.5,172.5,2.6,27.0,178.0,168.72,125.78
2017,9,26,12,30,4.0,159.0,2.6,27.0,163.0,154.16,114.62
2017,9,26,12,45,4.0,160.5,2.65,27.0,164.5,155.59,115.76
2017,9,26,13,0,4.0,162.0,2.7,27.0,166.0,156.98,116.89
2017,9,26,13,15,7.0,194.5,2.65,27.0,201.0,191.4,143.32
2017,9,26,13,30,10.0,227.0,2.6,27.0,236.0,226.02,169.66
2017,9,26,13,45,8.0,207.0,2.6,27.0,214.0,204.29,153.24
2017,9,26,14,0,6.0,187.0,2.6,27.0,192.0,182.71,136.98
2017,9,26,14,15,3.0,163.5,2.6,26.5,166.0,157.03,117.67
2017,9,26,14,30,0.0,140.0,2.6,26.0,140.0,131.67,98.38
2017,9,26,14,45,0.0,135.0,2.6,26.0,135.0,126.86,94.88
2017,9,26,15,0,0.0,130.0,2.6,26.0,130.0,122.07,91.37
2017,9,26,15,15,0.0,116.0,2.5,25.5,116.0,108.65,81.24
2017,9,26,15,30,0.0,102.0,2.4,25.0,102.0,95.29,71.05
2017,9,26,15,45,0.0,104.0,2.35,25.0,104.0,97.25,72.87
2017,9,26,16,0,0.0,106.0,2.3,25.0,106.0,99.26,74.75
2017,9,26,16,15,0.0,93.5,2.15,24.5,93.5,87.38,65.6
2017,9,26,16,30,0.0,81.0,2.0,24.0,81.0,75.54,56.36
2017,9,26,16,45,0.0,68.0,1.9,24.0,68.0,63.26,46.51
2017,9,26,17,0,0.0,55.0,1.8,24.0,55.0,51.13,36.61
2017,9,26,17,15,0.0,42.5,1.65,23.5,42.5,39.48,27.02
2017,9,26,17,30,0.0,30.0,1.5,23.0,30.0,27.84,17.26
2017,9,26,17,45,0.0,19.5,1.35,23.0,19.5,18.08,8.9
2017,9,26,18,0,0.0,9.0,1.2,23.0,9.0,8.33,0.0
2017,9,26,18,15,0.0,4.5,1.2,23.0,4.5,4.29,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,2.25,21.5,14.0,12.98,2.03
2017,9,27,7,0,0.0,28.0,2.4,22.0,28.0,26.0,15.23
2017,9,27,7,15,0.0,47.0,2.4,22.0,47.0,43.91,30.49
2017,9,27,7,30,0.0,66.0,2.4,22.0,66.0,61.94,45.73
2017,9,27,7,45,0.0,87.0,2.45,22.0,87.0,81.99,62.39
2017,9,27,8,0,0.0,108.0,2.5,22.0,108.0,102.12,78.81
2017,9,27,8,15,46.0,146.5,2.5,22.0,166.5,165.3,129.84
2017,9,27,8,30,92.0,185.0,2.5,22.0,225.0,231.4,182.56
2017,9,27,8,45,76.5,204.5,2.5,22.5,240.5,247.11,193.96
2017,9,27,9,0,61.0,224.0,2.5,23.0,256.0,261.11,203.75
2017,9,27,9,15,75.0,250.0,2.45,23.5,293.5,300.47,233.34
2017,9,27,9,30,89.0,276.0,2.4,24.0,331.0,341.14,263.31
2017,9,27,9,45,76.0,290.0,2.4,24.5,339.5,349.38,267.89
2017,9,27,10,0,63.0,304.0,2.4,25.0,348.0,356.39,271.61
2017,9,27,10,15,59.0,317.0,2.35,25.0,360.0,368.87,280.1
2017,9,27,10,30,55.0,330.0,2.3,25.0,372.0,380.96,288.24
2017,9,27,10,45,58.5,346.0,2.3,25.5,392.0,402.71,303.18
2017,9,27,11,0,62.0,362.0,2.3,26.0,412.0,424.51,317.98
2017,9,27,11,15,39.5,322.5,2.3,26.0,354.5,362.25,271.69
2017,9,27,11,30,17.0,283.0,2.3,26.0,297.0,288.69,216.71
2017,9,27,11,45,21.5,306.0,2.3,26.5,324.0,316.41,237.05
2017,9,27,12,0,26.0,329.0,2.3,27.0,351.0,357.37,266.45
2017,9,27,12,15,70.5,375.5,2.3,27.0,435.5,451.52,335.71
2017,9,27,12,30,115.0,422.0,2.3,27.0,520.0,559.53,412.55
2017,9,27,12,45,70.0,372.5,2.3,27.0,432.5,447.51,331.88
2017,9,27,13,0,25.0,323.0,2.3,27.0,345.0,337.05,251.19
2017,9,27,13,15,33.5,336.0,2.3,27.0,364.0,371.48,277.17
2017,9,27,13,30,42.0,349.0,2.3,27.0,383.0,392.85,293.03
2017,9,27,13,45,25.5,280.5,2.3,27.0,301.0,304.16,227.94
2017,9,27,14,0,9.0,212.0,2.3,27.0,219.0,209.98,157.49
2017,9,27,14,15,4.5,172.0,2.25,27.0,175.5,166.64,124.76
2017,9,27,14,30,0.0,132.0,2.2,27.0,132.0,123.99,91.99
2017,9,27,14,45,84.0,219.0,2.2,27.0,274.0,293.75,224.69
2017,9,27,15,0,168.0,306.0,2.2,27.0,416.0,446.93,339.09
2017,9,27,15,15,84.0,169.0,2.1,26.5,224.0,234.01,179.59
2017,9,27,15,30,0.0,32.0,2.0,26.0,32.0,29.75,18.34
2017,9,27,15,45,3.0,96.5,1.9,26.0,98.0,91.99,68.55
2017,9,27,16,0,6.0,161.0,1.8,26.0,164.0,156.52,119.8
2017,9,27,16,15,3.0,142.5,1.65,25.5,144.0,136.76,104.61
2017,9,27,16,30,0.0,124.0,1.5,25.0,124.0,117.38,89.7
2017,9,27,16,45,0.0,104.0,1.4,25.0,104.0,98.18,74.53
2017,9,27,17,0,0.0,84.0,1.3,25.0,84.0,79.05,59.14
2017,9,27,17,15,0.0,64.5,1.2,24.5,64.5,60.48,44.02
2017,9,27,17,30,0.0,45.0,1.1,24.0,45.0,41.96,28.64
2017,9,27,17,45,0.0,29.0,1.0,24.0,29.0,26.93,15.85
2017,9,27,18,0,0.0,13.0,0.9,24.0,13.0,12.05,1.6
2017,9,27,18,15,0.0,6.5,1.0,23.5,6.5,6.2,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.7,21.0,7.0,6.48,0.0
2017,9,28,7,0,0.0,14.0,2.9,21.0,14.0,12.97,4.79
2017,9,28,7,15,0.0,24.0,3.0,21.0,24.0,22.26,12.76
2017,9,28,7,30,0.0,34.0,3.1,21.0,34.0,31.56,20.71
2017,9,28,7,45,0.0,45.0,3.25,21.5,45.0,41.8,29.27
2017,9,28,8,0,0.0,56.0,3.4,22.0,56.0,52.06,37.68
2017,9,28,8,15,0.0,47.5,3.4,22.5,47.5,44.13,30.96
2017,9,28,8,30,0.0,39.0,3.4,23.0,39.0,36.23,24.27
2017,9,28,8,45,0.0,65.0,3.45,23.5,65.0,60.48,43.92
2017,9,28,9,0,0.0,91.0,3.5,24.0,91.0,84.84,63.33
2017,9,28,9,15,0.0,92.5,3.4,24.0,92.5,86.24,64.21
2017,9,28,9,30,0.0,94.0,3.3,24.0,94.0,87.65,65.13
2017,9,28,9,45,0.5,127.5,3.25,24.5,128.0,120.08,90.54
2017,9,28,10,0,1.0,161.0,3.2,25.0,162.0,152.88,115.81
2017,9,28,10,15,3.0,174.0,3.1,25.5,176.5,167.22,126.47
2017,9,28,10,30,5.0,187.0,3.0,26.0,191.0,181.74,137.21
2017,9,28,10,45,8.0,209.5,2.9,26.5,215.5,206.65,155.82
2017,9,28,11,0,11.0,232.0,2.8,27.0,240.0,231.82,174.38
2017,9,28,11,15,12.5,236.5,2.75,27.0,246.0,237.92,178.76
2017,9,28,11,30,14.0,241.0,2.7,27.0,252.0,244.03,183.23
2017,9,28,11,45,17.0,272.5,2.65,27.0,287.0,278.49,208.9
2017,9,28,12,0,20.0,304.0,2.6,27.0,322.0,313.2,234.44
2017,9,28,12,15,66.0,361.5,2.6,27.0,418.0,432.34,322.75
2017,9,28,12,30,112.0,419.0,2.6,27.0,514.0,540.32,400.25
2017,9,28,12,45,70.5,376.0,2.65,27.5,436.0,452.07,335.41
2017,9,28,13,0,29.0,333.0,2.7,28.0,358.0,364.6,270.91
2017,9,28,13,15,97.5,367.5,2.75,28.0,447.5,467.69,348.33
2017,9,28,13,30,166.0,402.0,2.8,28.0,537.0,581.28,430.3
2017,9,28,13,45,149.5,388.5,2.85,28.0,507.0,547.4,406.0
2017,9,28,14,0,133.0,375.0,2.9,28.0,477.0,513.7,382.46
2017,9,28,14,15,115.5,355.5,2.95,27.5,441.5,462.03,346.61
2017,9,28,14,30,98.0,336.0,3.0,27.0,406.0,422.71,319.08
2017,9,28,14,45,79.0,309.0,3.1,27.0,364.0,375.15,284.48
2017,9,28,15,0,60.0,282.0,3.2,27.0,322.0,328.97,250.44
2017,9,28,15,15,66.5,265.0,3.2,27.0,305.5,313.53,239.73
2017,9,28,15,30,73.0,248.0,3.2,27.0,289.0,297.43,228.3
2017,9,28,15,45,172.0,223.5,3.25,27.0,309.5,338.36,261.87
2017,9,28,16,0,271.0,199.0,3.3,27.0,330.0,367.78,285.5
2017,9,28,16,15,267.0,174.0,3.15,26.5,290.5,324.02,252.04
2017,9,28,16,30,263.0,149.0,3.0,26.0,251.0,280.25,217.88
2017,9,28,16,45,243.5,127.5,2.85,25.5,210.0,233.87,180.68
2017,9,28,17,0,224.0,106.0,2.7,25.0,169.0,189.54,144.23
2017,9,28,17,15,192.0,84.5,2.5,24.5,130.0,143.82,106.24
2017,9,28,17,30,160.0,63.0,2.3,24.0,91.0,102.01,71.32
2017,9,28,17,45,99.0,42.5,2.15,23.5,57.5,60.66,38.4
2017,9,28,18,0,38.0,22.0,2.0,23.0,24.0,25.23,6.75
2017,9,28,18,15,19.0,11.0,2.1,23.0,12.0,11.15,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.5,3.6,20.0,2.5,2.31,0.0
2017,9,29,7,0,0.0,5.0,3.6,20.0,5.0,4.62,0.0
2017,9,29,7,15,0.0,9.5,3.65,20.0,9.5,8.79,1.64
2017,9,29,7,30,0.0,14.0,3.7,20.0,14.0,12.97,5.23
2017,9,29,7,45,0.0,18.5,3.75,20.5,18.5,17.15,8.76
2017,9,29,8,0,0.0,23.0,3.8,21.0,23.0,21.33,12.23
2017,9,29,8,15,0.0,25.0,3.95,21.0,25.0,23.2,13.74
2017,9,29,8,30,0.0,27.0,4.1,21.0,27.0,25.06,15.23
2017,9,29,8,45,0.0,30.5,4.25,21.5,30.5,28.33,17.82
2017,9,29,9,0,0.0,34.0,4.4,22.0,34.0,31.6,20.38
2017,9,29,9,15,0.0,33.5,4.35,22.5,33.5,31.14,19.88
2017,9,29,9,30,0.0,33.0,4.3,23.0,33.0,30.69,19.39
2017,9,29,9,45,0.0,34.5,4.25,23.5,34.5,32.1,20.42
2017,9,29,10,0,0.0,36.0,4.2,24.0,36.0,33.51,21.45
2017,9,29,10,15,0.0,59.5,4.15,24.0,59.5,55.45,39.0
2017,9,29,10,30,0.0,83.0,4.1,24.0,83.0,77.44,56.44
2017,9,29,10,45,0.0,100.5,4.1,24.5,100.5,93.95,69.28
2017,9,29,11,0,0.0,118.0,4.1,25.0,118.0,110.66,82.16
2017,9,29,11,15,0.0,128.0,4.05,25.0,128.0,120.27,89.56
2017,9,29,11,30,0.0,138.0,4.0,25.0,138.0,129.9,96.98
2017,9,29,11,45,1.0,145.0,4.0,25.0,146.5,137.65,102.99
2017,9,29,12,0,2.0,152.0,4.0,25.0,155.0,145.42,109.02
2017,9,29,12,15,1.0,135.5,4.0,25.0,137.0,128.55,95.83
2017,9,29,12,30,0.0,119.0,4.0,25.0,119.0,111.74,82.69
2017,9,29,12,45,3.0,149.0,4.0,25.0,151.5,143.51,107.62
2017,9,29,13,0,6.0,179.0,4.0,25.0,184.0,175.49,132.52
2017,9,29,13,15,5.0,172.5,3.95,25.0,177.0,168.11,126.8
2017,9,29,13,30,4.0,166.0,3.9,25.0,170.0,160.74,121.16
2017,9,29,13,45,5.0,178.0,3.9,25.0,182.5,173.24,131.03
2017,9,29,14,0,6.0,190.0,3.9,25.0,195.0,185.75,140.9
2017,9,29,14,15,5.5,187.0,3.85,24.5,191.5,182.23,138.62
2017,9,29,14,30,5.0,184.0,3.8,24.0,188.0,178.75,136.41
2017,9,29,14,45,14.5,213.5,3.8,24.0,223.0,215.49,165.61
2017,9,29,15,0,24.0,243.0,3.8,24.0,258.0,252.01,194.45
2017,9,29,15,15,15.5,213.0,3.75,24.0,223.0,215.07,165.93
2017,9,29,15,30,7.0,183.0,3.7,24.0,188.0,179.04,138.0
2017,9,29,15,45,3.5,121.5,3.65,24.0,124.0,116.39,88.65
2017,9,29,16,0,0.0,60.0,3.6,24.0,60.0,55.81,40.01
2017,9,29,16,15,0.0,52.5,3.45,23.5,52.5,48.8,34.54
2017,9,29,16,30,0.0,45.0,3.3,23.0,45.0,41.8,28.98
2017,9,29,16,45,0.0,37.5,3.2,23.0,37.5,34.81,23.28
2017,9,29,17,0,0.0,30.0,3.1,23.0,30.0,27.83,17.5
2017,9,29,17,15,0.0,22.5,3.0,22.5,22.5,20.86,11.68
2017,9,29,17,30,0.0,15.0,2.9,22.0,15.0,13.89,5.78
2017,9,29,17,45,0.0,9.0,2.85,22.0,9.0,8.33,0.99
2017,9,29,18,0,0.0,3.0,2.8,22.0,3.0,2.77,0.0
2017,9,29,18,15,0.0,1.5,2.85,21.5,1.5,1.43,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
