Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,130.0,19.5,3.25,16.5,34.5,33.66,7.49
2017,9,30,7,0,260.0,39.0,3.4,17.0,69.0,86.01,53.15
2017,9,30,7,15,350.5,52.5,3.4,17.5,117.0,137.87,95.88
2017,9,30,7,30,441.0,66.0,3.4,18.0,165.0,203.1,151.19
2017,9,30,7,45,511.0,73.0,3.45,19.0,219.0,263.92,203.54
2017,9,30,8,0,581.0,80.0,3.5,20.0,273.0,332.42,261.26
2017,9,30,8,15,622.5,86.5,3.5,20.5,326.5,394.25,312.95
2017,9,30,8,30,664.0,93.0,3.5,21.0,380.0,459.58,365.74
2017,9,30,8,45,699.5,96.0,3.5,22.0,431.5,520.69,412.9
2017,9,30,9,0,735.0,99.0,3.5,23.0,483.0,582.52,458.93
2017,9,30,9,15,756.0,103.0,3.45,23.5,530.0,638.17,499.48
2017,9,30,9,30,777.0,107.0,3.4,24.0,577.0,693.54,538.04
2017,9,30,9,45,795.5,108.0,3.35,24.5,618.5,743.1,570.46
2017,9,30,10,0,814.0,109.0,3.3,25.0,660.0,791.46,601.44
2017,9,30,10,15,825.0,111.5,3.25,25.0,694.5,833.6,628.81
2017,9,30,10,30,836.0,114.0,3.2,25.0,729.0,873.44,654.34
2017,9,30,10,45,845.5,114.5,3.2,25.5,756.5,900.25,669.87
2017,9,30,11,0,855.0,115.0,3.2,26.0,784.0,930.74,687.88
2017,9,30,11,15,860.0,116.5,3.2,26.0,803.0,954.99,703.0
2017,9,30,11,30,865.0,118.0,3.2,26.0,822.0,975.89,715.99
2017,9,30,11,45,857.5,124.5,3.2,26.5,830.5,986.36,720.83
2017,9,30,12,0,850.0,131.0,3.2,27.0,839.0,993.01,723.36
2017,9,30,12,15,850.5,131.0,3.2,27.0,841.0,996.99,725.75
2017,9,30,12,30,851.0,131.0,3.2,27.0,843.0,997.33,725.95
2017,9,30,12,45,849.5,130.5,3.2,27.5,836.0,991.51,720.88
2017,9,30,13,0,848.0,130.0,3.2,28.0,829.0,982.08,713.68
2017,9,30,13,15,843.5,129.0,3.15,28.0,813.5,965.66,703.12
2017,9,30,13,30,839.0,128.0,3.1,28.0,798.0,953.93,695.82
2017,9,30,13,45,831.5,126.5,3.1,28.0,774.0,927.11,679.02
2017,9,30,14,0,824.0,125.0,3.1,28.0,750.0,897.24,660.3
2017,9,30,14,15,814.0,123.0,3.05,28.0,719.0,861.76,637.48
2017,9,30,14,30,804.0,121.0,3.0,28.0,688.0,823.75,612.9
2017,9,30,14,45,778.0,124.0,3.0,28.0,647.5,775.9,581.69
2017,9,30,15,0,752.0,127.0,3.0,28.0,607.0,729.6,551.25
2017,9,30,15,15,732.5,123.0,2.9,27.5,563.0,677.47,516.37
2017,9,30,15,30,713.0,119.0,2.8,27.0,519.0,624.76,479.38
2017,9,30,15,45,689.5,113.0,2.75,27.0,470.5,567.1,437.1
2017,9,30,16,0,666.0,107.0,2.7,27.0,422.0,509.93,394.06
2017,9,30,16,15,630.0,100.5,2.45,26.5,370.0,446.52,345.34
2017,9,30,16,30,594.0,94.0,2.2,26.0,318.0,385.66,297.15
2017,9,30,16,45,546.5,85.0,2.0,25.5,265.0,320.47,244.42
2017,9,30,17,0,499.0,76.0,1.8,25.0,212.0,259.98,194.05
2017,9,30,17,15,424.0,64.0,1.6,24.0,161.0,193.75,139.3
2017,9,30,17,30,349.0,52.0,1.4,23.0,110.0,135.08,90.73
2017,9,30,17,45,242.0,35.5,1.25,22.5,68.5,78.12,45.88
2017,9,30,18,0,135.0,19.0,1.1,22.0,27.0,32.51,1.84
2017,9,30,18,15,67.5,9.5,1.1,21.5,13.5,11.22,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,160.5,17.5,1.2,17.5,35.5,35.51,6.08
2017,10,1,7,0,321.0,35.0,1.3,18.0,71.0,93.4,56.15
2017,10,1,7,15,414.5,46.0,1.35,18.5,121.0,147.87,101.02
2017,10,1,7,30,508.0,57.0,1.4,19.0,171.0,213.93,156.79
2017,10,1,7,45,568.0,64.5,1.5,19.5,225.0,275.67,210.19
2017,10,1,8,0,628.0,72.0,1.6,20.0,279.0,343.88,267.68
2017,10,1,8,15,667.5,78.0,1.55,21.0,333.0,406.85,318.68
2017,10,1,8,30,707.0,84.0,1.5,22.0,387.0,473.0,369.88
2017,10,1,8,45,735.5,88.0,1.5,23.0,438.5,532.44,414.17
2017,10,1,9,0,764.0,92.0,1.5,24.0,490.0,593.79,458.01
2017,10,1,9,15,784.5,95.5,1.45,24.5,537.0,649.87,496.93
2017,10,1,9,30,805.0,99.0,1.4,25.0,584.0,705.53,533.18
2017,10,1,9,45,819.5,102.0,1.4,25.5,625.0,755.26,564.15
2017,10,1,10,0,834.0,105.0,1.4,26.0,666.0,803.42,593.49
2017,10,1,10,15,844.5,107.0,1.4,26.0,701.0,839.33,615.48
2017,10,1,10,30,855.0,109.0,1.4,26.0,736.0,878.25,639.36
2017,10,1,10,45,861.5,111.0,1.4,26.5,762.5,910.9,657.69
2017,10,1,11,0,868.0,113.0,1.4,27.0,789.0,940.52,673.99
2017,10,1,11,15,873.0,114.0,1.45,27.0,808.0,964.42,688.7
2017,10,1,11,30,878.0,115.0,1.5,27.0,827.0,984.91,701.41
2017,10,1,11,45,880.0,116.0,1.55,27.5,837.5,998.93,708.82
2017,10,1,12,0,882.0,117.0,1.6,28.0,848.0,1009.26,714.1
2017,10,1,12,15,882.0,117.0,1.65,28.0,850.0,1012.79,716.74
2017,10,1,12,30,882.0,117.0,1.7,28.0,852.0,1012.54,717.26
2017,10,1,12,45,879.0,117.5,1.75,28.5,844.5,1006.09,712.67
2017,10,1,13,0,876.0,118.0,1.8,29.0,837.0,995.93,705.97
2017,10,1,13,15,871.5,117.0,1.85,29.0,821.5,979.07,696.6
2017,10,1,13,30,867.0,116.0,1.9,29.0,806.0,958.71,685.12
2017,10,1,13,45,859.5,115.5,1.95,29.0,781.5,932.7,670.08
2017,10,1,14,0,852.0,115.0,2.0,29.0,757.0,903.59,653.02
2017,10,1,14,15,842.0,113.0,2.0,29.0,725.5,874.17,635.21
2017,10,1,14,30,832.0,111.0,2.0,29.0,694.0,835.25,611.07
2017,10,1,14,45,818.0,108.5,2.05,29.0,655.5,790.17,583.07
2017,10,1,15,0,804.0,106.0,2.1,29.0,617.0,743.27,553.44
2017,10,1,15,15,786.0,103.0,2.05,28.5,572.0,691.39,520.28
2017,10,1,15,30,768.0,100.0,2.0,28.0,527.0,638.61,484.64
2017,10,1,15,45,742.5,96.0,2.0,28.0,477.5,579.47,442.15
2017,10,1,16,0,717.0,92.0,2.0,28.0,428.0,521.9,399.51
2017,10,1,16,15,682.0,86.5,1.85,27.5,375.5,457.51,350.72
2017,10,1,16,30,647.0,81.0,1.7,27.0,323.0,395.47,302.1
2017,10,1,16,45,596.5,74.0,1.6,26.5,269.0,328.28,248.2
2017,10,1,17,0,546.0,67.0,1.5,26.0,215.0,266.06,196.64
2017,10,1,17,15,469.5,57.0,1.35,25.0,163.0,198.78,141.07
2017,10,1,17,30,393.0,47.0,1.2,24.0,111.0,140.56,92.8
2017,10,1,17,45,271.5,32.5,1.1,23.5,68.0,80.41,45.86
2017,10,1,18,0,150.0,18.0,1.0,23.0,25.0,32.48,0.0
2017,10,1,18,15,75.0,9.0,1.0,22.5,12.5,10.88,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,127.0,19.5,0.85,19.5,33.5,33.59,4.08
2017,10,2,7,0,254.0,39.0,0.9,20.0,67.0,85.91,52.34
2017,10,2,7,15,349.0,52.0,1.15,20.5,115.5,137.96,94.5
2017,10,2,7,30,444.0,65.0,1.4,21.0,164.0,203.93,149.29
2017,10,2,7,45,512.0,73.0,1.7,22.0,217.5,265.3,201.2
2017,10,2,8,0,580.0,81.0,2.0,23.0,271.0,334.11,258.16
2017,10,2,8,15,622.0,88.0,2.2,23.5,324.0,396.65,309.46
2017,10,2,8,30,664.0,95.0,2.4,24.0,377.0,462.72,361.94
2017,10,2,8,45,394.0,162.0,2.6,24.5,335.5,409.53,320.48
2017,10,2,9,0,124.0,229.0,2.8,25.0,294.0,315.31,244.83
2017,10,2,9,15,116.0,251.0,2.85,25.0,316.0,339.33,262.84
2017,10,2,9,30,108.0,273.0,2.9,25.0,338.0,353.66,272.93
2017,10,2,9,45,126.5,295.5,2.95,25.5,377.0,405.53,310.96
2017,10,2,10,0,145.0,318.0,3.0,26.0,416.0,449.91,342.75
2017,10,2,10,15,497.0,213.5,3.05,26.5,572.0,663.94,505.34
2017,10,2,10,30,849.0,109.0,3.1,27.0,728.0,872.88,649.83
2017,10,2,10,45,861.0,108.0,3.15,27.5,756.0,907.02,669.07
2017,10,2,11,0,873.0,107.0,3.2,28.0,784.0,938.42,687.74
2017,10,2,11,15,527.0,255.5,3.2,28.0,667.0,794.7,587.81
2017,10,2,11,30,181.0,404.0,3.2,28.0,550.0,602.78,445.19
2017,10,2,11,45,524.5,262.5,3.25,28.5,693.5,816.39,603.17
2017,10,2,12,0,868.0,121.0,3.3,29.0,837.0,999.11,724.05
2017,10,2,12,15,868.0,121.0,3.3,29.0,838.5,1002.5,724.57
2017,10,2,12,30,868.0,121.0,3.3,29.0,840.0,1002.18,724.35
2017,10,2,12,45,724.0,206.0,3.35,29.0,802.0,962.34,698.98
2017,10,2,13,0,580.0,291.0,3.4,29.0,764.0,900.31,656.31
2017,10,2,13,15,719.5,203.5,3.35,29.0,779.5,938.38,684.84
2017,10,2,13,30,859.0,116.0,3.3,29.0,795.0,950.07,692.49
2017,10,2,13,45,853.5,113.5,3.3,29.0,771.0,923.88,675.9
2017,10,2,14,0,848.0,111.0,3.3,29.0,747.0,894.51,657.5
2017,10,2,14,15,838.5,109.0,3.25,29.0,715.5,859.16,634.78
2017,10,2,14,30,829.0,107.0,3.2,29.0,684.0,827.07,614.23
2017,10,2,14,45,790.5,115.5,3.2,29.0,641.0,774.46,579.73
2017,10,2,15,0,752.0,124.0,3.2,29.0,598.0,724.05,546.44
2017,10,2,15,15,731.5,120.5,3.1,28.5,553.5,671.75,511.41
2017,10,2,15,30,711.0,117.0,3.0,28.0,509.0,618.97,474.3
2017,10,2,15,45,686.5,111.0,2.9,28.0,460.5,560.82,431.45
2017,10,2,16,0,662.0,105.0,2.8,28.0,412.0,503.28,387.97
2017,10,2,16,15,624.0,99.0,2.5,27.5,360.0,439.69,339.0
2017,10,2,16,30,586.0,93.0,2.2,27.0,308.0,378.88,290.78
2017,10,2,16,45,531.5,84.5,1.95,26.5,255.0,312.01,236.83
2017,10,2,17,0,477.0,76.0,1.7,26.0,202.0,250.68,186.01
2017,10,2,17,15,393.5,64.5,1.6,25.5,151.5,182.43,129.97
2017,10,2,17,30,310.0,53.0,1.5,25.0,101.0,126.68,84.33
2017,10,2,17,45,188.0,35.5,1.45,24.5,61.0,69.37,40.13
2017,10,2,18,0,66.0,18.0,1.4,24.0,21.0,23.86,0.0
2017,10,2,18,15,33.0,9.0,1.5,24.0,10.5,8.58,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,137.5,17.5,1.15,21.5,32.5,32.72,1.47
2017,10,3,7,0,275.0,35.0,1.3,22.0,65.0,86.64,51.48
2017,10,3,7,15,375.0,46.0,1.45,22.5,113.0,139.78,94.32
2017,10,3,7,30,475.0,57.0,1.6,23.0,161.0,205.34,148.57
2017,10,3,7,45,237.5,82.0,1.75,23.5,134.0,170.83,129.81
2017,10,3,8,0,0.0,107.0,1.9,24.0,107.0,101.65,77.65
2017,10,3,8,15,8.5,130.0,1.95,24.5,134.0,127.94,98.61
2017,10,3,8,30,17.0,153.0,2.0,25.0,161.0,155.27,119.94
2017,10,3,8,45,8.5,144.0,2.15,25.5,148.0,141.65,108.47
2017,10,3,9,0,0.0,135.0,2.3,26.0,135.0,127.48,96.6
2017,10,3,9,15,0.0,132.5,2.4,26.0,132.5,124.83,94.23
2017,10,3,9,30,0.0,130.0,2.5,26.0,130.0,122.27,91.94
2017,10,3,9,45,7.5,180.0,2.65,26.5,185.0,176.86,134.25
2017,10,3,10,0,15.0,230.0,2.8,27.0,240.0,232.79,176.65
2017,10,3,10,15,12.0,222.0,2.9,27.0,230.5,222.54,168.31
2017,10,3,10,30,9.0,214.0,3.0,27.0,221.0,212.18,160.09
2017,10,3,10,45,59.0,294.0,3.1,27.5,340.0,349.61,264.34
2017,10,3,11,0,109.0,374.0,3.2,28.0,459.0,483.71,361.89
2017,10,3,11,15,64.5,332.0,3.25,28.0,382.5,397.99,297.89
2017,10,3,11,30,20.0,290.0,3.3,28.0,306.0,299.39,224.01
2017,10,3,11,45,19.0,287.5,3.35,28.5,303.0,296.07,221.25
2017,10,3,12,0,18.0,285.0,3.4,29.0,300.0,292.68,218.22
2017,10,3,12,15,126.5,347.0,3.4,29.0,451.5,491.84,366.85
2017,10,3,12,30,235.0,409.0,3.4,29.0,603.0,667.04,491.51
2017,10,3,12,45,121.0,299.5,3.45,29.5,399.5,434.4,323.93
2017,10,3,13,0,7.0,190.0,3.5,30.0,196.0,187.31,138.39
2017,10,3,13,15,29.0,269.0,3.55,29.5,292.0,297.67,222.61
2017,10,3,13,30,51.0,348.0,3.6,29.0,388.0,402.18,300.24
2017,10,3,13,45,246.5,323.0,3.65,29.0,508.0,580.13,434.57
2017,10,3,14,0,442.0,298.0,3.7,29.0,628.0,733.59,546.48
2017,10,3,14,15,619.0,205.5,3.75,29.0,646.0,780.47,583.95
2017,10,3,14,30,796.0,113.0,3.8,29.0,664.0,804.78,602.62
2017,10,3,14,45,511.0,200.0,3.85,29.0,546.0,637.57,483.34
2017,10,3,15,0,226.0,287.0,3.9,29.0,428.0,471.63,358.05
2017,10,3,15,15,113.0,214.5,3.9,28.5,285.0,303.01,232.35
2017,10,3,15,30,0.0,142.0,3.9,28.0,142.0,134.17,100.78
2017,10,3,15,45,1.0,145.0,3.95,28.0,146.0,138.02,104.38
2017,10,3,16,0,2.0,148.0,4.0,28.0,150.0,141.96,107.86
2017,10,3,16,15,1.0,129.5,3.85,27.5,130.5,123.46,93.75
2017,10,3,16,30,0.0,111.0,3.7,27.0,111.0,105.14,79.57
2017,10,3,16,45,0.0,91.0,3.55,26.5,91.0,85.9,64.38
2017,10,3,17,0,0.0,71.0,3.4,26.0,71.0,66.73,48.94
2017,10,3,17,15,0.0,52.5,3.2,25.5,52.5,49.1,34.43
2017,10,3,17,30,0.0,34.0,3.0,25.0,34.0,31.58,19.83
2017,10,3,17,45,0.0,20.0,2.8,25.0,20.0,18.56,8.48
2017,10,3,18,0,0.0,6.0,2.6,25.0,6.0,5.55,0.0
2017,10,3,18,15,0.0,3.0,2.6,24.5,3.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,69.5,21.0,3.05,22.5,28.5,28.5,0.0
2017,10,4,7,0,139.0,42.0,3.1,23.0,57.0,68.55,42.46
2017,10,4,7,15,236.5,58.5,3.25,23.0,102.0,119.91,83.23
2017,10,4,7,30,334.0,75.0,3.4,23.0,147.0,181.3,133.57
2017,10,4,7,45,423.5,81.5,3.55,23.5,200.5,241.3,183.71
2017,10,4,8,0,513.0,88.0,3.7,24.0,254.0,314.59,244.24
2017,10,4,8,15,559.0,95.5,3.75,24.0,305.5,375.72,295.07
2017,10,4,8,30,605.0,103.0,3.8,24.0,357.0,440.94,347.85
2017,10,4,8,45,362.0,164.5,3.85,24.5,322.0,386.67,304.77
2017,10,4,9,0,119.0,226.0,3.9,25.0,287.0,309.73,241.53
2017,10,4,9,15,123.5,247.0,3.8,25.5,315.5,340.97,264.74
2017,10,4,9,30,128.0,268.0,3.7,26.0,344.0,372.42,287.38
2017,10,4,9,45,98.5,279.0,3.65,26.5,340.0,357.48,274.2
2017,10,4,10,0,69.0,290.0,3.6,27.0,336.0,348.75,265.72
2017,10,4,10,15,66.5,308.0,3.55,27.0,354.0,368.07,279.46
2017,10,4,10,30,64.0,326.0,3.5,27.0,372.0,387.11,292.81
2017,10,4,10,45,443.5,224.0,3.45,27.5,563.5,659.41,500.03
2017,10,4,11,0,823.0,122.0,3.4,28.0,755.0,915.05,675.75
2017,10,4,11,15,583.0,245.0,3.35,28.0,699.0,840.5,621.11
2017,10,4,11,30,343.0,368.0,3.3,28.0,643.0,734.4,541.34
2017,10,4,11,45,270.5,388.5,3.25,28.5,607.0,690.2,507.96
2017,10,4,12,0,198.0,409.0,3.2,29.0,571.0,629.86,463.07
2017,10,4,12,15,134.5,397.5,3.2,29.0,507.5,555.04,409.31
2017,10,4,12,30,71.0,386.0,3.2,29.0,444.0,465.69,344.38
2017,10,4,12,45,203.5,380.5,3.2,29.0,545.5,603.81,446.9
2017,10,4,13,0,336.0,375.0,3.2,29.0,647.0,738.79,542.81
2017,10,4,13,15,559.0,262.0,3.2,29.0,704.0,839.84,617.63
2017,10,4,13,30,782.0,149.0,3.2,29.0,761.0,918.87,672.4
2017,10,4,13,45,555.5,242.5,3.2,29.0,670.5,792.12,585.42
2017,10,4,14,0,329.0,336.0,3.2,29.0,580.0,661.52,490.53
2017,10,4,14,15,263.0,331.5,3.15,29.0,521.5,588.68,439.13
2017,10,4,14,30,197.0,327.0,3.1,29.0,463.0,508.21,381.18
2017,10,4,14,45,187.0,308.0,3.1,29.0,430.5,472.25,356.12
2017,10,4,15,0,177.0,289.0,3.1,29.0,398.0,436.53,330.72
2017,10,4,15,15,421.5,208.0,3.1,28.5,443.5,535.6,409.87
2017,10,4,15,30,666.0,127.0,3.1,28.0,489.0,597.31,459.33
2017,10,4,15,45,636.5,121.5,3.1,28.0,440.5,538.75,415.52
2017,10,4,16,0,607.0,116.0,3.1,28.0,392.0,481.41,372.15
2017,10,4,16,15,566.0,109.0,2.9,27.5,341.0,418.18,323.45
2017,10,4,16,30,525.0,102.0,2.7,27.0,290.0,358.17,275.88
2017,10,4,16,45,470.0,91.5,2.5,27.0,238.5,290.18,220.59
2017,10,4,17,0,415.0,81.0,2.3,27.0,187.0,231.12,171.36
2017,10,4,17,15,329.0,67.5,2.1,26.5,138.5,166.63,118.63
2017,10,4,17,30,243.0,54.0,1.9,26.0,90.0,112.68,75.03
2017,10,4,17,45,136.5,34.0,1.75,25.5,52.5,57.55,32.01
2017,10,4,18,0,30.0,14.0,1.6,25.0,15.0,15.91,0.0
2017,10,4,18,15,15.0,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.0,17.0,0.8,20.5,32.0,33.75,0.0
2017,10,5,7,0,288.0,34.0,0.9,21.0,64.0,88.55,52.25
2017,10,5,7,15,391.0,44.5,1.1,21.5,112.5,142.77,96.34
2017,10,5,7,30,494.0,55.0,1.3,22.0,161.0,209.74,151.94
2017,10,5,7,45,557.0,62.5,1.5,22.5,214.5,271.67,204.96
2017,10,5,8,0,620.0,70.0,1.7,23.0,268.0,340.41,262.45
2017,10,5,8,15,661.5,75.0,1.75,23.5,321.0,402.64,313.32
2017,10,5,8,30,703.0,80.0,1.8,24.0,374.0,468.23,364.99
2017,10,5,8,45,733.0,84.0,1.9,24.5,425.0,528.09,410.83
2017,10,5,9,0,763.0,88.0,2.0,25.0,476.0,590.01,456.69
2017,10,5,9,15,783.0,91.0,1.9,25.0,522.5,644.88,495.94
2017,10,5,9,30,803.0,94.0,1.8,25.0,569.0,699.26,532.44
2017,10,5,9,45,816.0,97.5,1.75,25.5,609.5,748.0,562.84
2017,10,5,10,0,829.0,101.0,1.7,26.0,650.0,795.04,591.45
2017,10,5,10,15,472.5,223.0,1.65,26.5,539.5,653.97,488.48
2017,10,5,10,30,116.0,345.0,1.6,27.0,429.0,453.81,337.62
2017,10,5,10,45,108.0,356.5,1.6,27.5,437.0,462.05,343.29
2017,10,5,11,0,100.0,368.0,1.6,28.0,445.0,469.54,347.13
2017,10,5,11,15,489.0,238.0,1.6,28.0,627.0,739.61,544.55
2017,10,5,11,30,878.0,108.0,1.6,28.0,809.0,975.32,697.24
2017,10,5,11,45,598.5,246.0,1.65,28.0,726.5,874.88,629.67
2017,10,5,12,0,319.0,384.0,1.7,28.0,644.0,735.94,531.51
2017,10,5,12,15,263.5,396.0,1.7,28.0,611.0,695.29,503.95
2017,10,5,12,30,208.0,408.0,1.7,28.0,578.0,639.65,465.3
2017,10,5,12,45,261.0,394.0,1.75,28.5,605.0,688.98,499.96
2017,10,5,13,0,314.0,380.0,1.8,29.0,632.0,722.77,523.25
2017,10,5,13,15,593.0,243.5,1.8,29.0,708.5,856.16,619.59
2017,10,5,13,30,872.0,107.0,1.8,29.0,785.0,949.31,679.99
2017,10,5,13,45,864.0,106.5,1.85,29.0,761.0,922.53,663.24
2017,10,5,14,0,856.0,106.0,1.9,29.0,737.0,892.66,645.72
2017,10,5,14,15,846.5,104.0,1.95,29.0,705.5,856.96,624.28
2017,10,5,14,30,837.0,102.0,2.0,29.0,674.0,818.65,600.93
2017,10,5,14,45,467.0,191.5,2.05,29.0,507.5,592.01,444.19
2017,10,5,15,0,97.0,281.0,2.1,29.0,341.0,357.91,269.14
2017,10,5,15,15,423.5,190.5,2.1,28.5,422.5,518.13,395.46
2017,10,5,15,30,750.0,100.0,2.1,28.0,504.0,621.34,474.43
2017,10,5,15,45,720.5,96.5,2.1,28.0,454.0,562.58,430.62
2017,10,5,16,0,691.0,93.0,2.1,28.0,404.0,503.39,386.42
2017,10,5,16,15,653.0,87.5,1.95,27.5,352.0,439.06,337.3
2017,10,5,16,30,615.0,82.0,1.8,27.0,300.0,377.48,288.7
2017,10,5,16,45,557.0,75.0,1.7,26.5,246.5,309.53,233.95
2017,10,5,17,0,499.0,68.0,1.6,26.0,193.0,247.48,182.46
2017,10,5,17,15,413.0,57.0,1.5,25.5,143.0,180.04,126.82
2017,10,5,17,30,327.0,46.0,1.4,25.0,93.0,121.75,79.08
2017,10,5,17,45,197.5,29.5,1.3,24.5,54.0,64.07,33.84
2017,10,5,18,0,68.0,13.0,1.2,24.0,15.0,18.1,0.0
2017,10,5,18,15,34.0,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,132.0,17.5,1.0,19.5,31.0,32.48,0.0
2017,10,6,7,0,264.0,35.0,1.1,20.0,62.0,85.05,50.48
2017,10,6,7,15,367.0,47.0,1.15,20.5,110.0,140.16,95.42
2017,10,6,7,30,470.0,59.0,1.2,21.0,158.0,207.25,151.08
2017,10,6,7,45,535.5,67.0,1.3,22.0,211.5,269.24,203.55
2017,10,6,8,0,601.0,75.0,1.4,23.0,265.0,338.33,260.44
2017,10,6,8,15,643.5,80.5,1.45,23.5,318.5,400.53,310.97
2017,10,6,8,30,686.0,86.0,1.5,24.0,372.0,466.23,362.4
2017,10,6,8,45,701.5,96.0,1.55,24.5,420.5,524.24,406.18
2017,10,6,9,0,717.0,106.0,1.6,25.0,469.0,582.15,448.32
2017,10,6,9,15,739.0,110.0,1.55,25.0,515.0,637.47,487.74
2017,10,6,9,30,761.0,114.0,1.5,25.0,561.0,690.52,524.27
2017,10,6,9,45,772.5,119.5,1.5,25.5,601.0,738.52,554.42
2017,10,6,10,0,784.0,125.0,1.5,26.0,641.0,784.83,582.89
2017,10,6,10,15,796.0,127.5,1.5,26.0,675.0,826.39,608.9
2017,10,6,10,30,808.0,130.0,1.5,26.0,709.0,865.78,633.26
2017,10,6,10,45,448.5,246.0,1.55,26.5,569.5,687.85,508.54
2017,10,6,11,0,89.0,362.0,1.6,27.0,430.0,453.12,335.2
2017,10,6,11,15,174.0,374.0,1.6,27.0,511.0,561.62,415.12
2017,10,6,11,30,259.0,386.0,1.6,27.0,592.0,673.18,492.45
2017,10,6,11,45,564.5,253.5,1.65,27.5,709.0,845.34,614.4
2017,10,6,12,0,870.0,121.0,1.7,28.0,826.0,998.4,711.26
2017,10,6,12,15,565.0,259.5,1.75,28.0,718.0,859.3,619.53
2017,10,6,12,30,260.0,398.0,1.8,28.0,610.0,694.02,502.74
2017,10,6,12,45,568.0,256.0,1.85,28.5,713.0,854.97,619.8
2017,10,6,13,0,876.0,114.0,1.9,29.0,816.0,986.75,703.92
2017,10,6,13,15,872.0,113.5,1.9,29.0,800.0,970.59,692.78
2017,10,6,13,30,868.0,113.0,1.9,29.0,784.0,950.92,681.11
2017,10,6,13,45,864.0,110.0,1.95,29.0,760.5,925.14,666.17
2017,10,6,14,0,860.0,107.0,2.0,29.0,737.0,896.09,649.1
2017,10,6,14,15,850.0,105.0,2.05,29.0,705.5,859.79,627.21
2017,10,6,14,30,840.0,103.0,2.1,29.0,674.0,826.71,607.28
2017,10,6,14,45,825.5,101.0,2.15,29.0,635.0,781.42,578.89
2017,10,6,15,0,811.0,99.0,2.2,29.0,596.0,734.34,548.94
2017,10,6,15,15,792.0,96.0,2.2,28.5,551.0,681.46,515.18
2017,10,6,15,30,773.0,93.0,2.2,28.0,506.0,627.79,478.72
2017,10,6,15,45,749.5,88.5,2.2,28.0,457.0,569.25,436.21
2017,10,6,16,0,726.0,84.0,2.2,28.0,408.0,511.04,392.64
2017,10,6,16,15,689.5,79.0,2.1,27.5,355.0,447.25,343.86
2017,10,6,16,30,653.0,74.0,2.0,27.0,302.0,385.02,294.59
2017,10,6,16,45,599.0,67.0,1.9,26.5,248.5,316.64,239.11
2017,10,6,17,0,545.0,60.0,1.8,26.0,195.0,253.68,186.39
2017,10,6,17,15,459.0,50.5,1.65,25.0,144.0,185.24,129.68
2017,10,6,17,30,373.0,41.0,1.5,24.0,93.0,127.07,81.63
2017,10,6,17,45,232.0,26.5,1.4,23.5,54.0,66.52,33.43
2017,10,6,18,0,91.0,12.0,1.3,23.0,15.0,18.93,0.0
2017,10,6,18,15,45.5,6.0,1.35,22.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.0,17.5,2.35,19.5,28.5,30.07,0.0
2017,10,7,7,0,216.0,35.0,2.7,20.0,57.0,77.45,46.24
2017,10,7,7,15,317.0,48.5,2.65,20.5,103.5,129.1,88.46
2017,10,7,7,30,418.0,62.0,2.6,21.0,150.0,195.42,143.59
2017,10,7,7,45,288.0,93.5,2.55,21.5,162.5,202.37,155.69
2017,10,7,8,0,158.0,125.0,2.5,22.0,175.0,194.53,152.6
2017,10,7,8,15,395.5,110.5,2.45,22.5,266.0,312.05,246.53
2017,10,7,8,30,633.0,96.0,2.4,23.0,357.0,449.37,354.03
2017,10,7,8,45,657.0,103.5,2.35,24.0,405.5,506.77,396.84
2017,10,7,9,0,681.0,111.0,2.3,25.0,454.0,565.02,438.92
2017,10,7,9,15,704.0,115.5,2.35,25.5,499.5,619.82,478.33
2017,10,7,9,30,727.0,120.0,2.4,26.0,545.0,674.66,516.66
2017,10,7,9,45,734.5,127.5,2.45,26.5,583.5,720.59,546.8
2017,10,7,10,0,742.0,135.0,2.5,27.0,622.0,764.66,574.91
2017,10,7,10,15,755.0,138.0,2.5,27.0,655.5,806.29,601.84
2017,10,7,10,30,768.0,141.0,2.5,27.0,689.0,842.28,624.73
2017,10,7,10,45,434.0,253.0,2.5,27.5,565.5,682.28,508.65
2017,10,7,11,0,100.0,365.0,2.5,28.0,442.0,467.01,346.94
2017,10,7,11,15,65.0,341.5,2.4,28.0,392.0,409.94,305.49
2017,10,7,11,30,30.0,318.0,2.3,28.0,342.0,351.71,261.89
2017,10,7,11,45,36.0,333.5,2.25,28.5,362.5,374.61,278.17
2017,10,7,12,0,42.0,349.0,2.2,29.0,383.0,397.57,294.01
2017,10,7,12,15,73.0,373.5,2.1,29.0,432.5,455.07,335.67
2017,10,7,12,30,104.0,398.0,2.0,29.0,482.0,512.58,376.41
2017,10,7,12,45,58.0,322.0,1.95,29.0,369.5,384.04,284.03
2017,10,7,13,0,12.0,246.0,1.9,29.0,257.0,247.86,183.79
2017,10,7,13,15,12.5,247.5,1.85,29.0,258.5,249.74,185.72
2017,10,7,13,30,13.0,249.0,1.8,29.0,260.0,251.58,187.22
2017,10,7,13,45,11.5,235.5,1.8,29.5,245.0,236.48,175.8
2017,10,7,14,0,10.0,222.0,1.8,30.0,230.0,221.47,164.51
2017,10,7,14,15,16.5,238.0,1.8,29.5,249.5,243.04,181.5
2017,10,7,14,30,23.0,254.0,1.8,29.0,269.0,264.43,198.27
2017,10,7,14,45,31.0,251.0,1.85,29.0,270.5,276.88,208.19
2017,10,7,15,0,39.0,248.0,1.9,29.0,272.0,278.95,210.43
2017,10,7,15,15,28.0,220.0,1.9,29.0,236.5,240.12,181.51
2017,10,7,15,30,17.0,192.0,1.9,29.0,201.0,195.73,148.08
2017,10,7,15,45,8.5,163.0,1.95,29.0,167.5,161.0,121.71
2017,10,7,16,0,0.0,134.0,2.0,29.0,134.0,127.3,95.74
2017,10,7,16,15,0.0,116.0,1.85,28.5,116.0,109.92,82.58
2017,10,7,16,30,0.0,98.0,1.7,28.0,98.0,92.61,69.19
2017,10,7,16,45,182.5,91.5,1.6,27.5,135.5,169.71,129.1
2017,10,7,17,0,365.0,85.0,1.5,27.0,173.0,216.9,160.5
2017,10,7,17,15,280.5,68.5,1.35,26.5,125.5,153.31,108.66
2017,10,7,17,30,196.0,52.0,1.2,26.0,78.0,97.35,63.97
2017,10,7,17,45,98.0,30.5,1.05,25.5,43.5,47.7,23.69
2017,10,7,18,0,0.0,9.0,0.9,25.0,9.0,8.58,0.0
2017,10,7,18,15,0.0,4.5,0.9,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,152.5,16.0,1.5,17.5,31.0,33.86,0.0
2017,10,8,7,0,305.0,32.0,1.6,18.0,62.0,90.49,52.91
2017,10,8,7,15,414.5,43.5,1.7,18.5,112.5,148.34,101.08
2017,10,8,7,30,524.0,55.0,1.8,19.0,163.0,219.79,161.2
2017,10,8,7,45,590.5,62.0,1.9,20.0,218.5,284.27,216.77
2017,10,8,8,0,657.0,69.0,2.0,21.0,274.0,355.87,276.73
2017,10,8,8,15,699.5,74.5,1.7,21.5,329.0,421.14,329.72
2017,10,8,8,30,742.0,80.0,1.4,22.0,384.0,488.84,381.86
2017,10,8,8,45,772.5,84.0,1.1,23.0,437.0,551.76,426.66
2017,10,8,9,0,803.0,88.0,0.8,24.0,490.0,615.85,469.04
2017,10,8,9,15,824.0,91.0,0.95,25.0,537.5,673.14,508.66
2017,10,8,9,30,845.0,94.0,1.1,26.0,585.0,729.91,545.41
2017,10,8,9,45,860.5,96.5,1.25,27.0,627.5,781.01,577.14
2017,10,8,10,0,876.0,99.0,1.4,28.0,670.0,825.0,603.67
2017,10,8,10,15,886.5,100.5,1.4,28.0,705.0,866.68,629.11
2017,10,8,10,30,897.0,102.0,1.4,28.0,740.0,905.81,652.66
2017,10,8,10,45,904.5,103.5,1.4,28.5,767.0,939.44,671.23
2017,10,8,11,0,912.0,105.0,1.4,29.0,794.0,969.91,687.7
2017,10,8,11,15,916.5,106.0,1.4,29.0,812.5,993.64,701.33
2017,10,8,11,30,921.0,107.0,1.4,29.0,831.0,1013.77,712.85
2017,10,8,11,45,925.0,106.5,1.45,29.5,841.5,1028.04,720.28
2017,10,8,12,0,929.0,106.0,1.5,30.0,852.0,1038.48,725.54
2017,10,8,12,15,928.5,106.0,1.55,30.0,852.5,1041.13,727.68
2017,10,8,12,30,928.0,106.0,1.6,30.0,853.0,1039.82,727.65
2017,10,8,12,45,924.0,106.5,1.7,30.5,844.5,1031.68,722.88
2017,10,8,13,0,920.0,107.0,1.8,31.0,836.0,1019.68,715.86
2017,10,8,13,15,915.0,106.0,1.9,31.0,819.0,1001.29,706.4
2017,10,8,13,30,910.0,105.0,2.0,31.0,802.0,979.27,694.67
2017,10,8,13,45,900.5,104.5,2.1,31.0,776.0,950.15,678.4
2017,10,8,14,0,891.0,104.0,2.2,31.0,750.0,917.89,660.0
2017,10,8,14,15,880.5,102.0,2.25,31.0,716.5,880.18,637.41
2017,10,8,14,30,870.0,100.0,2.3,31.0,683.0,839.83,612.88
2017,10,8,14,45,853.0,98.5,2.4,31.0,642.5,797.73,587.23
2017,10,8,15,0,836.0,97.0,2.5,31.0,602.0,748.22,556.1
2017,10,8,15,15,816.5,94.0,2.55,30.5,555.5,693.92,521.85
2017,10,8,15,30,797.0,91.0,2.6,30.0,509.0,638.81,484.76
2017,10,8,15,45,767.5,87.5,2.65,30.0,458.0,576.55,439.77
2017,10,8,16,0,738.0,84.0,2.7,30.0,407.0,515.18,394.0
2017,10,8,16,15,699.5,79.0,2.5,29.5,353.0,449.95,343.96
2017,10,8,16,30,661.0,74.0,2.3,29.0,299.0,386.38,293.57
2017,10,8,16,45,602.5,67.5,2.1,28.5,244.5,316.51,236.99
2017,10,8,17,0,544.0,61.0,1.9,28.0,190.0,252.56,183.66
2017,10,8,17,15,452.0,50.5,1.8,27.0,138.5,181.85,125.72
2017,10,8,17,30,360.0,40.0,1.7,26.0,87.0,122.19,77.07
2017,10,8,17,45,211.5,25.0,1.6,25.0,49.0,60.4,26.74
2017,10,8,18,0,63.0,10.0,1.5,24.0,11.0,14.52,0.0
2017,10,8,18,15,31.5,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,117.5,17.0,2.85,20.5,28.0,30.68,0.0
2017,10,9,7,0,235.0,34.0,3.1,21.0,56.0,80.34,46.9
2017,10,9,7,15,342.0,46.5,3.2,21.5,103.5,134.9,91.78
2017,10,9,7,30,449.0,59.0,3.3,22.0,151.0,202.2,147.76
2017,10,9,7,45,519.5,67.0,3.4,23.0,204.0,264.69,201.05
2017,10,9,8,0,590.0,75.0,3.5,24.0,257.0,334.85,259.53
2017,10,9,8,15,634.0,81.0,3.6,24.5,310.0,397.57,311.44
2017,10,9,8,30,678.0,87.0,3.7,25.0,363.0,463.96,364.59
2017,10,9,8,45,710.0,91.5,3.8,25.5,414.0,524.94,412.02
2017,10,9,9,0,742.0,96.0,3.9,26.0,465.0,585.94,458.06
2017,10,9,9,15,764.0,99.5,3.95,26.5,511.5,641.53,498.61
2017,10,9,9,30,786.0,103.0,4.0,27.0,558.0,696.85,537.17
2017,10,9,9,45,801.0,106.0,4.1,28.0,598.5,745.61,568.37
2017,10,9,10,0,816.0,109.0,4.2,29.0,639.0,792.87,597.94
2017,10,9,10,15,827.5,111.5,4.2,29.0,672.5,834.81,625.43
2017,10,9,10,30,839.0,114.0,4.2,29.0,706.0,874.45,651.16
2017,10,9,10,45,846.0,116.0,4.25,29.5,732.5,906.92,670.79
2017,10,9,11,0,853.0,118.0,4.3,30.0,759.0,928.78,683.25
2017,10,9,11,15,858.0,119.0,4.25,30.0,777.0,951.72,697.41
2017,10,9,11,30,863.0,120.0,4.2,30.0,795.0,971.31,709.38
2017,10,9,11,45,867.0,119.5,4.2,30.5,805.0,984.83,716.28
2017,10,9,12,0,871.0,119.0,4.2,31.0,815.0,994.77,720.96
2017,10,9,12,15,871.0,119.0,4.15,31.0,816.0,997.65,722.36
2017,10,9,12,30,871.0,119.0,4.1,31.0,817.0,996.82,721.54
2017,10,9,12,45,868.5,119.0,4.1,31.5,809.5,989.83,715.73
2017,10,9,13,0,866.0,119.0,4.1,32.0,802.0,979.19,707.74
2017,10,9,13,15,861.5,118.0,4.05,32.0,785.5,961.97,696.78
2017,10,9,13,30,857.0,117.0,4.0,32.0,769.0,941.32,683.71
2017,10,9,13,45,849.0,116.0,3.95,32.0,744.5,921.53,671.33
2017,10,9,14,0,841.0,115.0,3.9,32.0,720.0,890.95,651.84
2017,10,9,14,15,830.0,113.0,3.85,32.0,688.0,853.81,627.99
2017,10,9,14,30,819.0,111.0,3.8,32.0,656.0,814.2,602.4
2017,10,9,14,45,802.5,109.0,3.75,32.0,616.5,768.01,572.12
2017,10,9,15,0,786.0,107.0,3.7,32.0,577.0,720.28,540.51
2017,10,9,15,15,766.0,103.5,3.6,31.5,532.5,667.19,505.4
2017,10,9,15,30,746.0,100.0,3.5,31.0,488.0,613.49,467.61
2017,10,9,15,45,716.0,96.0,3.4,31.0,438.5,554.43,423.9
2017,10,9,16,0,686.0,92.0,3.3,31.0,389.0,494.81,378.7
2017,10,9,16,15,646.0,86.0,3.0,30.5,336.5,429.47,328.33
2017,10,9,16,30,606.0,80.0,2.7,30.0,284.0,367.14,278.77
2017,10,9,16,45,544.5,72.5,2.4,29.5,231.0,298.28,223.04
2017,10,9,17,0,483.0,65.0,2.1,29.0,178.0,235.77,171.18
2017,10,9,17,15,390.0,53.5,1.95,28.0,128.5,167.64,115.79
2017,10,9,17,30,297.0,42.0,1.8,27.0,79.0,109.87,69.24
2017,10,9,17,45,148.5,21.0,1.65,26.0,39.5,45.74,17.53
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
