Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.5,6.6,14.0,7.5,7.15,0.0
2017,10,10,7,0,0.0,15.0,6.7,14.0,15.0,13.9,5.25
2017,10,10,7,15,0.0,28.5,6.75,14.0,28.5,26.45,16.53
2017,10,10,7,30,0.0,42.0,6.8,14.0,42.0,39.02,27.59
2017,10,10,7,45,0.0,57.0,6.9,14.0,57.0,53.12,39.84
2017,10,10,8,0,0.0,72.0,7.0,14.0,72.0,67.39,52.07
2017,10,10,8,15,57.5,121.0,6.95,14.5,144.0,146.78,119.14
2017,10,10,8,30,115.0,170.0,6.9,15.0,216.0,237.83,195.08
2017,10,10,8,45,62.0,170.0,6.9,15.5,195.5,205.76,167.46
2017,10,10,9,0,9.0,170.0,6.9,16.0,175.0,168.63,135.2
2017,10,10,9,15,7.0,174.5,6.85,16.0,178.5,171.65,137.25
2017,10,10,9,30,5.0,179.0,6.8,16.0,182.0,174.59,139.18
2017,10,10,9,45,8.5,198.0,6.75,16.5,204.0,196.18,156.2
2017,10,10,10,0,12.0,217.0,6.7,17.0,226.0,218.11,173.31
2017,10,10,10,15,16.0,237.0,6.55,17.5,248.5,241.8,191.67
2017,10,10,10,30,20.0,257.0,6.4,18.0,271.0,265.81,210.09
2017,10,10,10,45,44.5,300.5,6.3,18.5,333.5,345.36,272.62
2017,10,10,11,0,69.0,344.0,6.2,19.0,396.0,416.27,327.18
2017,10,10,11,15,91.0,362.5,6.05,19.0,432.5,458.58,359.71
2017,10,10,11,30,113.0,381.0,5.9,19.0,469.0,501.45,392.41
2017,10,10,11,45,136.5,389.0,5.8,19.5,497.0,548.05,426.92
2017,10,10,12,0,160.0,397.0,5.7,20.0,525.0,581.09,451.0
2017,10,10,12,15,503.5,263.5,5.55,20.0,665.0,801.55,624.15
2017,10,10,12,30,847.0,130.0,5.4,20.0,805.0,993.09,762.1
2017,10,10,12,45,845.5,129.0,5.25,20.5,797.5,985.94,753.56
2017,10,10,13,0,844.0,128.0,5.1,21.0,790.0,975.15,743.89
2017,10,10,13,15,839.5,126.5,5.0,21.0,773.5,957.36,731.37
2017,10,10,13,30,835.0,125.0,4.9,21.0,757.0,936.17,716.66
2017,10,10,13,45,827.5,123.5,4.8,21.5,733.0,908.96,696.47
2017,10,10,14,0,820.0,122.0,4.7,22.0,709.0,878.76,674.35
2017,10,10,14,15,809.0,120.0,4.6,22.0,677.0,842.19,649.15
2017,10,10,14,30,798.0,118.0,4.5,22.0,645.0,803.23,622.21
2017,10,10,14,45,784.0,114.0,4.4,22.0,606.5,757.56,590.34
2017,10,10,15,0,770.0,110.0,4.3,22.0,568.0,710.24,557.21
2017,10,10,15,15,749.5,106.5,4.2,22.0,523.5,657.48,519.26
2017,10,10,15,30,729.0,103.0,4.1,22.0,479.0,606.08,480.39
2017,10,10,15,45,703.0,97.5,4.0,22.0,430.5,546.98,434.86
2017,10,10,16,0,677.0,92.0,3.9,22.0,382.0,488.66,388.75
2017,10,10,16,15,636.5,86.0,3.65,21.5,330.0,423.63,336.59
2017,10,10,16,30,596.0,80.0,3.4,21.0,278.0,361.69,285.34
2017,10,10,16,45,538.0,71.5,3.2,21.0,225.5,293.84,227.73
2017,10,10,17,0,480.0,63.0,3.0,21.0,173.0,231.98,174.02
2017,10,10,17,15,386.5,51.5,2.75,20.5,124.0,164.11,116.56
2017,10,10,17,30,293.0,40.0,2.5,20.0,75.0,106.63,68.58
2017,10,10,17,45,146.5,20.0,2.25,19.5,37.5,43.91,14.84
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,6,45,120.0,15.5,3.4,12.5,26.5,27.51,0.0
2017,10,11,7,0,240.0,31.0,3.6,13.0,53.0,78.68,46.13
2017,10,11,7,15,345.0,43.5,3.75,13.5,99.0,133.24,93.08
2017,10,11,7,30,450.0,56.0,3.9,14.0,145.0,200.09,150.64
2017,10,11,7,45,515.5,64.5,4.1,14.5,197.0,261.28,205.26
2017,10,11,8,0,581.0,73.0,4.3,15.0,249.0,329.58,265.1
2017,10,11,8,15,624.5,79.0,4.25,15.5,301.5,391.42,318.3
2017,10,11,8,30,668.0,85.0,4.2,16.0,354.0,456.89,372.69
2017,10,11,8,45,699.5,89.5,4.2,16.5,403.5,516.9,421.14
2017,10,11,9,0,731.0,94.0,4.2,17.0,453.0,578.39,469.19
2017,10,11,9,15,753.0,97.5,4.05,17.5,499.0,631.79,509.3
2017,10,11,9,30,775.0,101.0,3.9,18.0,545.0,686.44,548.37
2017,10,11,9,45,791.0,103.5,3.8,18.5,585.0,734.79,580.96
2017,10,11,10,0,807.0,106.0,3.7,19.0,625.0,781.74,611.91
2017,10,11,10,15,818.5,108.5,3.55,19.5,658.5,823.19,638.1
2017,10,11,10,30,830.0,111.0,3.4,20.0,692.0,862.37,662.22
2017,10,11,10,45,838.0,112.5,3.3,20.5,718.0,894.75,681.51
2017,10,11,11,0,846.0,114.0,3.2,21.0,744.0,916.72,693.48
2017,10,11,11,15,851.0,115.0,3.05,21.5,762.0,939.36,705.54
2017,10,11,11,30,856.0,116.0,2.9,22.0,780.0,958.69,715.22
2017,10,11,11,45,846.0,124.0,2.8,22.5,786.5,967.62,718.35
2017,10,11,12,0,836.0,132.0,2.7,23.0,793.0,981.76,725.08
2017,10,11,12,15,836.0,132.0,2.6,23.0,794.0,984.45,725.68
2017,10,11,12,30,836.0,132.0,2.5,23.0,795.0,983.51,724.11
2017,10,11,12,45,833.5,131.5,2.4,23.5,787.0,975.94,716.97
2017,10,11,13,0,831.0,131.0,2.3,24.0,779.0,964.79,707.73
2017,10,11,13,15,826.0,130.0,2.15,24.0,763.0,947.21,695.3
2017,10,11,13,30,821.0,129.0,2.0,24.0,747.0,926.3,680.85
2017,10,11,13,45,504.0,236.5,1.95,24.5,612.0,734.29,548.44
2017,10,11,14,0,187.0,344.0,1.9,25.0,477.0,531.42,398.6
2017,10,11,14,15,184.5,327.5,1.85,25.0,454.0,505.49,381.85
2017,10,11,14,30,182.0,311.0,1.8,25.0,431.0,479.12,363.48
2017,10,11,14,45,445.5,221.5,1.8,25.0,490.5,603.69,460.28
2017,10,11,15,0,709.0,132.0,1.8,25.0,550.0,690.06,526.09
2017,10,11,15,15,494.0,173.5,1.8,25.0,454.0,546.37,419.85
2017,10,11,15,30,279.0,215.0,1.8,25.0,358.0,416.56,321.98
2017,10,11,15,45,445.5,161.5,1.8,25.0,362.5,453.89,352.92
2017,10,11,16,0,612.0,108.0,1.8,25.0,367.0,468.68,364.37
2017,10,11,16,15,569.5,100.0,1.65,24.5,316.0,403.93,313.74
2017,10,11,16,30,527.0,92.0,1.5,24.0,265.0,342.63,264.73
2017,10,11,16,45,472.0,81.0,1.35,23.5,214.0,277.32,211.33
2017,10,11,17,0,417.0,70.0,1.2,23.0,163.0,216.01,159.96
2017,10,11,17,15,326.5,55.5,1.1,22.0,116.0,150.46,106.04
2017,10,11,17,30,236.0,41.0,1.0,21.0,69.0,96.1,61.65
2017,10,11,17,45,118.0,20.5,0.95,20.5,34.5,40.12,10.65
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,15.5,1.1,16.5,25.0,26.02,0.0
2017,10,12,7,0,211.0,31.0,1.2,17.0,50.0,74.15,42.54
2017,10,12,7,15,314.0,45.0,1.2,17.5,95.5,126.48,86.9
2017,10,12,7,30,417.0,59.0,1.2,18.0,141.0,193.65,143.06
2017,10,12,7,45,487.0,67.5,1.3,19.0,192.5,254.53,195.06
2017,10,12,8,0,557.0,76.0,1.4,20.0,244.0,323.03,252.15
2017,10,12,8,15,601.5,83.0,1.2,21.0,295.5,385.06,301.89
2017,10,12,8,30,646.0,90.0,1.0,22.0,347.0,450.87,351.96
2017,10,12,8,45,680.5,94.0,0.8,23.0,397.0,510.92,395.05
2017,10,12,9,0,715.0,98.0,0.6,24.0,447.0,572.77,436.81
2017,10,12,9,15,737.0,102.0,0.8,24.5,492.5,627.52,476.39
2017,10,12,9,30,759.0,106.0,1.0,25.0,538.0,680.1,513.32
2017,10,12,9,45,776.5,108.5,1.2,25.5,578.0,728.91,545.84
2017,10,12,10,0,794.0,111.0,1.4,26.0,618.0,776.46,577.14
2017,10,12,10,15,805.5,113.0,1.5,26.5,651.0,816.86,602.29
2017,10,12,10,30,817.0,115.0,1.6,27.0,684.0,855.01,625.81
2017,10,12,10,45,825.5,116.5,1.75,27.5,710.0,887.42,645.98
2017,10,12,11,0,834.0,118.0,1.9,28.0,736.0,916.99,664.28
2017,10,12,11,15,839.5,119.0,1.95,28.0,754.0,940.12,678.7
2017,10,12,11,30,845.0,120.0,2.0,28.0,772.0,951.68,685.86
2017,10,12,11,45,856.0,116.0,2.15,28.5,783.0,967.74,695.84
2017,10,12,12,0,867.0,112.0,2.3,29.0,794.0,980.38,703.64
2017,10,12,12,15,867.0,112.0,2.4,29.0,795.0,983.05,706.11
2017,10,12,12,30,867.0,112.0,2.5,29.0,796.0,982.03,706.45
2017,10,12,12,45,862.0,113.0,2.6,29.5,787.5,973.55,700.74
2017,10,12,13,0,857.0,114.0,2.7,30.0,779.0,961.51,692.89
2017,10,12,13,15,852.0,113.0,2.75,30.0,763.0,943.79,682.46
2017,10,12,13,30,847.0,112.0,2.8,30.0,747.0,922.72,669.94
2017,10,12,13,45,835.0,113.0,2.9,30.0,721.5,901.53,657.74
2017,10,12,14,0,823.0,114.0,3.0,30.0,696.0,869.95,638.6
2017,10,12,14,15,812.0,112.0,3.0,30.0,664.5,833.29,615.36
2017,10,12,14,30,801.0,110.0,3.0,30.0,633.0,794.26,590.37
2017,10,12,14,45,778.0,110.5,3.0,30.0,593.0,746.39,559.1
2017,10,12,15,0,755.0,111.0,3.0,30.0,553.0,697.52,526.76
2017,10,12,15,15,734.0,107.0,2.95,29.5,509.0,646.66,492.57
2017,10,12,15,30,713.0,103.0,2.9,29.0,465.0,593.18,454.83
2017,10,12,15,45,681.0,99.0,2.9,29.0,416.0,532.99,410.3
2017,10,12,16,0,649.0,95.0,2.9,29.0,367.0,474.21,365.56
2017,10,12,16,15,607.5,88.5,2.65,28.5,316.0,409.78,315.48
2017,10,12,16,30,566.0,82.0,2.4,28.0,265.0,348.61,266.45
2017,10,12,16,45,506.5,72.5,2.15,27.5,213.5,281.08,211.36
2017,10,12,17,0,447.0,63.0,1.9,27.0,162.0,219.79,160.11
2017,10,12,17,15,355.0,50.5,1.65,26.0,114.5,153.69,106.0
2017,10,12,17,30,263.0,38.0,1.4,25.0,67.0,98.02,60.79
2017,10,12,17,45,131.5,19.0,1.2,24.5,33.5,39.92,6.26
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,116.0,15.0,1.3,19.5,25.0,26.72,0.0
2017,10,13,7,0,232.0,30.0,1.4,20.0,50.0,76.95,42.68
2017,10,13,7,15,339.5,43.0,1.55,20.5,96.5,131.96,89.3
2017,10,13,7,30,447.0,56.0,1.7,21.0,143.0,199.71,145.65
2017,10,13,7,45,528.5,62.0,1.85,22.0,196.5,263.77,199.93
2017,10,13,8,0,610.0,68.0,2.0,23.0,250.0,336.66,260.34
2017,10,13,8,15,653.5,74.0,2.15,23.5,303.0,399.99,312.61
2017,10,13,8,30,697.0,80.0,2.3,24.0,356.0,466.9,365.94
2017,10,13,8,45,736.5,81.5,2.45,25.0,407.5,528.39,412.87
2017,10,13,9,0,776.0,83.0,2.6,26.0,459.0,593.2,460.59
2017,10,13,9,15,796.5,86.0,2.7,26.5,505.0,648.43,500.45
2017,10,13,9,30,817.0,89.0,2.8,27.0,551.0,703.15,537.6
2017,10,13,9,45,834.5,90.5,2.9,27.5,592.0,753.02,570.2
2017,10,13,10,0,852.0,92.0,3.0,28.0,633.0,796.06,597.64
2017,10,13,10,15,862.5,93.5,3.0,28.0,666.5,836.46,623.67
2017,10,13,10,30,873.0,95.0,3.0,28.0,700.0,874.4,647.84
2017,10,13,10,45,881.0,96.0,3.05,28.5,726.0,906.83,667.21
2017,10,13,11,0,889.0,97.0,3.1,29.0,752.0,936.22,684.5
2017,10,13,11,15,893.5,98.0,3.1,29.0,770.0,959.08,698.53
2017,10,13,11,30,898.0,99.0,3.1,29.0,788.0,978.45,710.38
2017,10,13,11,45,897.0,101.0,3.1,29.5,796.5,989.99,715.85
2017,10,13,12,0,896.0,103.0,3.1,30.0,805.0,997.74,719.04
2017,10,13,12,15,896.0,103.0,3.1,30.0,805.5,1000.43,720.59
2017,10,13,12,30,896.0,103.0,3.1,30.0,806.0,999.32,719.9
2017,10,13,12,45,894.5,102.0,3.1,30.5,798.0,991.83,713.85
2017,10,13,13,0,893.0,101.0,3.1,31.0,790.0,980.6,705.61
2017,10,13,13,15,888.0,100.5,3.1,31.0,773.5,962.89,694.79
2017,10,13,13,30,883.0,100.0,3.1,31.0,757.0,941.69,681.83
2017,10,13,13,45,876.5,98.0,3.1,31.0,732.5,914.08,664.75
2017,10,13,14,0,870.0,96.0,3.1,31.0,708.0,883.3,645.62
2017,10,13,14,15,859.5,94.5,3.05,31.0,675.5,846.68,622.24
2017,10,13,14,30,849.0,93.0,3.0,31.0,643.0,807.52,597.08
2017,10,13,14,45,818.0,97.5,3.0,31.0,601.0,761.98,567.65
2017,10,13,15,0,787.0,102.0,3.0,31.0,559.0,710.2,533.56
2017,10,13,15,15,766.0,98.5,2.95,30.5,514.0,656.48,498.1
2017,10,13,15,30,745.0,95.0,2.9,30.0,469.0,602.27,460.01
2017,10,13,15,45,715.5,90.5,2.85,30.0,420.0,543.2,416.32
2017,10,13,16,0,686.0,86.0,2.8,30.0,371.0,483.63,371.05
2017,10,13,16,15,645.0,80.0,2.55,29.5,319.0,418.16,320.32
2017,10,13,16,30,604.0,74.0,2.3,29.0,267.0,355.85,270.44
2017,10,13,16,45,545.0,66.0,2.05,28.5,215.0,288.1,215.15
2017,10,13,17,0,486.0,58.0,1.8,28.0,163.0,226.46,163.51
2017,10,13,17,15,389.5,46.5,1.6,27.0,114.5,158.07,107.67
2017,10,13,17,30,293.0,35.0,1.4,26.0,66.0,101.42,61.56
2017,10,13,17,45,146.5,17.5,1.25,25.5,33.0,40.74,1.2
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,6,45,100.5,15.0,1.05,20.5,23.5,25.11,0.0
2017,10,14,7,0,201.0,30.0,1.1,21.0,47.0,71.85,39.24
2017,10,14,7,15,309.0,44.0,1.35,21.5,92.5,124.87,84.22
2017,10,14,7,30,417.0,58.0,1.6,22.0,138.0,193.08,140.46
2017,10,14,7,45,489.0,67.5,1.85,23.0,190.0,255.66,193.37
2017,10,14,8,0,561.0,77.0,2.1,24.0,242.0,326.11,251.65
2017,10,14,8,15,607.0,83.5,2.2,24.5,294.5,388.49,302.77
2017,10,14,8,30,653.0,90.0,2.3,25.0,347.0,454.75,355.25
2017,10,14,8,45,690.0,93.5,2.45,25.5,397.5,515.95,402.48
2017,10,14,9,0,727.0,97.0,2.6,26.0,448.0,579.16,449.79
2017,10,14,9,15,456.0,176.5,2.65,26.5,404.0,512.39,396.11
2017,10,14,9,30,185.0,256.0,2.7,27.0,360.0,404.41,310.31
2017,10,14,9,45,132.0,270.5,2.8,27.5,348.0,387.17,295.7
2017,10,14,10,0,79.0,285.0,2.9,28.0,336.0,354.73,269.25
2017,10,14,10,15,53.5,277.5,2.9,28.0,312.5,327.22,247.73
2017,10,14,10,30,28.0,270.0,2.9,28.0,289.0,298.13,224.87
2017,10,14,10,45,167.5,304.5,2.95,28.5,426.5,473.8,357.6
2017,10,14,11,0,307.0,339.0,3.0,29.0,564.0,657.51,488.81
2017,10,14,11,15,579.0,229.5,3.0,29.5,667.0,818.13,603.93
2017,10,14,11,30,851.0,120.0,3.0,30.0,770.0,955.72,693.4
2017,10,14,11,45,467.0,246.0,3.05,30.5,603.5,739.98,544.14
2017,10,14,12,0,83.0,372.0,3.1,31.0,437.0,465.35,341.76
2017,10,14,12,15,232.0,361.0,3.1,31.0,542.0,613.31,451.62
2017,10,14,12,30,381.0,350.0,3.1,31.0,647.0,760.59,555.12
2017,10,14,12,45,392.0,340.5,3.15,31.0,644.0,758.51,553.54
2017,10,14,13,0,403.0,331.0,3.2,31.0,641.0,754.5,551.75
2017,10,14,13,15,614.0,228.0,3.2,31.0,688.5,853.92,625.01
2017,10,14,13,30,825.0,125.0,3.2,31.0,736.0,921.91,670.63
2017,10,14,13,45,811.0,126.0,3.25,31.0,710.0,891.67,651.28
2017,10,14,14,0,797.0,127.0,3.3,31.0,684.0,858.8,630.86
2017,10,14,14,15,785.0,124.5,3.3,31.0,652.0,821.44,607.02
2017,10,14,14,30,773.0,122.0,3.3,31.0,620.0,781.85,581.52
2017,10,14,14,45,746.0,123.0,3.3,31.0,579.5,735.28,550.98
2017,10,14,15,0,719.0,124.0,3.3,31.0,539.0,685.22,517.49
2017,10,14,15,15,696.0,119.5,3.25,30.5,495.0,631.68,480.58
2017,10,14,15,30,673.0,115.0,3.2,30.0,451.0,578.05,442.62
2017,10,14,15,45,637.0,110.5,3.15,30.0,402.0,516.84,397.1
2017,10,14,16,0,601.0,106.0,3.1,30.0,353.0,457.52,351.84
2017,10,14,16,15,556.0,98.0,2.85,29.5,302.0,392.38,301.34
2017,10,14,16,30,511.0,90.0,2.6,29.0,251.0,330.99,252.32
2017,10,14,16,45,442.5,80.0,2.35,28.5,200.0,260.61,195.43
2017,10,14,17,0,374.0,70.0,2.1,28.0,149.0,200.73,145.91
2017,10,14,17,15,278.5,54.5,1.9,27.5,103.5,136.05,93.52
2017,10,14,17,30,183.0,39.0,1.7,27.0,58.0,83.28,51.15
2017,10,14,17,45,91.5,19.5,1.5,26.5,29.0,34.41,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,0.0,0.5,3.85,21.0,0.5,0.48,0.0
2017,10,15,7,0,0.0,1.0,4.5,21.0,1.0,0.92,0.0
2017,10,15,7,15,0.0,2.5,5.05,20.5,2.5,2.31,0.0
2017,10,15,7,30,0.0,4.0,5.6,20.0,4.0,3.7,0.0
2017,10,15,7,45,0.0,6.0,6.15,20.0,6.0,5.55,0.0
2017,10,15,8,0,0.0,8.0,6.7,20.0,8.0,7.41,0.57
2017,10,15,8,15,286.0,56.5,6.75,20.0,168.5,202.51,163.38
2017,10,15,8,30,572.0,105.0,6.8,20.0,329.0,428.02,347.86
2017,10,15,8,45,286.0,98.0,6.9,20.0,210.0,281.27,229.39
2017,10,15,9,0,0.0,91.0,7.0,20.0,91.0,84.98,64.71
2017,10,15,9,15,0.0,111.0,6.9,20.0,111.0,104.25,80.36
2017,10,15,9,30,0.0,131.0,6.8,20.0,131.0,123.65,95.89
2017,10,15,9,45,1.0,152.5,6.75,20.5,153.0,145.4,113.03
2017,10,15,10,0,2.0,174.0,6.7,21.0,175.0,167.37,130.15
2017,10,15,10,15,8.5,206.5,6.6,21.0,212.5,205.22,160.2
2017,10,15,10,30,15.0,239.0,6.5,21.0,250.0,243.78,190.53
2017,10,15,10,45,29.0,275.5,6.45,21.5,297.0,305.72,238.67
2017,10,15,11,0,43.0,312.0,6.4,22.0,344.0,358.79,279.18
2017,10,15,11,15,148.5,339.5,6.35,22.0,452.0,502.18,391.67
2017,10,15,11,30,254.0,367.0,6.3,22.0,560.0,649.55,503.72
2017,10,15,11,45,196.0,375.5,6.3,22.5,526.0,592.28,457.98
2017,10,15,12,0,138.0,384.0,6.3,23.0,492.0,546.66,421.19
2017,10,15,12,15,326.0,337.0,6.2,23.0,590.5,692.82,535.36
2017,10,15,12,30,514.0,290.0,6.1,23.0,689.0,837.73,644.61
2017,10,15,12,45,507.5,288.5,6.05,23.5,679.0,826.63,634.58
2017,10,15,13,0,501.0,287.0,6.0,24.0,669.0,813.28,623.75
2017,10,15,13,15,448.0,301.5,5.95,24.0,638.0,770.74,591.91
2017,10,15,13,30,395.0,316.0,5.9,24.0,607.0,716.49,551.78
2017,10,15,13,45,521.5,257.5,5.9,24.0,628.0,770.45,595.36
2017,10,15,14,0,648.0,199.0,5.9,24.0,649.0,808.73,626.96
2017,10,15,14,15,506.5,234.5,5.85,24.0,576.0,701.47,545.89
2017,10,15,14,30,365.0,270.0,5.8,24.0,503.0,595.07,464.6
2017,10,15,14,45,403.0,242.0,5.8,24.0,484.5,579.91,455.4
2017,10,15,15,0,441.0,214.0,5.8,24.0,466.0,570.6,449.8
2017,10,15,15,15,546.5,165.0,5.7,23.5,452.0,570.96,453.46
2017,10,15,15,30,652.0,116.0,5.6,23.0,438.0,564.43,450.93
2017,10,15,15,45,678.0,96.0,5.6,23.0,400.0,524.55,419.94
2017,10,15,16,0,704.0,76.0,5.6,23.0,362.0,478.92,383.35
2017,10,15,16,15,659.0,73.5,5.35,22.5,311.5,415.8,331.45
2017,10,15,16,30,614.0,71.0,5.1,22.0,261.0,355.07,280.11
2017,10,15,16,45,559.5,62.0,4.95,22.0,209.5,287.63,221.9
2017,10,15,17,0,505.0,53.0,4.8,22.0,158.0,225.81,167.34
2017,10,15,17,15,404.0,42.5,4.55,21.5,110.0,156.59,108.48
2017,10,15,17,30,303.0,32.0,4.3,21.0,62.0,99.66,60.12
2017,10,15,17,45,151.5,16.0,4.05,20.5,31.0,38.92,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,186.5,12.0,4.3,10.0,26.5,31.69,0.0
2017,10,16,7,0,373.0,24.0,4.4,10.0,53.0,95.52,50.11
2017,10,16,7,15,492.5,33.5,4.55,10.5,104.5,157.41,108.32
2017,10,16,7,30,612.0,43.0,4.7,11.0,156.0,234.33,176.36
2017,10,16,7,45,680.5,48.5,4.85,12.0,213.5,302.86,239.01
2017,10,16,8,0,749.0,54.0,5.0,13.0,271.0,378.45,306.25
2017,10,16,8,15,790.5,58.0,5.1,13.5,327.5,446.22,366.01
2017,10,16,8,30,832.0,62.0,5.2,14.0,384.0,516.98,426.17
2017,10,16,8,45,861.5,65.0,5.35,15.0,438.0,579.16,476.89
2017,10,16,9,0,891.0,68.0,5.5,16.0,492.0,644.76,528.42
2017,10,16,9,15,910.5,70.5,5.4,16.5,541.0,703.43,572.52
2017,10,16,9,30,930.0,73.0,5.3,17.0,590.0,761.19,612.9
2017,10,16,9,45,944.5,74.5,5.2,17.5,633.0,812.72,647.73
2017,10,16,10,0,959.0,76.0,5.1,18.0,676.0,862.25,680.4
2017,10,16,10,15,969.5,77.5,5.0,18.5,711.5,906.12,708.39
2017,10,16,10,30,980.0,79.0,4.9,19.0,747.0,947.14,733.89
2017,10,16,10,45,987.0,80.0,4.85,19.5,775.0,981.35,754.64
2017,10,16,11,0,994.0,81.0,4.8,20.0,803.0,1012.07,772.82
2017,10,16,11,15,999.0,82.0,4.7,20.5,822.0,1037.24,786.62
2017,10,16,11,30,1004.0,83.0,4.6,21.0,841.0,1058.5,797.7
2017,10,16,11,45,1006.0,83.5,4.55,21.5,851.0,1072.27,804.24
2017,10,16,12,0,1008.0,84.0,4.5,22.0,861.0,1081.85,808.13
2017,10,16,12,15,1008.0,84.0,4.45,22.0,862.0,1084.68,809.47
2017,10,16,12,30,1008.0,84.0,4.4,22.0,863.0,1083.25,808.22
2017,10,16,12,45,1005.5,84.0,4.35,22.5,854.0,1075.13,801.17
2017,10,16,13,0,1003.0,84.0,4.3,23.0,845.0,1062.83,791.58
2017,10,16,13,15,999.0,83.0,4.2,23.0,827.5,1043.85,778.93
2017,10,16,13,30,995.0,82.0,4.1,23.0,810.0,1020.9,763.81
2017,10,16,13,45,988.0,81.0,4.1,23.5,783.5,991.39,743.55
2017,10,16,14,0,981.0,80.0,4.1,24.0,757.0,958.34,721.0
2017,10,16,14,15,971.5,78.5,4.05,24.0,722.5,919.23,695.43
2017,10,16,14,30,962.0,77.0,4.0,24.0,688.0,877.13,667.69
2017,10,16,14,45,948.5,75.5,3.95,24.0,646.5,829.17,635.66
2017,10,16,15,0,935.0,74.0,3.9,24.0,605.0,779.03,601.79
2017,10,16,15,15,917.0,71.5,3.8,23.5,557.0,722.75,563.96
2017,10,16,15,30,899.0,69.0,3.7,23.0,509.0,665.31,523.48
2017,10,16,15,45,873.0,66.0,3.65,23.0,456.0,601.7,474.95
2017,10,16,16,0,847.0,63.0,3.6,23.0,403.0,541.17,427.17
2017,10,16,16,15,809.5,59.0,3.15,22.0,347.0,471.42,371.46
2017,10,16,16,30,772.0,55.0,2.7,21.0,291.0,404.07,315.58
2017,10,16,16,45,711.5,49.5,2.3,20.5,233.5,329.26,251.69
2017,10,16,17,0,651.0,44.0,1.9,20.0,176.0,260.4,191.15
2017,10,16,17,15,544.0,35.5,1.8,18.5,122.5,183.09,125.59
2017,10,16,17,30,437.0,27.0,1.7,17.0,69.0,118.53,69.58
2017,10,16,17,45,218.5,13.5,1.6,16.0,34.5,44.55,0.0
2017,10,16,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.5,12.0,1.5,9.5,25.0,30.23,0.0
2017,10,17,7,0,345.0,24.0,1.6,10.0,50.0,90.6,46.16
2017,10,17,7,15,465.5,34.0,1.75,10.5,100.5,152.97,105.08
2017,10,17,7,30,586.0,44.0,1.9,11.0,151.0,227.77,170.45
2017,10,17,7,45,653.0,50.5,2.05,12.0,207.0,295.27,231.17
2017,10,17,8,0,720.0,57.0,2.2,13.0,263.0,369.69,296.12
2017,10,17,8,15,762.0,61.5,2.15,14.0,319.0,436.59,352.71
2017,10,17,8,30,804.0,66.0,2.1,15.0,375.0,506.57,409.19
2017,10,17,8,45,833.0,69.0,2.1,16.0,427.5,569.96,458.34
2017,10,17,9,0,862.0,72.0,2.1,17.0,480.0,630.68,503.51
2017,10,17,9,15,882.0,75.0,2.05,17.5,528.0,688.79,545.28
2017,10,17,9,30,902.0,78.0,2.0,18.0,576.0,746.11,583.19
2017,10,17,9,45,916.5,80.0,1.95,18.5,618.5,796.96,615.55
2017,10,17,10,0,931.0,82.0,1.9,19.0,661.0,845.9,645.9
2017,10,17,10,15,941.5,83.5,1.8,19.5,695.5,888.71,670.9
2017,10,17,10,30,952.0,85.0,1.7,20.0,730.0,928.76,693.52
2017,10,17,10,45,959.5,86.0,1.6,20.5,757.5,962.57,711.55
2017,10,17,11,0,967.0,87.0,1.5,21.0,785.0,993.02,727.1
2017,10,17,11,15,971.5,87.5,1.4,21.5,803.5,1016.54,737.96
2017,10,17,11,30,976.0,88.0,1.3,22.0,822.0,1036.25,746.32
2017,10,17,11,45,979.0,88.0,1.25,22.5,832.0,1050.03,751.85
2017,10,17,12,0,982.0,88.0,1.2,23.0,842.0,1059.76,755.0
2017,10,17,12,15,982.0,88.0,1.15,23.0,842.5,1062.46,755.44
2017,10,17,12,30,982.0,88.0,1.1,23.0,843.0,1061.0,753.56
2017,10,17,12,45,980.5,87.5,1.05,23.5,834.5,1053.38,746.67
2017,10,17,13,0,979.0,87.0,1.0,24.0,826.0,1041.67,737.53
2017,10,17,13,15,975.0,86.0,1.0,24.0,809.0,1023.0,726.78
2017,10,17,13,30,971.0,85.0,1.0,24.0,792.0,1000.46,713.81
2017,10,17,13,45,965.0,84.0,1.0,24.5,766.0,972.37,696.12
2017,10,17,14,0,959.0,83.0,1.0,25.0,740.0,940.79,676.33
2017,10,17,14,15,950.0,81.5,1.0,25.0,706.5,902.76,653.75
2017,10,17,14,30,941.0,80.0,1.0,25.0,673.0,861.79,629.14
2017,10,17,14,45,928.5,77.5,1.05,25.0,632.0,814.26,600.66
2017,10,17,15,0,916.0,75.0,1.1,25.0,591.0,764.55,570.19
2017,10,17,15,15,897.5,72.5,1.15,24.5,544.0,708.8,535.93
2017,10,17,15,30,879.0,70.0,1.2,24.0,497.0,651.99,498.68
2017,10,17,15,45,854.0,67.0,1.25,24.0,445.0,590.03,454.14
2017,10,17,16,0,829.0,64.0,1.3,24.0,393.0,531.1,409.93
2017,10,17,16,15,790.5,59.5,1.2,23.5,337.5,461.36,355.88
2017,10,17,16,30,752.0,55.0,1.1,23.0,282.0,394.18,301.67
2017,10,17,16,45,692.0,49.5,1.0,22.5,225.5,320.85,240.91
2017,10,17,17,0,632.0,44.0,0.9,22.0,169.0,253.44,183.08
2017,10,17,17,15,524.5,35.5,0.95,20.5,117.0,177.35,119.85
2017,10,17,17,30,417.0,27.0,1.0,19.0,65.0,114.04,65.18
2017,10,17,17,45,208.5,13.5,1.1,18.0,32.5,39.35,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,181.0,11.5,0.9,10.5,25.0,30.74,0.0
2017,10,18,7,0,362.0,23.0,0.9,11.0,50.0,91.13,44.06
2017,10,18,7,15,482.5,33.0,1.05,11.5,101.0,154.8,105.19
2017,10,18,7,30,603.0,43.0,1.2,12.0,152.0,231.82,172.01
2017,10,18,7,45,668.5,49.5,1.35,13.0,208.0,299.73,232.63
2017,10,18,8,0,734.0,56.0,1.5,14.0,264.0,374.36,297.15
2017,10,18,8,15,775.5,60.5,1.65,15.0,320.0,441.72,353.97
2017,10,18,8,30,817.0,65.0,1.8,16.0,376.0,512.09,410.82
2017,10,18,8,45,845.0,68.5,1.95,17.0,429.0,576.07,460.61
2017,10,18,9,0,873.0,72.0,2.1,18.0,482.0,637.21,506.52
2017,10,18,9,15,892.5,74.5,2.25,19.0,530.0,694.84,547.9
2017,10,18,9,30,912.0,77.0,2.4,20.0,578.0,751.61,585.52
2017,10,18,9,45,926.0,79.0,2.6,21.0,620.0,802.4,618.47
2017,10,18,10,0,940.0,81.0,2.8,22.0,662.0,851.2,649.53
2017,10,18,10,15,950.0,82.5,2.8,22.5,697.0,893.82,675.76
2017,10,18,10,30,960.0,84.0,2.8,23.0,732.0,933.62,699.79
2017,10,18,10,45,966.5,85.5,2.8,23.5,759.0,967.24,719.45
2017,10,18,11,0,973.0,87.0,2.8,24.0,786.0,997.42,736.74
2017,10,18,11,15,977.0,88.0,2.8,24.5,804.5,1021.08,749.71
2017,10,18,11,30,981.0,89.0,2.8,25.0,823.0,1040.9,760.26
2017,10,18,11,45,979.5,91.0,2.8,25.5,831.5,1052.61,765.67
2017,10,18,12,0,978.0,93.0,2.8,26.0,840.0,1060.19,768.63
2017,10,18,12,15,977.5,93.0,2.75,26.0,840.0,1062.33,769.32
2017,10,18,12,30,977.0,93.0,2.7,26.0,840.0,1060.35,767.59
2017,10,18,12,45,975.0,92.5,2.7,26.5,831.5,1052.23,761.15
2017,10,18,13,0,973.0,92.0,2.7,27.0,823.0,1040.06,752.35
2017,10,18,13,15,968.5,91.5,2.7,27.0,805.5,1021.54,741.15
2017,10,18,13,30,964.0,91.0,2.7,27.0,788.0,999.21,727.64
2017,10,18,13,45,956.5,90.0,2.7,27.0,761.5,969.91,709.67
2017,10,18,14,0,949.0,89.0,2.7,27.0,735.0,937.22,689.52
2017,10,18,14,15,938.5,87.5,2.7,27.0,701.0,898.23,665.11
2017,10,18,14,30,928.0,86.0,2.7,27.0,667.0,856.44,638.68
2017,10,18,14,45,901.5,88.0,2.75,27.0,623.5,803.68,604.8
2017,10,18,15,0,875.0,90.0,2.8,27.0,580.0,754.64,573.01
2017,10,18,15,15,693.5,121.5,2.75,26.5,489.5,627.67,483.36
2017,10,18,15,30,512.0,153.0,2.7,26.0,399.0,506.76,393.79
2017,10,18,15,45,486.0,142.5,2.65,26.0,356.0,453.5,353.86
2017,10,18,16,0,460.0,132.0,2.6,26.0,313.0,401.67,313.64
2017,10,18,16,15,438.0,115.5,2.25,25.0,267.5,347.12,270.98
2017,10,18,16,30,416.0,99.0,1.9,24.0,222.0,294.18,228.16
2017,10,18,16,45,370.5,83.0,1.6,23.0,176.0,234.94,179.28
2017,10,18,17,0,325.0,67.0,1.3,22.0,130.0,180.66,133.37
2017,10,18,17,15,257.0,48.5,1.3,21.0,88.5,123.36,85.52
2017,10,18,17,30,189.0,30.0,1.3,20.0,47.0,74.48,42.92
2017,10,18,17,45,94.5,15.0,1.3,19.0,23.5,26.18,0.0
2017,10,18,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,22.5,13.0,0.75,14.5,14.5,14.86,0.0
2017,10,19,7,0,45.0,26.0,0.8,15.0,29.0,35.54,15.95
2017,10,19,7,15,98.0,47.5,0.9,15.5,62.5,74.24,51.86
2017,10,19,7,30,151.0,69.0,1.0,16.0,96.0,122.01,92.12
2017,10,19,7,45,196.5,86.5,1.15,16.5,134.0,165.79,129.57
2017,10,19,8,0,242.0,104.0,1.3,17.0,172.0,214.92,171.13
2017,10,19,8,15,289.5,121.5,1.45,18.0,219.0,270.0,216.39
2017,10,19,8,30,337.0,139.0,1.6,19.0,266.0,329.97,264.38
2017,10,19,8,45,416.5,144.5,1.75,20.0,323.5,408.18,325.44
2017,10,19,9,0,496.0,150.0,1.9,21.0,381.0,486.18,384.7
2017,10,19,9,15,534.5,155.0,2.05,21.5,427.0,542.27,426.54
2017,10,19,9,30,573.0,160.0,2.2,22.0,473.0,600.29,469.02
2017,10,19,9,45,457.0,211.0,2.35,23.0,472.5,591.97,458.35
2017,10,19,10,0,341.0,262.0,2.5,24.0,472.0,562.37,432.4
2017,10,19,10,15,416.5,253.0,2.55,24.0,523.0,638.89,488.89
2017,10,19,10,30,492.0,244.0,2.6,24.0,574.0,708.9,539.29
2017,10,19,10,45,467.0,265.5,2.65,24.5,588.5,724.14,547.15
2017,10,19,11,0,442.0,287.0,2.7,25.0,603.0,736.13,553.09
2017,10,19,11,15,415.5,307.0,2.75,25.5,610.0,730.27,546.99
2017,10,19,11,30,389.0,327.0,2.8,26.0,617.0,733.97,547.4
2017,10,19,11,45,415.5,318.5,2.9,26.5,631.0,754.57,561.53
2017,10,19,12,0,442.0,310.0,3.0,27.0,645.0,786.62,583.02
2017,10,19,12,15,669.0,210.5,3.1,27.0,718.5,905.69,669.58
2017,10,19,12,30,896.0,111.0,3.2,27.0,792.0,1000.57,732.08
2017,10,19,12,45,762.0,173.0,3.3,27.5,748.0,949.11,696.97
2017,10,19,13,0,628.0,235.0,3.4,28.0,704.0,879.63,649.91
2017,10,19,13,15,598.5,238.5,3.45,28.0,677.0,842.32,625.4
2017,10,19,13,30,569.0,242.0,3.5,28.0,650.0,807.33,601.89
2017,10,19,13,45,587.0,225.0,3.55,28.0,633.5,791.42,592.67
2017,10,19,14,0,605.0,208.0,3.6,28.0,617.0,776.48,583.82
2017,10,19,14,15,519.5,226.5,3.6,27.5,566.0,701.15,531.12
2017,10,19,14,30,434.0,245.0,3.6,27.0,515.0,632.86,482.54
2017,10,19,14,45,383.0,238.0,3.65,27.0,465.0,558.44,429.1
2017,10,19,15,0,332.0,231.0,3.7,27.0,415.0,497.52,384.33
2017,10,19,15,15,440.5,185.5,3.65,26.5,408.5,516.98,402.23
2017,10,19,15,30,549.0,140.0,3.6,26.0,402.0,515.62,403.71
2017,10,19,15,45,517.5,132.0,3.6,26.0,357.5,460.11,361.02
2017,10,19,16,0,486.0,124.0,3.6,26.0,313.0,406.49,318.98
2017,10,19,16,15,547.0,96.5,3.2,25.5,280.0,382.12,298.68
2017,10,19,16,30,608.0,69.0,2.8,25.0,247.0,346.65,267.68
2017,10,19,16,45,534.5,61.5,2.45,24.5,194.5,274.61,207.48
2017,10,19,17,0,461.0,54.0,2.1,24.0,142.0,210.36,152.76
2017,10,19,17,15,347.0,42.0,1.95,23.0,95.5,139.78,94.75
2017,10,19,17,30,233.0,30.0,1.8,22.0,49.0,82.47,45.6
2017,10,19,17,45,116.5,15.0,1.65,21.5,24.5,28.8,0.0
2017,10,19,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
