Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,74.0,13.0,1.8,17.0,18.0,20.51,0.0
2017,10,20,7,0,148.0,26.0,2.0,17.0,36.0,57.82,25.0
2017,10,20,7,15,265.0,40.5,2.05,17.5,79.0,112.41,76.23
2017,10,20,7,30,382.0,55.0,2.1,18.0,122.0,180.53,133.06
2017,10,20,7,45,191.0,34.5,2.2,18.5,68.0,110.48,83.66
2017,10,20,8,0,0.0,14.0,2.3,19.0,14.0,12.97,5.3
2017,10,20,8,15,335.0,46.0,2.35,19.5,171.5,217.86,175.38
2017,10,20,8,30,670.0,78.0,2.4,20.0,329.0,450.08,360.23
2017,10,20,8,45,335.0,92.0,2.5,21.0,217.5,303.21,243.72
2017,10,20,9,0,0.0,106.0,2.6,22.0,106.0,99.73,75.99
2017,10,20,9,15,0.0,130.5,2.6,22.5,130.5,123.66,95.1
2017,10,20,9,30,0.0,155.0,2.6,23.0,155.0,147.77,113.78
2017,10,20,9,45,9.0,189.5,2.65,24.0,195.0,189.06,145.71
2017,10,20,10,0,18.0,224.0,2.7,25.0,235.0,231.4,177.75
2017,10,20,10,15,19.5,235.0,2.7,25.0,248.0,244.07,187.04
2017,10,20,10,30,21.0,246.0,2.7,25.0,261.0,256.84,196.48
2017,10,20,10,45,19.0,249.5,2.7,25.5,263.0,258.85,197.21
2017,10,20,11,0,17.0,253.0,2.7,26.0,265.0,260.76,197.92
2017,10,20,11,15,80.0,308.5,2.75,26.0,367.5,391.56,297.62
2017,10,20,11,30,143.0,364.0,2.8,26.0,470.0,527.9,397.5
2017,10,20,11,45,238.0,356.0,2.85,26.5,535.0,611.73,458.51
2017,10,20,12,0,333.0,348.0,2.9,27.0,600.0,710.43,528.32
2017,10,20,12,15,340.5,346.5,2.95,27.0,604.0,716.97,532.54
2017,10,20,12,30,348.0,345.0,3.0,27.0,608.0,721.96,536.4
2017,10,20,12,45,390.5,325.5,3.1,27.0,618.0,738.93,550.08
2017,10,20,13,0,433.0,306.0,3.2,27.0,628.0,765.95,570.34
2017,10,20,13,15,476.0,281.5,3.25,27.0,627.5,773.27,577.2
2017,10,20,13,30,519.0,257.0,3.3,27.0,627.0,776.88,581.7
2017,10,20,13,45,356.0,289.5,3.35,27.5,540.0,641.27,482.85
2017,10,20,14,0,193.0,322.0,3.4,28.0,453.0,513.4,387.44
2017,10,20,14,15,392.0,253.5,3.4,28.0,501.5,610.73,464.26
2017,10,20,14,30,591.0,185.0,3.4,28.0,550.0,698.8,531.37
2017,10,20,14,45,444.5,210.5,3.45,28.0,475.0,586.13,448.18
2017,10,20,15,0,298.0,236.0,3.5,28.0,400.0,477.99,367.32
2017,10,20,15,15,160.0,207.0,3.45,27.5,294.0,328.79,254.67
2017,10,20,15,30,22.0,178.0,3.4,27.0,188.0,186.57,143.3
2017,10,20,15,45,17.5,158.5,3.35,27.0,166.0,163.66,125.83
2017,10,20,16,0,13.0,139.0,3.3,27.0,144.0,141.26,108.34
2017,10,20,16,15,7.0,119.0,2.9,26.5,122.0,118.13,90.21
2017,10,20,16,30,1.0,99.0,2.5,26.0,100.0,95.71,72.39
2017,10,20,16,45,0.5,77.0,2.2,25.5,77.5,73.96,54.78
2017,10,20,17,0,0.0,55.0,1.9,25.0,55.0,52.27,36.9
2017,10,20,17,15,0.0,36.0,1.75,24.5,36.0,33.83,21.44
2017,10,20,17,30,0.0,17.0,1.6,24.0,17.0,15.77,5.38
2017,10,20,17,45,0.0,8.5,1.5,23.5,8.5,8.1,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,84.0,12.0,2.7,20.5,17.5,20.67,0.0
2017,10,21,7,0,168.0,24.0,2.9,21.0,35.0,58.85,22.51
2017,10,21,7,15,288.5,37.0,3.1,21.5,78.0,115.46,76.48
2017,10,21,7,30,409.0,50.0,3.3,22.0,121.0,183.53,132.86
2017,10,21,7,45,489.0,58.0,3.55,22.5,172.0,246.41,186.96
2017,10,21,8,0,569.0,66.0,3.8,23.0,223.0,318.01,247.65
2017,10,21,8,15,616.5,72.0,4.0,23.5,274.0,380.36,300.12
2017,10,21,8,30,664.0,78.0,4.2,24.0,325.0,446.74,354.2
2017,10,21,8,45,421.5,139.0,4.45,24.5,304.0,405.16,321.37
2017,10,21,9,0,179.0,200.0,4.7,25.0,283.0,324.68,255.83
2017,10,21,9,15,481.5,145.5,4.8,25.5,398.5,495.74,392.17
2017,10,21,9,30,784.0,91.0,4.9,26.0,514.0,678.08,530.97
2017,10,21,9,45,521.0,183.0,5.0,26.5,473.0,610.08,474.61
2017,10,21,10,0,258.0,275.0,5.1,27.0,432.0,510.6,393.71
2017,10,21,10,15,180.5,293.5,5.1,27.0,406.5,464.29,357.12
2017,10,21,10,30,103.0,312.0,5.1,27.0,381.0,411.43,314.98
2017,10,21,10,45,112.0,326.5,5.2,27.5,404.0,437.82,334.05
2017,10,21,11,0,121.0,341.0,5.3,28.0,427.0,477.36,362.31
2017,10,21,11,15,234.5,337.0,5.3,28.5,508.0,581.01,440.27
2017,10,21,11,30,348.0,333.0,5.3,29.0,589.0,701.47,527.62
2017,10,21,11,45,332.0,342.0,5.3,29.5,589.0,700.25,524.37
2017,10,21,12,0,316.0,351.0,5.3,30.0,589.0,697.27,520.48
2017,10,21,12,15,348.5,342.0,5.2,30.0,604.5,719.55,536.72
2017,10,21,12,30,381.0,333.0,5.1,30.0,620.0,740.28,551.72
2017,10,21,12,45,619.0,221.5,5.1,30.0,681.5,862.07,643.24
2017,10,21,13,0,857.0,110.0,5.1,30.0,743.0,945.38,700.09
2017,10,21,13,15,559.5,223.5,5.05,30.0,633.5,787.64,590.15
2017,10,21,13,30,262.0,337.0,5.0,30.0,524.0,615.97,461.37
2017,10,21,13,45,252.5,326.0,4.95,30.0,500.5,576.19,434.02
2017,10,21,14,0,243.0,315.0,4.9,30.0,477.0,549.11,414.88
2017,10,21,14,15,246.5,297.5,4.85,30.0,455.5,525.37,398.46
2017,10,21,14,30,250.0,280.0,4.8,30.0,434.0,511.77,389.16
2017,10,21,14,45,247.5,261.0,4.75,30.0,405.0,479.11,365.84
2017,10,21,15,0,245.0,242.0,4.7,30.0,376.0,445.9,341.92
2017,10,21,15,15,228.5,222.0,4.65,29.5,339.0,392.35,302.91
2017,10,21,15,30,212.0,202.0,4.6,29.0,302.0,349.65,271.29
2017,10,21,15,45,427.0,144.0,4.55,29.0,316.0,418.53,326.45
2017,10,21,16,0,642.0,86.0,4.5,29.0,330.0,451.48,351.5
2017,10,21,16,15,594.5,79.5,4.1,28.5,279.5,385.42,298.52
2017,10,21,16,30,547.0,73.0,3.7,28.0,229.0,323.33,247.56
2017,10,21,16,45,470.5,64.5,3.35,27.5,178.5,252.86,189.29
2017,10,21,17,0,394.0,56.0,3.0,27.0,128.0,190.59,136.96
2017,10,21,17,15,281.0,42.0,2.7,26.5,84.0,121.65,80.97
2017,10,21,17,30,168.0,28.0,2.4,26.0,40.0,66.95,33.32
2017,10,21,17,45,84.0,14.0,2.15,25.5,20.0,23.61,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,9.5,3.25,19.0,9.5,9.05,0.0
2017,10,22,7,0,0.0,19.0,3.7,19.0,19.0,17.72,3.48
2017,10,22,7,15,26.5,42.0,4.1,18.5,46.5,48.99,32.96
2017,10,22,7,30,53.0,65.0,4.5,18.0,74.0,81.97,61.05
2017,10,22,7,45,82.0,88.5,4.95,18.0,108.0,123.71,96.55
2017,10,22,8,0,111.0,112.0,5.4,18.0,142.0,165.18,131.91
2017,10,22,8,15,135.5,132.0,5.45,18.0,177.0,203.85,164.69
2017,10,22,8,30,160.0,152.0,5.5,18.0,212.0,245.14,199.23
2017,10,22,8,45,152.0,175.5,5.6,18.0,238.5,274.04,222.82
2017,10,22,9,0,144.0,199.0,5.7,18.0,265.0,301.87,245.03
2017,10,22,9,15,164.0,220.0,5.7,18.5,302.5,344.76,278.86
2017,10,22,9,30,184.0,241.0,5.7,19.0,340.0,389.15,313.29
2017,10,22,9,45,185.5,261.0,5.7,19.5,367.0,419.66,335.9
2017,10,22,10,0,187.0,281.0,5.7,20.0,394.0,449.81,357.93
2017,10,22,10,15,502.5,202.0,5.7,20.5,528.5,654.88,521.33
2017,10,22,10,30,818.0,123.0,5.7,21.0,663.0,857.68,671.57
2017,10,22,10,45,837.5,120.5,5.7,21.5,692.0,894.77,694.87
2017,10,22,11,0,857.0,118.0,5.7,22.0,721.0,929.43,717.08
2017,10,22,11,15,863.5,119.0,5.65,22.5,739.0,953.25,731.21
2017,10,22,11,30,870.0,120.0,5.6,23.0,757.0,973.72,743.03
2017,10,22,11,45,896.5,108.5,5.6,23.5,772.0,987.41,750.5
2017,10,22,12,0,923.0,97.0,5.6,24.0,787.0,1005.95,761.47
2017,10,22,12,15,924.5,97.0,5.6,24.0,788.0,1009.7,763.84
2017,10,22,12,30,926.0,97.0,5.6,24.0,789.0,1009.57,763.8
2017,10,22,12,45,927.5,95.0,5.6,24.5,782.0,1003.26,758.17
2017,10,22,13,0,929.0,93.0,5.6,25.0,775.0,993.06,750.08
2017,10,22,13,15,926.0,92.5,5.55,25.0,759.0,976.49,738.95
2017,10,22,13,30,923.0,92.0,5.5,25.0,743.0,956.24,725.45
2017,10,22,13,45,921.5,88.5,5.5,25.5,720.0,930.35,707.02
2017,10,22,14,0,920.0,85.0,5.5,26.0,697.0,900.93,686.24
2017,10,22,14,15,911.5,83.5,5.4,25.5,665.0,864.53,662.76
2017,10,22,14,30,903.0,82.0,5.3,25.0,633.0,825.34,637.15
2017,10,22,14,45,896.0,78.5,5.2,25.0,595.0,782.42,607.43
2017,10,22,15,0,889.0,75.0,5.1,25.0,557.0,737.03,575.73
2017,10,22,15,15,871.0,72.0,4.85,24.5,511.5,682.46,537.44
2017,10,22,15,30,853.0,69.0,4.6,24.0,466.0,626.9,496.09
2017,10,22,15,45,831.0,65.0,4.4,24.0,416.0,570.43,451.55
2017,10,22,16,0,809.0,61.0,4.2,24.0,366.0,510.35,403.27
2017,10,22,16,15,769.0,57.0,3.7,23.0,311.5,442.05,348.11
2017,10,22,16,30,729.0,53.0,3.2,22.0,257.0,376.5,293.12
2017,10,22,16,45,668.0,46.5,2.7,21.5,202.5,303.73,230.39
2017,10,22,17,0,607.0,40.0,2.2,21.0,148.0,237.07,171.42
2017,10,22,17,15,486.0,31.0,2.05,20.0,98.0,159.8,106.15
2017,10,22,17,30,365.0,22.0,1.9,19.0,48.0,95.45,44.33
2017,10,22,17,45,182.5,11.0,1.8,18.0,24.0,32.62,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,167.0,9.5,0.7,11.5,19.5,27.52,0.0
2017,10,23,7,0,334.0,19.0,0.7,12.0,39.0,81.48,24.57
2017,10,23,7,15,462.0,28.0,0.85,12.5,87.5,145.25,96.4
2017,10,23,7,30,590.0,37.0,1.0,13.0,136.0,221.67,162.56
2017,10,23,7,45,658.0,43.0,1.2,14.0,190.0,288.58,222.32
2017,10,23,8,0,726.0,49.0,1.4,15.0,244.0,362.53,286.39
2017,10,23,8,15,767.5,53.0,1.5,15.5,298.5,428.31,342.56
2017,10,23,8,30,809.0,57.0,1.6,16.0,353.0,497.11,398.94
2017,10,23,8,45,836.5,60.5,1.75,17.0,404.5,556.66,445.72
2017,10,23,9,0,864.0,64.0,1.9,18.0,456.0,619.65,493.2
2017,10,23,9,15,883.0,66.0,2.1,19.0,502.5,675.45,533.69
2017,10,23,9,30,902.0,68.0,2.3,20.0,549.0,730.38,570.58
2017,10,23,9,45,915.0,70.5,2.5,21.0,589.5,780.12,603.07
2017,10,23,10,0,928.0,73.0,2.7,22.0,630.0,827.85,633.63
2017,10,23,10,15,937.5,74.5,2.75,22.5,663.5,869.2,659.58
2017,10,23,10,30,947.0,76.0,2.8,23.0,697.0,907.77,683.4
2017,10,23,10,45,952.0,77.5,2.85,23.5,722.5,939.33,702.32
2017,10,23,11,0,957.0,79.0,2.9,24.0,748.0,967.45,718.92
2017,10,23,11,15,961.0,79.5,2.85,24.0,766.0,989.89,732.34
2017,10,23,11,30,965.0,80.0,2.8,24.0,784.0,1008.57,743.37
2017,10,23,11,45,962.5,83.0,2.75,24.5,792.0,1020.07,748.35
2017,10,23,12,0,960.0,86.0,2.7,25.0,800.0,1027.52,750.85
2017,10,23,12,15,960.0,86.0,2.6,25.0,800.0,1029.87,751.21
2017,10,23,12,30,960.0,86.0,2.5,25.0,800.0,1028.19,749.14
2017,10,23,12,45,956.0,86.0,2.45,25.5,790.5,1018.67,741.28
2017,10,23,13,0,952.0,86.0,2.4,26.0,781.0,1005.23,731.15
2017,10,23,13,15,947.0,85.5,2.3,26.0,763.5,986.45,718.68
2017,10,23,13,30,942.0,85.0,2.2,26.0,746.0,963.99,704.0
2017,10,23,13,45,932.5,84.5,2.1,26.5,720.0,933.97,683.16
2017,10,23,14,0,923.0,84.0,2.0,27.0,694.0,900.78,660.42
2017,10,23,14,15,912.5,82.5,1.85,27.0,660.5,862.64,635.27
2017,10,23,14,30,902.0,81.0,1.7,27.0,627.0,821.83,608.31
2017,10,23,14,45,885.5,79.5,1.55,27.0,586.5,774.02,576.51
2017,10,23,15,0,869.0,78.0,1.4,27.0,546.0,724.5,543.34
2017,10,23,15,15,849.0,75.5,1.25,26.5,500.0,674.27,510.34
2017,10,23,15,30,829.0,73.0,1.1,26.0,454.0,618.64,470.83
2017,10,23,15,45,798.5,69.5,1.0,26.0,403.0,555.3,424.09
2017,10,23,16,0,768.0,66.0,0.9,26.0,352.0,492.96,376.67
2017,10,23,16,15,725.0,61.5,0.85,25.0,298.5,424.91,325.0
2017,10,23,16,30,682.0,57.0,0.8,24.0,245.0,360.01,273.39
2017,10,23,16,45,612.5,50.0,0.75,23.5,191.5,287.62,213.79
2017,10,23,17,0,543.0,43.0,0.7,23.0,138.0,221.38,157.6
2017,10,23,17,15,419.5,33.0,0.8,22.0,90.5,146.63,96.32
2017,10,23,17,30,296.0,23.0,0.9,21.0,43.0,84.34,35.93
2017,10,23,17,45,148.0,11.5,1.05,20.0,21.5,28.77,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,155.5,9.5,3.4,11.5,18.0,26.28,0.0
2017,10,24,7,0,311.0,19.0,3.6,12.0,36.0,77.26,18.52
2017,10,24,7,15,440.5,28.5,3.7,12.5,83.5,140.72,93.55
2017,10,24,7,30,570.0,38.0,3.8,13.0,131.0,216.73,160.18
2017,10,24,7,45,641.0,44.0,3.9,13.5,185.0,283.49,221.06
2017,10,24,8,0,712.0,50.0,4.0,14.0,239.0,357.61,287.06
2017,10,24,8,15,755.0,54.0,4.2,15.0,293.0,423.24,344.24
2017,10,24,8,30,798.0,58.0,4.4,16.0,347.0,492.05,401.9
2017,10,24,8,45,826.5,61.0,4.6,17.0,398.0,550.92,449.83
2017,10,24,9,0,855.0,64.0,4.8,18.0,449.0,613.35,498.75
2017,10,24,9,15,874.5,66.5,4.85,18.5,495.5,669.56,541.56
2017,10,24,9,30,894.0,69.0,4.9,19.0,542.0,724.96,580.69
2017,10,24,9,45,907.5,71.5,5.0,20.0,582.5,774.66,613.96
2017,10,24,10,0,921.0,74.0,5.1,21.0,623.0,822.41,645.22
2017,10,24,10,15,931.0,75.5,5.1,21.0,656.5,863.86,673.53
2017,10,24,10,30,941.0,77.0,5.1,21.0,690.0,902.58,699.73
2017,10,24,10,45,947.0,78.0,5.1,21.5,716.0,934.21,719.37
2017,10,24,11,0,953.0,79.0,5.1,22.0,742.0,962.48,736.59
2017,10,24,11,15,957.5,80.0,5.1,22.0,760.0,985.82,751.85
2017,10,24,11,30,962.0,81.0,5.1,22.0,778.0,1005.45,764.65
2017,10,24,11,45,959.0,84.0,5.15,22.5,786.0,1016.4,770.47
2017,10,24,12,0,956.0,87.0,5.2,23.0,794.0,1023.31,773.72
2017,10,24,12,15,956.5,87.0,5.25,23.0,794.5,1026.1,775.88
2017,10,24,12,30,957.0,87.0,5.3,23.0,795.0,1024.87,775.49
2017,10,24,12,45,956.5,85.5,5.35,23.5,787.0,1016.96,769.15
2017,10,24,13,0,956.0,84.0,5.4,24.0,779.0,1005.07,760.29
2017,10,24,13,15,952.5,83.5,5.4,24.0,762.0,987.63,748.94
2017,10,24,13,30,949.0,83.0,5.4,24.0,745.0,966.44,735.13
2017,10,24,13,45,945.0,81.0,5.45,24.0,720.5,939.43,717.67
2017,10,24,14,0,941.0,79.0,5.5,24.0,696.0,908.94,697.78
2017,10,24,14,15,932.5,77.5,5.45,23.5,663.5,871.95,674.0
2017,10,24,14,30,924.0,76.0,5.4,23.0,631.0,832.11,647.99
2017,10,24,14,45,913.5,73.0,5.4,23.0,591.5,786.35,616.43
2017,10,24,15,0,903.0,70.0,5.4,23.0,552.0,738.36,582.9
2017,10,24,15,15,885.0,67.5,5.35,22.5,506.5,683.87,544.98
2017,10,24,15,30,867.0,65.0,5.3,22.0,461.0,628.37,503.72
2017,10,24,15,45,842.0,61.5,5.25,22.0,410.5,566.94,455.06
2017,10,24,16,0,817.0,58.0,5.2,22.0,360.0,508.71,407.34
2017,10,24,16,15,776.5,54.0,4.75,21.5,305.5,439.98,349.94
2017,10,24,16,30,736.0,50.0,4.3,21.0,251.0,374.07,293.08
2017,10,24,16,45,668.5,44.5,3.9,20.5,196.5,299.95,228.65
2017,10,24,17,0,601.0,39.0,3.5,20.0,142.0,232.64,168.7
2017,10,24,17,15,475.5,30.0,3.2,18.5,92.5,155.08,102.73
2017,10,24,17,30,350.0,21.0,2.9,17.0,43.0,90.08,34.42
2017,10,24,17,45,175.0,10.5,2.6,16.0,21.5,30.93,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,163.0,9.0,1.75,8.5,18.0,26.67,0.0
2017,10,25,7,0,326.0,18.0,1.8,9.0,36.0,78.62,13.27
2017,10,25,7,15,460.0,27.5,2.1,10.0,84.5,144.2,96.0
2017,10,25,7,30,594.0,37.0,2.4,11.0,133.0,222.57,164.88
2017,10,25,7,45,664.0,43.0,2.75,12.5,187.5,290.29,226.2
2017,10,25,8,0,734.0,49.0,3.1,14.0,242.0,365.21,292.03
2017,10,25,8,15,776.5,53.0,2.95,15.0,297.0,431.74,349.11
2017,10,25,8,30,819.0,57.0,2.8,16.0,352.0,501.35,405.99
2017,10,25,8,45,847.5,60.5,2.65,17.0,403.5,561.78,453.22
2017,10,25,9,0,876.0,64.0,2.5,18.0,455.0,625.73,500.77
2017,10,25,9,15,895.5,66.5,2.5,19.0,502.0,682.83,541.52
2017,10,25,9,30,915.0,69.0,2.5,20.0,549.0,739.06,578.28
2017,10,25,9,45,929.0,70.5,2.55,21.0,590.5,788.75,609.74
2017,10,25,10,0,943.0,72.0,2.6,22.0,632.0,836.46,639.19
2017,10,25,10,15,953.0,73.5,2.6,22.0,666.0,878.58,666.45
2017,10,25,10,30,963.0,75.0,2.6,22.0,700.0,917.89,691.6
2017,10,25,10,45,969.5,76.0,2.65,22.5,726.0,950.48,711.15
2017,10,25,11,0,976.0,77.0,2.7,23.0,752.0,979.65,728.39
2017,10,25,11,15,980.0,78.0,2.7,23.5,770.0,1002.91,741.26
2017,10,25,11,30,984.0,79.0,2.7,24.0,788.0,1022.35,751.69
2017,10,25,11,45,979.0,83.5,2.7,24.5,796.0,1033.35,756.73
2017,10,25,12,0,974.0,88.0,2.7,25.0,804.0,1040.17,759.29
2017,10,25,12,15,973.5,88.0,2.65,25.0,804.0,1042.01,759.8
2017,10,25,12,30,973.0,88.0,2.6,25.0,804.0,1039.77,757.9
2017,10,25,12,45,971.0,87.0,2.55,25.0,795.0,1030.88,751.93
2017,10,25,13,0,969.0,86.0,2.5,25.0,786.0,1018.0,743.59
2017,10,25,13,15,964.5,85.5,2.4,25.0,768.5,999.43,731.24
2017,10,25,13,30,960.0,85.0,2.3,25.0,751.0,977.11,716.62
2017,10,25,13,45,953.5,83.5,2.25,25.5,725.0,948.22,696.98
2017,10,25,14,0,947.0,82.0,2.2,26.0,699.0,915.95,675.26
2017,10,25,14,15,936.5,80.5,2.1,26.0,665.0,877.15,650.09
2017,10,25,14,30,926.0,79.0,2.0,26.0,631.0,835.6,623.03
2017,10,25,14,45,896.5,82.0,1.9,26.0,587.5,782.29,587.8
2017,10,25,15,0,867.0,85.0,1.8,26.0,544.0,732.97,555.02
2017,10,25,15,15,845.0,82.0,1.65,25.5,497.5,676.32,516.95
2017,10,25,15,30,823.0,79.0,1.5,25.0,451.0,619.1,475.9
2017,10,25,15,45,792.0,74.5,1.4,25.0,399.5,554.74,427.87
2017,10,25,16,0,761.0,70.0,1.3,25.0,348.0,491.43,379.15
2017,10,25,16,15,714.5,65.0,1.2,24.0,294.0,421.67,325.25
2017,10,25,16,30,668.0,60.0,1.1,23.0,240.0,356.98,272.96
2017,10,25,16,45,593.5,52.5,1.0,22.5,186.0,282.12,210.8
2017,10,25,17,0,519.0,45.0,0.9,22.0,132.0,215.12,153.65
2017,10,25,17,15,386.5,33.5,1.0,21.0,84.5,138.46,90.68
2017,10,25,17,30,254.0,22.0,1.1,20.0,37.0,74.32,23.54
2017,10,25,17,45,127.0,11.0,1.2,19.0,18.5,25.56,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,110.5,10.0,3.0,10.5,15.5,21.8,0.0
2017,10,26,7,0,221.0,20.0,3.2,11.0,31.0,63.27,4.02
2017,10,26,7,15,361.5,32.0,3.4,11.5,77.0,127.65,85.25
2017,10,26,7,30,502.0,44.0,3.6,12.0,123.0,204.46,152.03
2017,10,26,7,45,580.5,51.5,3.8,13.0,176.5,271.27,212.13
2017,10,26,8,0,659.0,59.0,4.0,14.0,230.0,346.47,278.25
2017,10,26,8,15,706.5,64.5,4.15,15.0,284.0,411.37,334.58
2017,10,26,8,30,754.0,70.0,4.3,16.0,338.0,481.57,393.14
2017,10,26,8,45,786.5,74.0,4.5,17.0,389.5,544.79,444.3
2017,10,26,9,0,819.0,78.0,4.7,18.0,441.0,609.25,494.69
2017,10,26,9,15,841.0,81.0,5.1,19.0,487.5,666.4,538.62
2017,10,26,9,30,863.0,84.0,5.5,20.0,534.0,723.01,579.72
2017,10,26,9,45,878.5,86.5,5.95,21.0,575.0,773.26,614.96
2017,10,26,10,0,894.0,89.0,6.4,22.0,616.0,816.17,644.34
2017,10,26,10,15,905.0,90.5,6.4,22.5,649.5,857.37,671.72
2017,10,26,10,30,916.0,92.0,6.4,23.0,683.0,896.0,696.95
2017,10,26,10,45,922.5,94.0,6.4,23.5,708.5,928.42,717.52
2017,10,26,11,0,929.0,96.0,6.4,24.0,734.0,957.59,735.71
2017,10,26,11,15,933.5,96.5,6.35,24.5,751.5,979.79,748.66
2017,10,26,11,30,938.0,97.0,6.3,25.0,769.0,998.37,759.13
2017,10,26,11,45,948.5,93.0,6.3,25.5,780.0,1013.77,767.75
2017,10,26,12,0,959.0,89.0,6.3,26.0,791.0,1025.39,773.87
2017,10,26,12,15,958.5,89.0,6.25,26.0,790.5,1027.16,774.62
2017,10,26,12,30,958.0,89.0,6.2,26.0,790.0,1024.92,772.84
2017,10,26,12,45,953.5,89.5,6.2,26.5,780.5,1015.46,765.04
2017,10,26,13,0,949.0,90.0,6.2,27.0,771.0,1002.12,754.79
2017,10,26,13,15,943.5,89.0,6.15,27.0,753.0,982.34,741.5
2017,10,26,13,30,938.0,88.0,6.1,27.0,735.0,958.93,725.83
2017,10,26,13,45,928.5,87.5,6.05,27.0,709.0,929.04,705.76
2017,10,26,14,0,919.0,87.0,6.0,27.0,683.0,896.02,683.52
2017,10,26,14,15,908.0,85.5,5.9,27.0,649.0,857.68,657.26
2017,10,26,14,30,897.0,84.0,5.8,27.0,615.0,816.73,629.08
2017,10,26,14,45,879.5,82.0,5.75,27.0,574.5,767.91,595.27
2017,10,26,15,0,862.0,80.0,5.7,27.0,534.0,722.21,563.46
2017,10,26,15,15,840.5,77.0,5.5,26.5,487.5,666.23,523.95
2017,10,26,15,30,819.0,74.0,5.3,26.0,441.0,609.66,481.37
2017,10,26,15,45,786.0,70.5,5.1,26.0,390.0,545.61,431.01
2017,10,26,16,0,753.0,67.0,4.9,26.0,339.0,482.82,380.36
2017,10,26,16,15,706.5,62.0,4.4,25.0,285.5,413.65,324.24
2017,10,26,16,30,660.0,57.0,3.9,24.0,232.0,348.05,269.36
2017,10,26,16,45,581.0,50.0,3.4,23.5,179.0,274.2,206.4
2017,10,26,17,0,502.0,43.0,2.9,23.0,126.0,207.37,148.46
2017,10,26,17,15,370.5,31.5,2.7,22.0,80.0,132.23,85.96
2017,10,26,17,30,239.0,20.0,2.5,21.0,34.0,69.04,16.15
2017,10,26,17,45,119.5,10.0,2.35,20.0,17.0,23.63,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,76.5,9.0,6.65,10.0,13.0,17.08,0.0
2017,10,27,7,0,153.0,18.0,6.9,10.0,26.0,49.49,0.0
2017,10,27,7,15,281.0,32.5,7.2,10.0,68.0,109.58,73.63
2017,10,27,7,30,409.0,47.0,7.5,10.0,110.0,180.31,136.01
2017,10,27,7,45,483.5,57.5,7.8,10.5,160.5,243.44,193.86
2017,10,27,8,0,558.0,68.0,8.1,11.0,211.0,314.67,258.38
2017,10,27,8,15,609.0,75.0,8.1,11.0,262.5,378.76,316.62
2017,10,27,8,30,660.0,82.0,8.1,11.0,314.0,447.2,377.21
2017,10,27,8,45,690.5,88.5,8.1,11.5,363.0,507.26,428.64
2017,10,27,9,0,721.0,95.0,8.1,12.0,412.0,568.67,479.71
2017,10,27,9,15,745.5,99.0,8.0,12.0,457.5,624.18,525.5
2017,10,27,9,30,770.0,103.0,7.9,12.0,503.0,677.11,568.3
2017,10,27,9,45,782.0,109.0,7.85,12.5,541.0,724.9,603.54
2017,10,27,10,0,794.0,115.0,7.8,13.0,579.0,770.99,636.93
2017,10,27,10,15,807.0,117.5,7.7,13.5,612.0,812.12,665.9
2017,10,27,10,30,820.0,120.0,7.6,14.0,645.0,851.08,692.87
2017,10,27,10,45,821.5,125.0,7.55,14.5,669.0,880.28,712.33
2017,10,27,11,0,823.0,130.0,7.5,15.0,693.0,906.31,729.36
2017,10,27,11,15,829.0,131.5,7.4,15.0,710.5,929.36,745.33
2017,10,27,11,30,835.0,133.0,7.3,15.0,728.0,949.18,758.95
2017,10,27,11,45,497.0,245.5,7.2,15.5,601.0,762.14,612.77
2017,10,27,12,0,159.0,358.0,7.1,16.0,474.0,540.58,431.11
2017,10,27,12,15,169.0,358.0,7.0,16.0,481.5,550.52,439.49
2017,10,27,12,30,179.0,358.0,6.9,16.0,489.0,559.77,446.81
2017,10,27,12,45,239.5,345.0,6.85,16.0,518.0,601.36,480.98
2017,10,27,13,0,300.0,332.0,6.8,16.0,547.0,654.94,523.73
2017,10,27,13,15,150.0,229.5,6.7,16.0,337.0,383.56,310.2
2017,10,27,13,30,0.0,127.0,6.6,16.0,127.0,119.54,92.94
2017,10,27,13,45,178.0,202.0,6.5,16.0,317.0,383.75,312.87
2017,10,27,14,0,356.0,277.0,6.4,16.0,507.0,615.59,497.47
2017,10,27,14,15,457.5,230.5,6.35,16.0,510.5,648.54,525.49
2017,10,27,14,30,559.0,184.0,6.3,16.0,514.0,661.95,539.04
2017,10,27,14,45,624.5,159.0,6.25,16.0,504.0,667.07,544.63
2017,10,27,15,0,690.0,134.0,6.2,16.0,494.0,660.69,541.11
2017,10,27,15,15,663.5,128.0,6.15,15.5,449.5,604.94,498.07
2017,10,27,15,30,637.0,122.0,6.1,15.0,405.0,549.51,454.42
2017,10,27,15,45,621.5,109.5,6.1,15.0,359.0,494.31,409.29
2017,10,27,16,0,606.0,97.0,6.1,15.0,313.0,439.1,362.86
2017,10,27,16,15,555.0,88.0,5.95,14.5,262.0,371.06,304.96
2017,10,27,16,30,504.0,79.0,5.8,14.0,211.0,307.4,249.25
2017,10,27,16,45,447.5,65.0,5.65,13.5,162.5,241.65,190.73
2017,10,27,17,0,391.0,51.0,5.5,13.0,114.0,181.95,136.64
2017,10,27,17,15,270.5,35.5,5.25,12.0,71.0,111.29,75.63
2017,10,27,17,30,150.0,20.0,5.0,11.0,28.0,52.03,6.95
2017,10,27,17,45,75.0,10.0,4.75,10.5,14.0,18.35,0.0
2017,10,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,10,28,6,45,137.5,8.5,3.15,1.5,14.5,23.43,0.0
2017,10,28,7,0,275.0,17.0,3.3,2.0,29.0,68.91,0.0
2017,10,28,7,15,418.5,27.0,3.3,2.5,76.0,133.82,90.1
2017,10,28,7,30,562.0,37.0,3.3,3.0,123.0,212.59,161.82
2017,10,28,7,45,633.5,44.5,3.35,4.0,176.5,280.32,225.31
2017,10,28,8,0,705.0,52.0,3.4,5.0,230.0,355.47,293.87
2017,10,28,8,15,750.5,56.5,3.65,6.0,284.5,422.14,353.81
2017,10,28,8,30,796.0,61.0,3.9,7.0,339.0,492.22,414.36
2017,10,28,8,45,822.5,65.5,4.15,8.0,390.0,554.44,466.56
2017,10,28,9,0,849.0,70.0,4.4,9.0,441.0,617.24,517.48
2017,10,28,9,15,870.0,73.0,4.4,9.5,487.5,670.68,559.59
2017,10,28,9,30,891.0,76.0,4.4,10.0,534.0,727.15,600.79
2017,10,28,9,45,902.0,79.0,4.4,11.0,574.0,775.09,633.18
2017,10,28,10,0,913.0,82.0,4.4,12.0,614.0,820.9,663.33
2017,10,28,10,15,923.5,84.0,4.3,12.0,647.5,862.76,691.89
2017,10,28,10,30,934.0,86.0,4.2,12.0,681.0,901.95,718.13
2017,10,28,10,45,777.5,145.5,4.15,12.5,654.0,867.73,690.24
2017,10,28,11,0,621.0,205.0,4.1,13.0,627.0,809.77,645.09
2017,10,28,11,15,786.0,149.0,4.05,13.0,697.0,912.89,720.11
2017,10,28,11,30,951.0,93.0,4.0,13.0,767.0,1003.0,782.39
2017,10,28,11,45,952.0,93.5,4.0,13.5,775.5,1014.59,787.83
2017,10,28,12,0,953.0,94.0,4.0,14.0,784.0,1022.26,791.33
2017,10,28,12,15,952.5,94.0,4.0,14.0,783.5,1023.97,792.35
2017,10,28,12,30,952.0,94.0,4.0,14.0,783.0,1021.7,790.85
2017,10,28,12,45,950.0,93.5,4.05,14.5,774.5,1013.48,784.28
2017,10,28,13,0,948.0,93.0,4.1,15.0,766.0,1001.37,775.22
2017,10,28,13,15,943.0,92.0,4.1,15.0,748.0,982.08,762.44
2017,10,28,13,30,938.0,91.0,4.1,15.0,730.0,959.15,747.25
2017,10,28,13,45,932.0,89.0,4.15,15.5,704.5,930.68,727.13
2017,10,28,14,0,926.0,87.0,4.2,16.0,679.0,898.89,704.72
2017,10,28,14,15,915.0,85.5,4.15,16.0,645.5,860.42,678.28
2017,10,28,14,30,904.0,84.0,4.1,16.0,612.0,819.32,649.84
2017,10,28,14,45,889.0,81.5,4.1,16.0,572.0,771.68,616.56
2017,10,28,15,0,874.0,79.0,4.1,16.0,532.0,722.23,581.55
2017,10,28,15,15,852.0,76.0,4.0,15.5,485.5,670.25,544.46
2017,10,28,15,30,830.0,73.0,3.9,15.0,439.0,612.99,500.52
2017,10,28,15,45,798.5,69.5,3.85,15.0,388.0,549.45,449.53
2017,10,28,16,0,767.0,66.0,3.8,15.0,337.0,487.0,397.83
2017,10,28,16,15,720.0,60.5,3.3,14.0,283.0,416.53,338.71
2017,10,28,16,30,673.0,55.0,2.8,13.0,229.0,349.67,280.55
2017,10,28,16,45,597.0,48.0,2.35,12.5,176.0,276.47,215.56
2017,10,28,17,0,521.0,41.0,1.9,12.0,123.0,209.93,155.38
2017,10,28,17,15,383.0,29.5,1.75,11.0,77.0,132.57,88.29
2017,10,28,17,30,245.0,18.0,1.6,10.0,31.0,66.99,1.73
2017,10,28,17,45,122.5,9.0,1.45,9.0,15.5,22.92,0.0
2017,10,28,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,127.5,8.0,1.8,4.5,13.5,7.63,0.0
2017,10,29,7,0,255.0,16.0,1.9,5.0,27.0,64.18,0.0
2017,10,29,7,15,400.5,26.5,2.3,6.0,73.0,129.03,84.95
2017,10,29,7,30,546.0,37.0,2.7,7.0,119.0,207.65,155.4
2017,10,29,7,45,624.5,44.0,3.1,8.0,173.0,276.27,218.57
2017,10,29,8,0,703.0,51.0,3.5,9.0,227.0,353.09,287.7
2017,10,29,8,15,749.5,55.5,3.55,10.0,281.0,419.99,346.81
2017,10,29,8,30,796.0,60.0,3.6,11.0,335.0,490.41,406.44
2017,10,29,8,45,827.5,63.5,3.7,12.5,387.0,554.22,457.74
2017,10,29,9,0,859.0,67.0,3.8,14.0,439.0,619.09,507.67
2017,10,29,9,15,880.0,69.5,3.8,14.5,486.0,672.3,548.53
2017,10,29,9,30,901.0,72.0,3.8,15.0,533.0,728.54,588.31
2017,10,29,9,45,916.0,74.0,3.8,16.0,574.0,778.64,621.39
2017,10,29,10,0,931.0,76.0,3.8,17.0,615.0,826.89,652.41
2017,10,29,10,15,941.5,77.5,3.7,17.5,648.5,868.71,678.96
2017,10,29,10,30,952.0,79.0,3.6,18.0,682.0,907.8,703.18
2017,10,29,10,45,958.5,80.5,3.5,18.5,708.0,940.42,722.55
2017,10,29,11,0,965.0,82.0,3.4,19.0,734.0,969.67,739.41
2017,10,29,11,15,969.0,82.5,3.35,19.5,751.5,991.93,751.76
2017,10,29,11,30,973.0,83.0,3.3,20.0,769.0,1010.42,761.61
2017,10,29,11,45,973.0,84.5,3.3,20.5,777.5,1022.43,767.6
2017,10,29,12,0,973.0,86.0,3.3,21.0,786.0,1030.42,771.09
2017,10,29,12,15,972.5,86.0,3.3,21.0,786.0,1032.16,772.07
2017,10,29,12,30,972.0,86.0,3.3,21.0,786.0,1029.84,770.6
2017,10,29,12,45,970.0,85.0,3.35,21.5,777.0,1020.91,763.84
2017,10,29,13,0,968.0,84.0,3.4,22.0,768.0,1008.01,754.64
2017,10,29,13,15,963.0,83.5,3.4,22.0,750.0,989.02,742.61
2017,10,29,13,30,958.0,83.0,3.4,22.0,732.0,966.32,728.2
2017,10,29,13,45,951.0,81.5,3.4,22.0,706.5,937.11,709.45
2017,10,29,14,0,944.0,80.0,3.4,22.0,681.0,904.58,688.43
2017,10,29,14,15,933.5,78.5,3.35,22.0,647.5,866.02,662.87
2017,10,29,14,30,923.0,77.0,3.3,22.0,614.0,824.74,635.3
2017,10,29,14,45,903.0,77.0,3.3,22.0,572.5,775.6,602.15
2017,10,29,15,0,883.0,77.0,3.3,22.0,531.0,724.99,567.54
2017,10,29,15,15,861.5,74.0,3.2,21.5,484.5,673.03,531.71
2017,10,29,15,30,840.0,71.0,3.1,21.0,438.0,615.73,489.1
2017,10,29,15,45,809.0,67.5,3.05,21.0,387.0,552.11,439.58
2017,10,29,16,0,778.0,64.0,3.0,21.0,336.0,489.5,389.26
2017,10,29,16,15,731.5,59.0,2.65,20.0,282.0,419.36,332.14
2017,10,29,16,30,685.0,54.0,2.3,19.0,228.0,352.74,275.74
2017,10,29,16,45,609.0,47.0,2.0,18.0,174.5,277.46,211.15
