Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,17,0,533.0,40.0,1.7,17.0,121.0,211.92,153.31
2017,10,29,17,15,393.0,29.0,1.75,16.0,75.5,134.14,86.8
2017,10,29,17,30,253.0,18.0,1.8,15.0,30.0,67.82,0.0
2017,10,29,17,45,126.5,9.0,1.9,14.0,15.0,23.31,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,111.0,8.0,2.05,6.5,12.5,7.63,0.0
2017,10,30,7,0,222.0,16.0,2.1,7.0,25.0,58.29,0.0
2017,10,30,7,15,370.5,27.0,2.35,8.0,69.5,124.46,80.93
2017,10,30,7,30,519.0,38.0,2.6,9.0,114.0,202.38,150.34
2017,10,30,7,45,596.0,45.5,2.9,10.0,167.0,267.49,209.95
2017,10,30,8,0,673.0,53.0,3.2,11.0,220.0,342.54,276.89
2017,10,30,8,15,721.0,58.0,3.25,12.0,273.5,408.98,335.05
2017,10,30,8,30,769.0,63.0,3.3,13.0,327.0,479.15,393.93
2017,10,30,8,45,799.0,67.5,3.4,14.0,377.5,541.8,444.7
2017,10,30,9,0,829.0,72.0,3.5,15.0,428.0,605.44,494.27
2017,10,30,9,15,851.0,75.0,3.8,16.0,474.5,662.62,537.8
2017,10,30,9,30,873.0,78.0,4.1,17.0,521.0,719.26,578.26
2017,10,30,9,45,887.0,80.5,4.4,18.5,561.0,763.31,607.02
2017,10,30,10,0,901.0,83.0,4.7,20.0,601.0,810.19,637.72
2017,10,30,10,15,912.0,85.0,4.65,20.5,634.5,851.9,664.64
2017,10,30,10,30,923.0,87.0,4.6,21.0,668.0,891.04,689.35
2017,10,30,10,45,929.0,88.5,4.6,21.5,693.5,922.39,708.67
2017,10,30,11,0,935.0,90.0,4.6,22.0,719.0,950.47,725.66
2017,10,30,11,15,939.5,91.0,4.5,22.0,736.5,973.16,739.51
2017,10,30,11,30,944.0,92.0,4.4,22.0,754.0,992.22,751.13
2017,10,30,11,45,944.0,93.5,4.35,22.5,762.0,1003.88,756.75
2017,10,30,12,0,944.0,95.0,4.3,23.0,770.0,1011.65,759.89
2017,10,30,12,15,943.5,95.0,4.15,23.5,769.5,1013.3,758.46
2017,10,30,12,30,943.0,95.0,4.0,24.0,769.0,1011.03,754.58
2017,10,30,12,45,938.5,95.0,3.85,24.5,759.5,1001.08,745.75
2017,10,30,13,0,934.0,95.0,3.7,25.0,750.0,987.33,734.61
2017,10,30,13,15,928.0,94.5,3.55,25.0,732.5,967.92,721.3
2017,10,30,13,30,922.0,94.0,3.4,25.0,715.0,944.97,705.78
2017,10,30,13,45,912.0,93.0,3.25,25.0,688.5,914.55,685.32
2017,10,30,14,0,902.0,92.0,3.1,25.0,662.0,881.09,662.88
2017,10,30,14,15,889.5,90.5,2.95,25.0,628.5,842.19,636.7
2017,10,30,14,30,877.0,89.0,2.8,25.0,595.0,806.55,612.75
2017,10,30,14,45,856.5,87.5,2.7,25.0,554.0,756.6,578.92
2017,10,30,15,0,836.0,86.0,2.6,25.0,513.0,705.32,543.88
2017,10,30,15,15,812.5,82.5,2.45,24.5,467.0,648.8,504.43
2017,10,30,15,30,789.0,79.0,2.3,24.0,421.0,591.94,462.67
2017,10,30,15,45,752.5,75.5,2.2,24.0,370.5,527.63,413.38
2017,10,30,16,0,716.0,72.0,2.1,24.0,320.0,466.75,365.19
2017,10,30,16,15,665.5,66.0,1.85,23.0,267.5,396.99,309.62
2017,10,30,16,30,615.0,60.0,1.6,22.0,215.0,331.4,255.36
2017,10,30,16,45,532.0,52.0,1.35,21.0,163.0,256.74,192.8
2017,10,30,17,0,449.0,44.0,1.1,20.0,111.0,190.94,136.47
2017,10,30,17,15,310.0,30.5,1.15,19.0,68.0,116.0,73.79
2017,10,30,17,30,171.0,17.0,1.2,18.0,25.0,52.07,0.0
2017,10,30,17,45,85.5,8.5,1.25,17.5,12.5,8.1,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,5.0,3.55,8.0,5.0,0.0,0.0
2017,10,31,7,0,0.0,10.0,3.6,8.0,10.0,9.53,0.0
2017,10,31,7,15,16.0,31.5,3.65,8.5,33.5,36.13,22.49
2017,10,31,7,30,32.0,53.0,3.7,9.0,57.0,64.11,47.99
2017,10,31,7,45,53.0,76.5,3.75,9.5,87.5,97.73,77.52
2017,10,31,8,0,74.0,100.0,3.8,10.0,118.0,133.6,108.91
2017,10,31,8,15,98.0,119.5,3.9,10.0,149.5,174.35,144.34
2017,10,31,8,30,122.0,139.0,4.0,10.0,181.0,212.58,177.28
2017,10,31,8,45,61.0,90.0,4.1,10.5,111.0,128.78,105.96
2017,10,31,9,0,0.0,41.0,4.2,11.0,41.0,38.09,27.21
2017,10,31,9,15,0.0,54.5,4.25,11.0,54.5,50.68,37.93
2017,10,31,9,30,0.0,68.0,4.3,11.0,68.0,63.28,48.55
2017,10,31,9,45,0.0,50.0,4.35,11.5,50.0,46.5,34.06
2017,10,31,10,0,0.0,32.0,4.4,12.0,32.0,29.75,19.69
2017,10,31,10,15,0.0,58.5,4.35,12.5,58.5,54.46,40.46
2017,10,31,10,30,0.0,85.0,4.3,13.0,85.0,79.22,61.0
2017,10,31,10,45,0.0,77.0,4.25,13.5,77.0,71.76,54.55
2017,10,31,11,0,0.0,69.0,4.2,14.0,69.0,64.3,48.16
2017,10,31,11,15,0.0,98.0,4.1,14.5,98.0,91.52,70.52
2017,10,31,11,30,0.0,127.0,4.0,15.0,127.0,119.57,93.28
2017,10,31,11,45,0.0,132.0,3.9,15.5,132.0,124.44,96.97
2017,10,31,12,0,0.0,137.0,3.8,16.0,137.0,129.32,100.7
2017,10,31,12,15,25.5,225.0,3.65,16.0,243.5,252.35,200.36
2017,10,31,12,30,51.0,313.0,3.5,16.0,350.0,373.61,295.47
2017,10,31,12,45,35.0,284.0,3.4,16.5,309.0,325.84,257.01
2017,10,31,13,0,19.0,255.0,3.3,17.0,268.0,266.29,209.72
2017,10,31,13,15,9.5,156.0,3.15,17.0,162.5,156.81,122.81
2017,10,31,13,30,0.0,57.0,3.0,17.0,57.0,53.09,38.3
2017,10,31,13,45,0.0,75.0,2.95,17.0,75.0,69.89,52.26
2017,10,31,14,0,0.0,93.0,2.9,17.0,93.0,86.71,66.15
2017,10,31,14,15,0.0,107.5,2.75,16.5,107.5,100.73,77.91
2017,10,31,14,30,0.0,122.0,2.6,16.0,122.0,115.01,89.95
2017,10,31,14,45,0.0,110.0,2.5,16.0,110.0,103.36,80.56
2017,10,31,15,0,0.0,98.0,2.4,16.0,98.0,91.76,71.2
2017,10,31,15,15,0.0,112.0,2.35,15.5,112.0,105.81,83.24
2017,10,31,15,30,0.0,126.0,2.3,15.0,126.0,120.46,95.82
2017,10,31,15,45,0.0,110.0,2.25,15.0,110.0,104.86,83.06
2017,10,31,16,0,0.0,94.0,2.2,15.0,94.0,89.31,70.23
2017,10,31,16,15,0.0,77.5,2.25,14.5,77.5,73.3,56.94
2017,10,31,16,30,0.0,61.0,2.3,14.0,61.0,57.33,43.4
2017,10,31,16,45,0.0,45.5,2.4,14.0,45.5,42.39,30.44
2017,10,31,17,0,0.0,30.0,2.5,14.0,30.0,27.85,17.72
2017,10,31,17,15,0.0,17.5,2.45,13.5,17.5,16.23,7.17
2017,10,31,17,30,0.0,5.0,2.4,13.0,5.0,4.63,0.0
2017,10,31,17,45,0.0,2.5,2.4,13.0,2.5,2.38,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,48.5,7.5,1.3,10.0,9.0,0.0,0.0
2017,11,1,7,0,97.0,15.0,1.4,10.0,18.0,30.52,0.0
2017,11,1,7,15,230.0,30.5,1.55,10.5,57.5,95.13,60.37
2017,11,1,7,30,363.0,46.0,1.7,11.0,97.0,165.11,122.19
2017,11,1,7,45,458.0,54.5,1.9,11.5,147.0,230.23,179.78
2017,11,1,8,0,553.0,63.0,2.1,12.0,197.0,305.59,245.68
2017,11,1,8,15,449.5,93.5,2.1,12.5,219.0,320.28,261.75
2017,11,1,8,30,346.0,124.0,2.1,13.0,241.0,325.43,267.5
2017,11,1,8,45,372.5,138.0,2.1,14.0,281.0,374.51,307.17
2017,11,1,9,0,399.0,152.0,2.1,15.0,321.0,425.4,346.76
2017,11,1,9,15,595.5,121.5,2.25,16.0,404.0,546.01,441.83
2017,11,1,9,30,792.0,91.0,2.4,17.0,487.0,674.82,539.26
2017,11,1,9,45,814.5,92.0,2.55,18.0,527.5,725.32,572.6
2017,11,1,10,0,837.0,93.0,2.7,19.0,568.0,774.79,605.17
2017,11,1,10,15,849.5,95.0,2.85,20.0,600.5,815.89,631.26
2017,11,1,10,30,862.0,97.0,3.0,21.0,633.0,854.69,655.46
2017,11,1,10,45,874.0,96.5,3.15,22.0,659.0,880.7,670.56
2017,11,1,11,0,886.0,96.0,3.3,23.0,685.0,910.51,688.29
2017,11,1,11,15,891.0,97.5,3.4,23.5,702.5,933.24,702.09
2017,11,1,11,30,896.0,99.0,3.5,24.0,720.0,952.56,713.69
2017,11,1,11,45,892.0,102.5,3.65,25.0,727.5,962.2,717.78
2017,11,1,12,0,888.0,106.0,3.8,26.0,735.0,968.09,719.53
2017,11,1,12,15,888.0,106.0,3.8,26.5,735.0,970.07,719.3
2017,11,1,12,30,888.0,106.0,3.8,27.0,735.0,968.36,716.81
2017,11,1,12,45,887.0,105.0,3.85,27.5,726.5,960.9,710.97
2017,11,1,13,0,886.0,104.0,3.9,28.0,718.0,949.81,702.91
2017,11,1,13,15,880.5,103.0,3.9,28.0,701.0,931.02,690.95
2017,11,1,13,30,875.0,102.0,3.9,28.0,684.0,908.87,676.86
2017,11,1,13,45,867.0,100.0,3.9,28.5,659.0,887.18,661.86
2017,11,1,14,0,859.0,98.0,3.9,29.0,634.0,855.16,639.88
2017,11,1,14,15,847.0,96.0,3.9,28.5,601.5,817.07,616.25
2017,11,1,14,30,835.0,94.0,3.9,28.0,569.0,776.64,590.73
2017,11,1,14,45,809.5,94.0,3.9,28.0,528.5,726.28,556.67
2017,11,1,15,0,784.0,94.0,3.9,28.0,488.0,675.09,521.58
2017,11,1,15,15,759.0,90.0,3.8,27.5,443.5,619.33,481.79
2017,11,1,15,30,734.0,86.0,3.7,27.0,399.0,565.68,442.12
2017,11,1,15,45,696.5,82.0,3.65,26.5,350.0,503.06,394.57
2017,11,1,16,0,659.0,78.0,3.6,26.0,301.0,442.39,346.94
2017,11,1,16,15,606.5,71.0,3.4,25.0,250.5,373.77,292.02
2017,11,1,16,30,554.0,64.0,3.2,24.0,200.0,309.63,238.77
2017,11,1,16,45,469.5,54.5,3.0,23.0,150.5,236.5,177.44
2017,11,1,17,0,385.0,45.0,2.8,22.0,101.0,172.48,122.81
2017,11,1,17,15,251.5,30.5,2.8,21.0,60.5,102.06,63.24
2017,11,1,17,30,118.0,16.0,2.8,20.0,20.0,35.51,0.0
2017,11,1,17,45,59.0,8.0,2.8,19.5,10.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,29.0,7.0,2.5,17.5,8.0,0.0,0.0
2017,11,2,7,0,58.0,14.0,2.6,18.0,16.0,23.0,0.0
2017,11,2,7,15,183.0,31.5,2.85,18.5,53.5,85.87,52.17
2017,11,2,7,30,308.0,49.0,3.1,19.0,91.0,151.77,109.32
2017,11,2,7,45,391.0,61.5,3.4,19.5,139.0,212.49,161.81
2017,11,2,8,0,474.0,74.0,3.7,20.0,187.0,284.58,223.46
2017,11,2,8,15,261.5,102.5,3.85,20.5,167.0,236.56,188.85
2017,11,2,8,30,49.0,131.0,4.0,21.0,147.0,159.66,126.53
2017,11,2,8,45,354.5,118.0,4.2,22.0,264.5,342.16,275.77
2017,11,2,9,0,660.0,105.0,4.4,23.0,382.0,538.03,429.81
2017,11,2,9,15,687.5,110.0,4.45,23.5,426.5,593.5,471.18
2017,11,2,9,30,715.0,115.0,4.5,24.0,471.0,649.35,512.32
2017,11,2,9,45,742.0,116.0,4.55,24.5,511.0,700.33,548.68
2017,11,2,10,0,769.0,117.0,4.6,25.0,551.0,750.83,582.93
2017,11,2,10,15,783.0,119.5,4.55,25.5,583.5,788.0,606.6
2017,11,2,10,30,797.0,122.0,4.5,26.0,616.0,826.74,631.11
2017,11,2,10,45,812.5,121.0,4.5,26.5,642.0,860.65,652.34
2017,11,2,11,0,828.0,120.0,4.5,27.0,668.0,892.08,671.69
2017,11,2,11,15,833.5,121.5,4.45,27.0,684.5,914.48,685.89
2017,11,2,11,30,839.0,123.0,4.4,27.0,701.0,933.66,698.0
2017,11,2,11,45,843.5,122.5,4.35,27.5,710.0,946.29,704.37
2017,11,2,12,0,848.0,122.0,4.3,28.0,719.0,955.45,708.54
2017,11,2,12,15,847.5,122.0,4.2,28.0,718.5,956.9,708.83
2017,11,2,12,30,847.0,122.0,4.1,28.0,718.0,954.77,706.92
2017,11,2,12,45,845.0,120.5,4.05,28.5,709.5,945.95,699.59
2017,11,2,13,0,843.0,119.0,4.0,29.0,701.0,933.61,690.13
2017,11,2,13,15,836.5,118.0,3.95,29.0,684.0,914.29,677.53
2017,11,2,13,30,830.0,117.0,3.9,29.0,667.0,891.75,662.9
2017,11,2,13,45,821.5,115.0,3.85,29.0,642.0,863.27,644.31
2017,11,2,14,0,813.0,113.0,3.8,29.0,617.0,831.99,623.83
2017,11,2,14,15,799.0,110.5,3.75,29.0,584.5,793.03,598.01
2017,11,2,14,30,785.0,108.0,3.7,29.0,552.0,752.01,570.61
2017,11,2,14,45,765.0,105.0,3.65,29.0,513.0,704.15,538.12
2017,11,2,15,0,745.0,102.0,3.6,29.0,474.0,658.06,506.15
2017,11,2,15,15,719.0,98.0,3.5,28.5,430.0,603.27,466.92
2017,11,2,15,30,693.0,94.0,3.4,28.0,386.0,548.64,426.75
2017,11,2,15,45,653.0,89.0,3.35,28.0,338.0,485.44,378.24
2017,11,2,16,0,613.0,84.0,3.3,28.0,290.0,424.54,330.15
2017,11,2,16,15,558.5,76.0,2.9,27.0,240.0,356.37,275.87
2017,11,2,16,30,504.0,68.0,2.5,26.0,190.0,292.96,223.72
2017,11,2,16,45,416.5,57.5,2.15,25.5,142.0,220.61,163.56
2017,11,2,17,0,329.0,47.0,1.8,25.0,94.0,157.02,110.22
2017,11,2,17,15,203.5,31.0,1.8,24.0,56.0,90.79,54.79
2017,11,2,17,30,78.0,15.0,1.8,23.0,18.0,27.64,0.0
2017,11,2,17,45,39.0,7.5,1.8,22.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,1.05,19.0,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,1.1,19.0,10.0,10.86,0.0
2017,11,3,7,15,79.5,33.5,1.35,19.5,43.5,60.63,35.91
2017,11,3,7,30,151.0,57.0,1.6,20.0,77.0,112.04,80.96
2017,11,3,7,45,244.5,73.5,1.9,21.0,123.5,170.3,129.11
2017,11,3,8,0,338.0,90.0,2.2,22.0,170.0,245.33,190.92
2017,11,3,8,15,169.0,50.0,2.2,22.5,90.0,140.76,110.19
2017,11,3,8,30,0.0,10.0,2.2,23.0,10.0,9.27,2.05
2017,11,3,8,45,0.0,45.0,2.25,23.5,45.0,41.8,28.96
2017,11,3,9,0,0.0,80.0,2.3,24.0,80.0,74.6,55.57
2017,11,3,9,15,0.5,118.5,2.25,24.5,119.0,112.85,86.06
2017,11,3,9,30,1.0,157.0,2.2,25.0,158.0,151.93,116.58
2017,11,3,9,45,33.5,201.0,2.2,25.5,220.0,230.51,178.15
2017,11,3,10,0,66.0,245.0,2.2,26.0,282.0,305.51,235.27
2017,11,3,10,15,183.5,259.5,2.15,26.5,370.5,430.16,330.16
2017,11,3,10,30,301.0,274.0,2.1,27.0,459.0,563.18,426.96
2017,11,3,10,45,194.0,289.5,2.1,27.5,411.0,483.02,364.83
2017,11,3,11,0,87.0,305.0,2.1,28.0,363.0,396.32,298.15
2017,11,3,11,15,210.5,306.5,2.05,28.0,450.0,524.95,394.51
2017,11,3,11,30,334.0,308.0,2.0,28.0,537.0,657.77,489.03
2017,11,3,11,45,542.0,236.0,2.0,28.5,613.0,789.1,581.61
2017,11,3,12,0,750.0,164.0,2.0,29.0,689.0,914.41,663.75
2017,11,3,12,15,750.0,164.0,2.0,29.0,689.0,916.16,663.53
2017,11,3,12,30,750.0,164.0,2.0,29.0,689.0,914.65,662.61
2017,11,3,12,45,755.0,159.0,2.0,29.5,682.0,908.93,657.84
2017,11,3,13,0,760.0,154.0,2.0,30.0,675.0,899.89,651.11
2017,11,3,13,15,753.0,152.5,2.0,30.0,658.5,880.57,639.18
2017,11,3,13,30,746.0,151.0,2.0,30.0,642.0,858.35,625.52
2017,11,3,13,45,740.5,146.5,2.0,30.0,618.5,831.29,608.72
2017,11,3,14,0,735.0,142.0,2.0,30.0,595.0,801.58,590.16
2017,11,3,14,15,719.5,138.5,2.0,30.0,563.0,762.34,565.1
2017,11,3,14,30,704.0,135.0,2.0,30.0,531.0,721.4,538.71
2017,11,3,14,45,687.0,129.5,2.0,30.0,494.0,675.71,508.18
2017,11,3,15,0,670.0,124.0,2.0,30.0,457.0,628.99,475.91
2017,11,3,15,15,641.5,118.5,1.95,29.5,413.5,573.92,437.47
2017,11,3,15,30,613.0,113.0,1.9,29.0,370.0,519.42,398.37
2017,11,3,15,45,575.0,105.5,1.9,29.0,323.5,458.33,352.62
2017,11,3,16,0,537.0,98.0,1.9,29.0,277.0,399.49,307.2
2017,11,3,16,15,480.0,88.5,1.65,28.0,228.5,330.13,253.09
2017,11,3,16,30,423.0,79.0,1.4,27.0,180.0,269.32,204.0
2017,11,3,16,45,340.5,65.0,1.2,26.5,133.5,200.45,147.71
2017,11,3,17,0,258.0,51.0,1.0,26.0,87.0,140.97,98.63
2017,11,3,17,15,149.0,32.0,1.0,25.5,51.0,79.64,47.16
2017,11,3,17,30,40.0,13.0,1.0,25.0,15.0,19.21,0.0
2017,11,3,17,45,20.0,6.5,1.05,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,6.5,5.0,2.45,19.5,5.0,0.0,0.0
2017,11,4,7,0,13.0,10.0,2.6,20.0,10.0,11.68,0.0
2017,11,4,7,15,101.5,31.5,2.75,20.0,44.0,62.8,35.71
2017,11,4,7,30,190.0,53.0,2.9,20.0,78.0,118.41,84.93
2017,11,4,7,45,272.0,69.5,3.1,20.5,123.0,180.21,136.97
2017,11,4,8,0,354.0,86.0,3.3,21.0,168.0,247.23,193.47
2017,11,4,8,15,413.5,97.5,3.35,21.5,216.0,307.34,244.01
2017,11,4,8,30,473.0,109.0,3.4,22.0,264.0,373.25,297.98
2017,11,4,8,45,236.5,80.0,3.5,22.5,157.5,231.92,186.2
2017,11,4,9,0,0.0,51.0,3.6,23.0,51.0,47.4,33.43
2017,11,4,9,15,0.0,74.0,3.6,23.0,74.0,68.87,50.98
2017,11,4,9,30,0.0,97.0,3.6,23.0,97.0,90.88,68.68
2017,11,4,9,45,0.0,96.0,3.6,23.5,96.0,89.76,67.42
2017,11,4,10,0,0.0,95.0,3.6,24.0,95.0,88.71,66.26
2017,11,4,10,15,0.5,131.5,3.55,24.5,132.0,124.79,94.74
2017,11,4,10,30,1.0,168.0,3.5,25.0,169.0,161.58,123.28
2017,11,4,10,45,0.5,152.5,3.5,25.5,153.0,145.41,110.11
2017,11,4,11,0,0.0,137.0,3.5,26.0,137.0,129.51,97.29
2017,11,4,11,15,4.0,173.0,3.5,26.0,175.5,168.9,128.08
2017,11,4,11,30,8.0,209.0,3.5,26.0,214.0,209.03,159.06
2017,11,4,11,45,145.5,268.0,3.5,26.5,369.0,425.67,326.79
2017,11,4,12,0,283.0,327.0,3.5,27.0,524.0,637.09,481.02
2017,11,4,12,15,328.0,316.0,3.5,27.0,544.5,667.62,502.74
2017,11,4,12,30,373.0,305.0,3.5,27.0,565.0,696.74,524.4
2017,11,4,12,45,294.5,317.0,3.55,27.5,521.0,634.75,477.68
2017,11,4,13,0,216.0,329.0,3.6,28.0,477.0,558.95,421.31
2017,11,4,13,15,240.0,317.0,3.55,28.0,477.5,564.09,426.37
2017,11,4,13,30,264.0,305.0,3.5,28.0,478.0,580.85,439.17
2017,11,4,13,45,513.5,215.5,3.5,28.0,536.0,703.84,533.97
2017,11,4,14,0,763.0,126.0,3.5,28.0,594.0,805.79,608.21
2017,11,4,14,15,749.0,123.0,3.45,28.0,562.5,767.67,581.83
2017,11,4,14,30,735.0,120.0,3.4,28.0,531.0,727.68,554.94
2017,11,4,14,45,530.0,160.5,3.4,28.0,446.0,587.08,452.41
2017,11,4,15,0,325.0,201.0,3.4,28.0,361.0,455.51,352.66
2017,11,4,15,15,326.5,181.0,3.3,27.5,329.0,419.97,327.48
2017,11,4,15,30,328.0,161.0,3.2,27.0,297.0,383.45,300.49
2017,11,4,15,45,312.5,143.5,3.15,27.0,260.5,339.25,266.13
2017,11,4,16,0,297.0,126.0,3.1,27.0,224.0,295.96,231.68
2017,11,4,16,15,271.0,107.0,2.75,26.5,185.0,247.19,192.29
2017,11,4,16,30,245.0,88.0,2.4,26.0,146.0,200.85,153.92
2017,11,4,16,45,209.0,68.0,2.05,25.5,109.0,152.46,113.34
2017,11,4,17,0,173.0,48.0,1.7,25.0,72.0,107.98,75.58
2017,11,4,17,15,86.5,30.0,1.6,24.0,42.0,58.11,33.23
2017,11,4,17,30,0.0,12.0,1.5,23.0,12.0,11.44,0.0
2017,11,4,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,11,5,7,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,7,15,0.0,1.0,3.25,20.0,1.0,0.92,0.0
2017,11,5,7,30,0.0,2.0,3.5,20.0,2.0,1.85,0.0
2017,11,5,7,45,0.0,4.0,3.75,20.5,4.0,3.7,0.0
2017,11,5,8,0,0.0,6.0,4.0,21.0,6.0,5.55,0.0
2017,11,5,8,15,0.0,7.5,4.1,21.5,7.5,6.94,0.16
2017,11,5,8,30,0.0,9.0,4.2,22.0,9.0,8.34,1.31
2017,11,5,8,45,312.5,56.5,4.3,22.5,184.5,251.73,204.19
2017,11,5,9,0,625.0,104.0,4.4,23.0,360.0,513.22,411.1
2017,11,5,9,15,654.0,109.0,4.4,23.5,403.0,567.81,451.71
2017,11,5,9,30,683.0,114.0,4.4,24.0,446.0,623.02,492.48
2017,11,5,9,45,354.0,163.5,4.4,24.5,336.5,458.08,361.98
2017,11,5,10,0,25.0,213.0,4.4,25.0,227.0,227.89,176.14
2017,11,5,10,15,26.0,225.5,4.35,25.5,240.5,241.91,186.74
2017,11,5,10,30,27.0,238.0,4.3,26.0,254.0,256.02,196.87
2017,11,5,10,45,18.5,224.5,4.3,26.5,236.0,234.6,179.44
2017,11,5,11,0,10.0,211.0,4.3,27.0,218.0,213.1,162.06
2017,11,5,11,15,5.0,184.0,4.25,27.0,187.5,180.96,136.96
2017,11,5,11,30,0.0,157.0,4.2,27.0,157.0,149.24,112.1
2017,11,5,11,45,104.0,246.5,4.2,27.5,319.0,362.83,278.45
2017,11,5,12,0,208.0,336.0,4.2,28.0,481.0,562.76,425.98
2017,11,5,12,15,487.5,243.5,4.2,28.0,581.5,749.6,566.08
2017,11,5,12,30,767.0,151.0,4.2,28.0,682.0,913.31,681.45
2017,11,5,12,45,669.0,187.5,4.2,28.5,647.0,857.97,641.5
2017,11,5,13,0,571.0,224.0,4.2,29.0,612.0,795.42,596.3
2017,11,5,13,15,667.0,182.0,4.15,29.0,624.0,832.87,624.42
2017,11,5,13,30,763.0,140.0,4.1,29.0,636.0,858.6,642.33
2017,11,5,13,45,760.5,134.5,4.05,29.5,613.5,832.7,623.74
2017,11,5,14,0,758.0,129.0,4.0,30.0,591.0,803.95,603.6
2017,11,5,14,15,744.0,126.0,3.95,30.0,559.5,766.02,578.29
2017,11,5,14,30,730.0,123.0,3.9,30.0,528.0,726.23,551.56
2017,11,5,14,45,588.5,149.0,3.85,30.0,460.5,621.89,476.12
2017,11,5,15,0,447.0,175.0,3.8,30.0,393.0,522.18,401.74
2017,11,5,15,15,561.0,134.5,3.6,29.5,382.5,532.32,412.09
2017,11,5,15,30,675.0,94.0,3.4,29.0,372.0,535.29,415.54
2017,11,5,15,45,645.0,86.5,3.25,29.0,326.0,476.11,369.66
2017,11,5,16,0,615.0,79.0,3.1,29.0,280.0,418.32,323.84
2017,11,5,16,15,561.0,71.5,2.75,28.0,231.0,351.21,270.46
2017,11,5,16,30,507.0,64.0,2.4,27.0,182.0,288.78,219.12
2017,11,5,16,45,428.5,53.0,2.05,26.0,135.0,219.32,161.46
2017,11,5,17,0,350.0,42.0,1.7,25.0,88.0,158.39,110.01
2017,11,5,17,15,217.0,27.0,1.75,24.5,51.0,89.38,50.02
2017,11,5,17,30,84.0,12.0,1.8,24.0,14.0,25.68,0.0
2017,11,5,17,45,42.0,6.0,1.85,23.5,7.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.7,19.0,10.0,14.95,0.0
2017,11,6,7,15,153.0,27.5,3.0,19.5,44.5,72.66,38.11
2017,11,6,7,30,273.0,45.0,3.3,20.0,79.0,137.17,97.2
2017,11,6,7,45,371.5,55.5,3.6,20.5,125.5,198.24,149.45
2017,11,6,8,0,470.0,66.0,3.9,21.0,172.0,273.08,213.04
2017,11,6,8,15,528.0,74.5,4.0,21.5,221.0,336.21,266.9
2017,11,6,8,30,586.0,83.0,4.1,22.0,270.0,404.53,323.48
2017,11,6,8,45,638.0,85.5,4.2,22.5,319.0,467.59,374.52
2017,11,6,9,0,690.0,88.0,4.3,23.0,368.0,534.06,426.72
2017,11,6,9,15,363.0,141.0,4.25,23.5,290.0,407.36,325.05
2017,11,6,9,30,36.0,194.0,4.2,24.0,212.0,224.99,175.72
2017,11,6,9,45,38.5,210.0,4.2,24.5,230.5,245.02,191.06
2017,11,6,10,0,41.0,226.0,4.2,25.0,249.0,265.28,206.02
2017,11,6,10,15,433.0,163.5,4.15,25.5,424.0,547.82,430.04
2017,11,6,10,30,825.0,101.0,4.1,26.0,599.0,821.46,628.07
2017,11,6,10,45,837.5,101.0,4.1,26.5,624.5,854.19,646.85
2017,11,6,11,0,850.0,101.0,4.1,27.0,650.0,884.27,665.22
2017,11,6,11,15,855.5,102.0,4.05,27.0,666.5,906.33,679.13
2017,11,6,11,30,861.0,103.0,4.0,27.0,683.0,917.33,685.62
2017,11,6,11,45,865.0,103.0,3.95,27.5,692.0,930.02,692.09
2017,11,6,12,0,869.0,103.0,3.9,28.0,701.0,939.24,696.3
2017,11,6,12,15,869.0,103.0,3.85,28.0,701.0,941.18,697.16
2017,11,6,12,30,869.0,103.0,3.8,28.0,701.0,939.54,695.83
2017,11,6,12,45,747.0,153.5,3.75,28.5,663.5,891.55,662.13
2017,11,6,13,0,625.0,204.0,3.7,29.0,626.0,826.75,616.93
2017,11,6,13,15,737.0,152.5,3.6,28.5,638.0,862.53,643.39
2017,11,6,13,30,849.0,101.0,3.5,28.0,650.0,884.86,659.76
2017,11,6,13,45,838.0,100.5,3.45,28.0,625.0,855.78,640.39
2017,11,6,14,0,827.0,100.0,3.4,28.0,600.0,823.97,619.52
2017,11,6,14,15,814.0,97.5,3.3,28.0,568.5,785.72,593.9
2017,11,6,14,30,801.0,95.0,3.2,28.0,537.0,745.33,566.68
2017,11,6,14,45,779.5,93.5,3.15,28.0,498.5,697.88,534.47
2017,11,6,15,0,758.0,92.0,3.1,28.0,460.0,649.43,501.05
2017,11,6,15,15,732.5,88.0,2.85,27.5,417.0,597.21,462.98
2017,11,6,15,30,707.0,84.0,2.6,27.0,374.0,542.73,422.35
2017,11,6,15,45,675.0,78.0,2.4,27.0,327.0,482.76,375.89
2017,11,6,16,0,643.0,72.0,2.2,27.0,280.0,424.28,329.3
2017,11,6,16,15,589.0,65.5,1.95,26.0,231.0,357.02,275.71
2017,11,6,16,30,535.0,59.0,1.7,25.0,182.0,294.4,224.01
2017,11,6,16,45,452.0,49.5,1.45,24.5,134.5,223.58,164.7
2017,11,6,17,0,369.0,40.0,1.2,24.0,87.0,161.74,112.08
2017,11,6,17,15,184.5,27.0,1.2,23.0,50.5,80.68,43.95
2017,11,6,17,30,0.0,14.0,1.2,22.0,14.0,13.34,0.0
2017,11,6,17,45,0.0,7.0,1.2,21.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,3.5,1.35,18.0,3.5,3.24,0.0
2017,11,7,7,30,0.0,7.0,1.7,19.0,7.0,6.48,0.0
2017,11,7,7,45,0.0,11.5,2.1,20.0,11.5,10.65,3.19
2017,11,7,8,0,0.0,16.0,2.5,21.0,16.0,14.82,6.74
2017,11,7,8,15,0.0,20.5,2.7,21.5,20.5,19.0,10.26
2017,11,7,8,30,0.0,25.0,2.9,22.0,25.0,23.19,13.72
2017,11,7,8,45,0.0,66.0,3.1,22.5,66.0,61.39,45.27
2017,11,7,9,0,0.0,107.0,3.3,23.0,107.0,101.71,77.95
2017,11,7,9,15,0.0,120.5,3.25,23.0,120.5,114.84,88.31
2017,11,7,9,30,0.0,134.0,3.2,23.0,134.0,128.03,98.64
2017,11,7,9,45,5.5,162.0,3.15,23.5,165.0,160.23,123.97
2017,11,7,10,0,11.0,190.0,3.1,24.0,196.0,193.11,149.43
2017,11,7,10,15,12.5,201.0,2.9,24.5,208.0,205.51,158.41
2017,11,7,10,30,14.0,212.0,2.7,25.0,220.0,218.04,167.46
2017,11,7,10,45,13.5,217.0,2.55,25.5,225.0,222.71,170.33
2017,11,7,11,0,13.0,222.0,2.4,26.0,230.0,227.38,173.23
2017,11,7,11,15,14.0,227.0,2.15,26.0,236.5,233.42,177.53
2017,11,7,11,30,15.0,232.0,1.9,26.0,243.0,239.51,181.85
2017,11,7,11,45,23.0,254.0,1.7,26.5,270.5,269.91,204.36
2017,11,7,12,0,31.0,276.0,1.5,27.0,298.0,314.86,237.1
2017,11,7,12,15,31.0,276.5,1.25,27.0,298.5,315.44,236.82
2017,11,7,12,30,31.0,277.0,1.0,27.0,299.0,315.99,236.68
2017,11,7,12,45,32.0,275.5,0.75,27.0,298.0,315.18,235.51
2017,11,7,13,0,33.0,274.0,0.5,27.0,297.0,314.32,234.21
2017,11,7,13,15,147.0,286.5,0.5,27.0,382.0,444.91,331.55
2017,11,7,13,30,261.0,299.0,0.5,27.0,467.0,571.1,420.62
2017,11,7,13,45,393.5,251.5,0.5,27.0,494.0,625.47,460.3
2017,11,7,14,0,526.0,204.0,0.5,27.0,521.0,685.54,503.43
2017,11,7,14,15,275.0,207.0,0.7,26.5,372.5,456.95,344.37
2017,11,7,14,30,24.0,210.0,0.9,26.0,224.0,224.26,170.09
2017,11,7,14,45,98.0,212.0,1.15,26.0,260.5,291.58,225.06
2017,11,7,15,0,172.0,214.0,1.4,26.0,297.0,353.01,273.34
2017,11,7,15,15,193.0,192.0,1.55,25.5,277.0,335.25,261.28
2017,11,7,15,30,214.0,170.0,1.7,25.0,257.0,315.21,247.35
2017,11,7,15,45,331.5,140.0,1.9,25.0,255.5,345.69,272.09
2017,11,7,16,0,449.0,110.0,2.1,25.0,254.0,363.19,284.94
2017,11,7,16,15,392.0,97.5,2.1,24.0,207.5,298.75,233.49
2017,11,7,16,30,335.0,85.0,2.1,23.0,161.0,239.83,185.26
2017,11,7,16,45,254.5,67.5,2.15,22.5,116.5,173.3,130.09
2017,11,7,17,0,174.0,50.0,2.2,22.0,72.0,111.5,78.76
2017,11,7,17,15,87.0,29.0,2.5,21.5,40.0,56.66,29.71
2017,11,7,17,30,0.0,8.0,2.8,21.0,8.0,7.63,0.0
2017,11,7,17,45,0.0,4.0,3.15,20.5,4.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,3.0,4.9,9.0,3.0,2.77,0.0
2017,11,8,7,30,0.0,6.0,4.9,9.0,6.0,5.55,0.0
2017,11,8,7,45,0.0,10.5,4.95,9.0,10.5,9.72,2.72
2017,11,8,8,0,0.0,15.0,5.0,9.0,15.0,13.89,6.46
2017,11,8,8,15,0.0,19.5,5.0,9.0,19.5,18.07,10.16
2017,11,8,8,30,0.0,24.0,5.0,9.0,24.0,22.26,13.83
2017,11,8,8,45,0.0,48.0,5.0,9.5,48.0,44.6,33.19
2017,11,8,9,0,0.0,72.0,5.0,10.0,72.0,67.0,52.35
2017,11,8,9,15,0.0,67.0,5.0,10.0,67.0,62.33,48.18
2017,11,8,9,30,0.0,62.0,5.0,10.0,62.0,57.67,44.04
2017,11,8,9,45,0.0,72.5,5.0,10.0,72.5,67.49,52.3
2017,11,8,10,0,0.0,83.0,5.0,10.0,83.0,77.31,60.51
2017,11,8,10,15,0.0,63.0,5.1,10.0,63.0,58.64,44.51
2017,11,8,10,30,0.0,43.0,5.2,10.0,43.0,40.0,28.56
2017,11,8,10,45,0.0,44.5,5.3,10.5,44.5,41.41,29.64
2017,11,8,11,0,0.0,46.0,5.4,11.0,46.0,42.82,30.72
2017,11,8,11,15,0.0,40.5,5.45,11.0,40.5,37.69,26.35
2017,11,8,11,30,0.0,35.0,5.5,11.0,35.0,32.57,21.99
2017,11,8,11,45,0.0,88.5,5.55,11.0,88.5,82.53,64.05
2017,11,8,12,0,0.0,142.0,5.6,11.0,142.0,134.41,107.27
2017,11,8,12,15,2.5,167.5,5.55,11.0,169.5,162.11,130.25
2017,11,8,12,30,5.0,193.0,5.5,11.0,197.0,190.19,153.47
2017,11,8,12,45,2.5,128.5,5.5,11.0,130.5,123.46,98.23
2017,11,8,13,0,0.0,64.0,5.5,11.0,64.0,59.63,44.8
2017,11,8,13,15,0.0,95.5,5.4,11.0,95.5,89.11,69.64
2017,11,8,13,30,0.0,127.0,5.3,11.0,127.0,119.76,95.35
2017,11,8,13,45,0.0,102.0,5.2,11.5,102.0,95.4,74.92
2017,11,8,14,0,0.0,77.0,5.1,12.0,77.0,71.73,55.06
2017,11,8,14,15,0.0,60.5,5.05,12.0,60.5,56.31,42.18
2017,11,8,14,30,0.0,44.0,5.0,12.0,44.0,40.91,29.22
2017,11,8,14,45,0.0,40.5,4.95,12.0,40.5,37.64,26.53
2017,11,8,15,0,0.0,37.0,4.9,12.0,37.0,34.38,23.82
2017,11,8,15,15,0.0,55.0,4.8,11.5,55.0,51.14,38.32
2017,11,8,15,30,0.0,73.0,4.7,11.0,73.0,67.93,52.93
2017,11,8,15,45,0.0,63.0,4.6,11.0,63.0,58.59,45.02
2017,11,8,16,0,0.0,53.0,4.5,11.0,53.0,49.26,37.06
2017,11,8,16,15,0.0,43.0,4.35,10.5,43.0,39.94,29.06
2017,11,8,16,30,0.0,33.0,4.2,10.0,33.0,30.63,20.94
2017,11,8,16,45,0.0,23.5,4.1,10.0,23.5,21.79,13.09
2017,11,8,17,0,0.0,14.0,4.0,10.0,14.0,12.97,5.23
2017,11,8,17,15,0.0,7.5,3.95,9.5,7.5,6.94,0.0
2017,11,8,17,30,0.0,1.0,3.9,9.0,1.0,0.95,0.0
2017,11,8,17,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
