Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,134.5,21.5,3.3,6.5,37.0,60.04,25.54
2017,11,9,7,30,269.0,43.0,3.4,7.0,74.0,133.66,98.34
2017,11,9,7,45,366.5,55.5,3.55,7.5,121.0,195.93,154.4
2017,11,9,8,0,464.0,68.0,3.7,8.0,168.0,271.05,221.33
2017,11,9,8,15,232.0,81.5,3.7,8.5,131.5,198.35,164.99
2017,11,9,8,30,0.0,95.0,3.7,9.0,95.0,91.34,73.65
2017,11,9,8,45,0.0,97.0,3.75,9.5,97.0,92.37,74.4
2017,11,9,9,0,0.0,99.0,3.8,10.0,99.0,93.73,75.24
2017,11,9,9,15,5.0,133.0,3.75,10.5,135.5,131.12,106.71
2017,11,9,9,30,10.0,167.0,3.7,11.0,172.0,169.45,138.39
2017,11,9,9,45,21.0,190.5,3.65,11.5,201.5,201.75,164.78
2017,11,9,10,0,32.0,214.0,3.6,12.0,231.0,245.47,200.12
2017,11,9,10,15,34.5,228.5,3.5,12.5,248.5,263.91,214.21
2017,11,9,10,30,37.0,243.0,3.4,13.0,266.0,282.55,228.36
2017,11,9,10,45,48.5,262.0,3.35,13.5,292.5,314.18,253.07
2017,11,9,11,0,60.0,281.0,3.3,14.0,319.0,346.39,277.89
2017,11,9,11,15,38.0,258.5,3.2,14.0,282.5,301.64,241.44
2017,11,9,11,30,16.0,236.0,3.1,14.0,246.0,244.83,195.38
2017,11,9,11,45,22.0,252.5,3.05,14.5,267.0,267.67,213.4
2017,11,9,12,0,28.0,269.0,3.0,15.0,288.0,304.64,242.13
2017,11,9,12,15,96.0,299.0,2.95,15.0,364.5,402.08,320.3
2017,11,9,12,30,164.0,329.0,2.9,15.0,441.0,513.94,407.02
2017,11,9,12,45,182.5,324.0,2.85,15.5,447.0,524.37,414.14
2017,11,9,13,0,201.0,319.0,2.8,16.0,453.0,533.82,421.08
2017,11,9,13,15,188.0,311.5,2.75,16.0,434.0,510.84,403.6
2017,11,9,13,30,175.0,304.0,2.7,16.0,415.0,487.61,386.08
2017,11,9,13,45,93.5,255.5,2.7,16.5,315.0,345.59,275.08
2017,11,9,14,0,12.0,207.0,2.7,17.0,215.0,211.39,167.08
2017,11,9,14,15,6.0,176.0,2.65,16.5,180.0,174.52,138.19
2017,11,9,14,30,0.0,145.0,2.6,16.0,145.0,138.42,109.23
2017,11,9,14,45,80.5,178.0,2.55,16.0,216.5,240.72,195.09
2017,11,9,15,0,161.0,211.0,2.5,16.0,288.0,342.15,277.52
2017,11,9,15,15,80.5,139.0,2.45,15.5,177.5,201.35,163.53
2017,11,9,15,30,0.0,67.0,2.4,15.0,67.0,62.33,47.24
2017,11,9,15,45,0.0,58.0,2.4,15.0,58.0,53.92,40.36
2017,11,9,16,0,0.0,49.0,2.4,15.0,49.0,45.53,33.29
2017,11,9,16,15,211.5,63.0,2.25,14.5,109.5,176.63,143.81
2017,11,9,16,30,423.0,77.0,2.1,14.0,170.0,266.17,212.59
2017,11,9,16,45,338.0,62.0,2.0,14.0,124.0,196.01,151.1
2017,11,9,17,0,253.0,47.0,1.9,14.0,78.0,135.51,98.08
2017,11,9,17,15,126.5,23.5,1.8,13.0,39.0,62.35,30.68
2017,11,9,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,105.5,22.5,2.5,7.5,34.5,54.54,19.95
2017,11,10,7,30,211.0,45.0,2.5,8.0,69.0,119.81,87.78
2017,11,10,7,45,306.5,60.0,2.55,8.5,114.5,180.65,141.79
2017,11,10,8,0,402.0,75.0,2.6,9.0,160.0,252.49,205.02
2017,11,10,8,15,462.5,86.0,2.6,9.5,208.5,314.38,259.67
2017,11,10,8,30,523.0,97.0,2.6,10.0,257.0,382.08,317.69
2017,11,10,8,45,290.5,128.5,2.65,10.5,220.0,307.51,256.73
2017,11,10,9,0,58.0,160.0,2.7,11.0,183.0,200.78,165.59
2017,11,10,9,15,44.5,172.0,2.7,11.5,191.0,206.5,169.75
2017,11,10,9,30,31.0,184.0,2.7,12.0,199.0,211.13,172.53
2017,11,10,9,45,22.0,187.5,2.7,12.5,198.5,199.44,161.99
2017,11,10,10,0,13.0,191.0,2.7,13.0,198.0,196.11,158.33
2017,11,10,10,15,16.0,205.0,2.65,13.5,214.5,212.93,171.44
2017,11,10,10,30,19.0,219.0,2.6,14.0,231.0,229.98,184.57
2017,11,10,10,45,104.5,259.5,2.55,14.5,325.5,359.5,289.35
2017,11,10,11,0,190.0,300.0,2.5,15.0,420.0,495.83,394.75
2017,11,10,11,15,131.0,300.5,2.45,15.5,384.5,446.69,353.69
2017,11,10,11,30,72.0,301.0,2.4,16.0,349.0,381.45,301.17
2017,11,10,11,45,56.0,293.0,2.35,16.5,330.5,357.93,282.07
2017,11,10,12,0,40.0,285.0,2.3,17.0,312.0,334.12,262.59
2017,11,10,12,15,23.5,246.0,2.25,17.0,262.0,262.37,206.45
2017,11,10,12,30,7.0,207.0,2.2,17.0,212.0,206.51,162.07
2017,11,10,12,45,7.5,206.5,2.15,17.5,211.5,206.49,161.96
2017,11,10,13,0,8.0,206.0,2.1,18.0,211.0,206.48,161.73
2017,11,10,13,15,5.5,193.5,2.05,18.0,197.0,191.45,149.85
2017,11,10,13,30,3.0,181.0,2.0,18.0,183.0,176.57,138.11
2017,11,10,13,45,1.5,169.5,1.95,18.0,170.5,163.74,128.02
2017,11,10,14,0,0.0,158.0,1.9,18.0,158.0,151.03,118.0
2017,11,10,14,15,0.0,144.5,1.85,18.0,144.5,137.66,107.47
2017,11,10,14,30,0.0,131.0,1.8,18.0,131.0,124.35,96.94
2017,11,10,14,45,0.0,128.5,1.8,18.0,128.5,122.16,95.43
2017,11,10,15,0,0.0,126.0,1.8,18.0,126.0,120.06,93.98
2017,11,10,15,15,0.5,130.0,1.75,18.0,130.5,125.12,98.39
2017,11,10,15,30,1.0,134.0,1.7,18.0,135.0,130.59,103.13
2017,11,10,15,45,290.0,110.0,1.7,18.0,200.5,287.67,234.24
2017,11,10,16,0,579.0,86.0,1.7,18.0,266.0,405.25,325.54
2017,11,10,16,15,520.0,77.0,1.5,17.5,217.5,336.47,267.66
2017,11,10,16,30,461.0,68.0,1.3,17.0,169.0,272.89,213.55
2017,11,10,16,45,375.0,55.0,1.1,16.5,123.0,200.71,152.01
2017,11,10,17,0,289.0,42.0,0.9,16.0,77.0,140.08,99.44
2017,11,10,17,15,144.5,21.0,0.85,15.0,38.5,63.07,28.57
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.5,17.5,1.5,11.5,35.5,61.76,17.78
2017,11,11,7,30,323.0,35.0,1.7,12.0,71.0,140.14,99.18
2017,11,11,7,45,415.5,45.5,1.95,13.0,116.5,202.34,154.63
2017,11,11,8,0,508.0,56.0,2.2,14.0,162.0,274.77,217.78
2017,11,11,8,15,566.0,63.0,2.3,14.5,210.5,337.52,272.78
2017,11,11,8,30,624.0,70.0,2.4,15.0,259.0,405.39,330.33
2017,11,11,8,45,661.5,75.5,2.55,15.5,305.5,464.9,379.65
2017,11,11,9,0,699.0,81.0,2.7,16.0,352.0,526.51,429.05
2017,11,11,9,15,726.5,84.5,2.8,16.5,395.5,580.97,471.38
2017,11,11,9,30,754.0,88.0,2.9,17.0,439.0,633.43,511.09
2017,11,11,9,45,421.0,162.5,3.05,17.5,361.5,503.25,405.71
2017,11,11,10,0,88.0,237.0,3.2,18.0,284.0,315.21,251.48
2017,11,11,10,15,89.0,251.5,3.25,18.5,301.5,334.31,266.16
2017,11,11,10,30,90.0,266.0,3.3,19.0,319.0,353.35,279.97
2017,11,11,10,45,45.0,193.0,3.4,19.5,219.5,234.45,185.2
2017,11,11,11,0,0.0,120.0,3.5,20.0,120.0,112.95,86.42
2017,11,11,11,15,0.0,123.5,3.55,20.0,123.5,116.34,89.19
2017,11,11,11,30,0.0,127.0,3.6,20.0,127.0,119.75,91.84
2017,11,11,11,45,4.5,169.5,3.65,20.5,172.5,166.13,128.81
2017,11,11,12,0,9.0,212.0,3.7,21.0,218.0,213.61,166.04
2017,11,11,12,15,11.5,222.0,3.7,21.0,230.0,226.27,175.93
2017,11,11,12,30,14.0,232.0,3.7,21.0,242.0,239.0,185.97
2017,11,11,12,45,15.0,234.0,3.7,21.0,244.5,242.03,188.41
2017,11,11,13,0,16.0,236.0,3.7,21.0,247.0,245.08,190.92
2017,11,11,13,15,17.0,233.0,3.65,21.0,244.5,242.88,189.38
2017,11,11,13,30,18.0,230.0,3.6,21.0,242.0,240.67,187.88
2017,11,11,13,45,18.0,223.5,3.6,21.5,235.0,233.9,182.48
2017,11,11,14,0,18.0,217.0,3.6,22.0,228.0,227.17,177.15
2017,11,11,14,15,30.5,219.0,3.5,22.0,236.5,250.46,196.12
2017,11,11,14,30,43.0,221.0,3.4,22.0,245.0,262.42,206.15
2017,11,11,14,45,21.5,186.0,3.3,22.0,198.5,197.62,154.84
2017,11,11,15,0,0.0,151.0,3.2,22.0,152.0,145.91,113.37
2017,11,11,15,15,0.0,92.0,3.0,21.5,92.5,86.34,65.61
2017,11,11,15,30,0.0,33.0,2.8,21.0,33.0,30.64,19.92
2017,11,11,15,45,0.0,28.5,2.65,21.0,28.5,26.44,16.5
2017,11,11,16,0,0.0,24.0,2.5,21.0,24.0,22.26,13.02
2017,11,11,16,15,0.0,19.5,2.15,20.5,19.5,18.07,9.54
2017,11,11,16,30,0.0,15.0,1.8,20.0,15.0,13.89,6.0
2017,11,11,16,45,0.0,10.5,1.45,19.5,10.5,9.72,2.43
2017,11,11,17,0,0.0,6.0,1.1,19.0,6.0,5.55,0.0
2017,11,11,17,15,0.0,3.0,1.1,18.5,3.0,2.77,0.0
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,124.5,19.0,1.65,15.0,32.0,53.64,10.15
2017,11,12,7,30,249.0,38.0,1.8,15.0,64.0,122.04,85.26
2017,11,12,7,45,349.5,49.0,1.95,15.5,108.5,183.35,138.87
2017,11,12,8,0,450.0,60.0,2.1,16.0,153.0,255.67,201.16
2017,11,12,8,15,511.5,68.0,2.05,16.5,200.5,317.94,254.92
2017,11,12,8,30,573.0,76.0,2.0,17.0,248.0,385.77,311.56
2017,11,12,8,45,286.5,47.5,2.0,17.5,133.5,223.82,183.03
2017,11,12,9,0,0.0,19.0,2.0,18.0,19.0,17.62,9.22
2017,11,12,9,15,0.0,35.0,2.0,18.5,35.0,32.5,21.71
2017,11,12,9,30,0.0,51.0,2.0,19.0,51.0,47.41,34.01
2017,11,12,9,45,0.0,55.5,2.0,19.5,55.5,51.62,37.3
2017,11,12,10,0,0.0,60.0,2.0,20.0,60.0,55.83,40.58
2017,11,12,10,15,0.0,93.0,2.0,20.5,93.0,86.78,65.64
2017,11,12,10,30,0.0,126.0,2.0,21.0,126.0,119.07,91.35
2017,11,12,10,45,0.0,131.5,2.0,21.5,131.5,124.4,95.22
2017,11,12,11,0,0.0,137.0,2.0,22.0,137.0,129.76,99.14
2017,11,12,11,15,0.0,147.0,2.05,22.0,147.0,139.62,106.84
2017,11,12,11,30,0.0,157.0,2.1,22.0,157.0,149.54,114.56
2017,11,12,11,45,6.0,190.5,2.15,22.5,194.5,188.87,145.32
2017,11,12,12,0,12.0,224.0,2.2,23.0,232.0,228.92,176.15
2017,11,12,12,15,6.0,190.5,2.25,23.0,194.5,188.83,144.78
2017,11,12,12,30,0.0,157.0,2.3,23.0,157.0,149.45,113.86
2017,11,12,12,45,0.0,150.0,2.35,23.0,150.0,142.49,108.51
2017,11,12,13,0,0.0,143.0,2.4,23.0,143.0,135.57,103.14
2017,11,12,13,15,3.0,168.5,2.45,23.0,170.5,163.89,125.69
2017,11,12,13,30,6.0,194.0,2.5,23.0,198.0,192.71,148.47
2017,11,12,13,45,91.0,234.0,2.55,23.0,287.5,319.52,249.72
2017,11,12,14,0,176.0,274.0,2.6,23.0,377.0,446.68,347.7
2017,11,12,14,15,116.0,250.5,2.65,23.0,317.5,366.88,286.05
2017,11,12,14,30,56.0,227.0,2.7,23.0,258.0,279.55,218.3
2017,11,12,14,45,28.0,170.5,2.75,23.0,186.0,194.22,151.61
2017,11,12,15,0,0.0,114.0,2.8,23.0,114.0,108.03,82.5
2017,11,12,15,15,0.0,85.5,2.75,22.5,85.5,79.94,60.16
2017,11,12,15,30,0.0,57.0,2.7,22.0,57.0,52.99,38.32
2017,11,12,15,45,244.5,76.5,2.65,22.0,151.5,232.7,187.82
2017,11,12,16,0,489.0,96.0,2.6,22.0,246.0,366.85,292.49
2017,11,12,16,15,428.5,85.5,2.3,21.5,199.5,301.43,237.78
2017,11,12,16,30,368.0,75.0,2.0,21.0,153.0,241.81,187.44
2017,11,12,16,45,285.0,59.5,1.7,20.5,110.0,175.15,131.26
2017,11,12,17,0,202.0,44.0,1.4,20.0,67.0,117.97,82.6
2017,11,12,17,15,101.0,22.0,1.3,19.5,33.5,54.16,20.23
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,137.5,17.5,1.7,13.5,32.0,54.23,4.56
2017,11,13,7,30,275.0,35.0,1.9,14.0,64.0,126.17,87.6
2017,11,13,7,45,369.5,47.0,2.15,14.5,108.5,187.54,142.2
2017,11,13,8,0,464.0,59.0,2.4,15.0,153.0,259.45,204.79
2017,11,13,8,15,266.0,88.5,2.35,15.5,145.5,221.26,178.59
2017,11,13,8,30,68.0,118.0,2.3,16.0,138.0,156.74,126.41
2017,11,13,8,45,61.0,136.5,2.25,16.5,156.5,175.34,141.79
2017,11,13,9,0,54.0,155.0,2.2,17.0,175.0,193.26,155.93
2017,11,13,9,15,121.0,177.5,2.2,17.5,231.0,271.54,219.7
2017,11,13,9,30,188.0,200.0,2.2,18.0,287.0,347.44,279.97
2017,11,13,9,45,191.0,218.5,2.25,19.0,312.5,377.43,301.56
2017,11,13,10,0,194.0,237.0,2.3,20.0,338.0,407.19,322.7
2017,11,13,10,15,305.5,232.5,2.25,20.5,403.5,508.08,400.04
2017,11,13,10,30,417.0,228.0,2.2,21.0,469.0,615.8,479.38
2017,11,13,10,45,389.0,246.5,2.15,21.5,479.0,612.25,473.75
2017,11,13,11,0,361.0,265.0,2.1,22.0,489.0,617.86,475.26
2017,11,13,11,15,392.5,264.5,2.1,22.5,514.0,652.12,499.11
2017,11,13,11,30,424.0,264.0,2.1,23.0,539.0,698.66,530.77
2017,11,13,11,45,309.5,291.5,2.1,23.5,494.0,617.17,468.86
2017,11,13,12,0,195.0,319.0,2.1,24.0,449.0,531.2,403.66
2017,11,13,12,15,177.0,320.0,2.15,24.0,438.0,516.16,392.94
2017,11,13,12,30,159.0,321.0,2.2,24.0,427.0,500.44,381.27
2017,11,13,12,45,463.5,229.5,2.25,24.0,532.5,702.52,535.03
2017,11,13,13,0,768.0,138.0,2.3,24.0,638.0,876.88,657.72
2017,11,13,13,15,504.0,214.0,2.25,24.0,539.0,709.63,538.59
2017,11,13,13,30,240.0,290.0,2.2,24.0,440.0,528.7,404.15
2017,11,13,13,45,278.5,271.5,2.2,24.0,439.0,548.28,420.92
2017,11,13,14,0,317.0,253.0,2.2,24.0,438.0,551.79,424.96
2017,11,13,14,15,245.5,247.0,2.15,24.0,385.5,478.49,370.05
2017,11,13,14,30,174.0,241.0,2.1,24.0,333.0,397.59,309.04
2017,11,13,14,45,146.0,223.0,2.1,24.0,296.5,350.92,274.06
2017,11,13,15,0,118.0,205.0,2.1,24.0,260.0,306.05,239.76
2017,11,13,15,15,110.0,186.5,2.0,23.5,234.0,275.67,216.98
2017,11,13,15,30,102.0,168.0,1.9,23.0,208.0,237.61,187.73
2017,11,13,15,45,93.0,147.0,1.8,23.0,180.0,205.66,162.41
2017,11,13,16,0,84.0,126.0,1.7,23.0,152.0,174.52,137.26
2017,11,13,16,15,229.0,100.0,1.5,22.0,152.5,220.51,173.72
2017,11,13,16,30,374.0,74.0,1.3,21.0,153.0,243.1,187.94
2017,11,13,16,45,294.5,58.0,1.15,20.5,110.0,176.79,131.96
2017,11,13,17,0,215.0,42.0,1.0,20.0,67.0,119.51,83.13
2017,11,13,17,15,107.5,21.0,1.0,19.5,33.5,54.25,18.01
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,150.0,16.5,1.85,13.5,31.5,56.58,0.0
2017,11,14,7,30,300.0,33.0,2.2,14.0,63.0,130.75,89.88
2017,11,14,7,45,402.5,43.0,2.55,15.0,108.5,193.86,146.23
2017,11,14,8,0,505.0,53.0,2.9,16.0,154.0,268.33,210.78
2017,11,14,8,15,565.0,60.0,3.0,16.5,202.0,331.36,266.09
2017,11,14,8,30,625.0,67.0,3.1,17.0,250.0,399.74,324.21
2017,11,14,8,45,667.0,71.5,3.25,18.0,297.0,460.26,373.82
2017,11,14,9,0,709.0,76.0,3.4,19.0,344.0,523.28,423.63
2017,11,14,9,15,736.0,79.5,3.45,19.5,387.0,575.45,464.13
2017,11,14,9,30,763.0,83.0,3.5,20.0,430.0,630.03,505.22
2017,11,14,9,45,783.5,85.5,3.6,20.5,468.5,678.62,539.79
2017,11,14,10,0,804.0,88.0,3.7,21.0,507.0,726.21,572.6
2017,11,14,10,15,495.0,177.5,3.75,21.5,440.5,607.84,479.81
2017,11,14,10,30,186.0,267.0,3.8,22.0,374.0,446.11,349.92
2017,11,14,10,45,137.5,275.5,3.9,22.5,357.0,419.11,327.71
2017,11,14,11,0,89.0,284.0,4.0,23.0,340.0,376.38,292.98
2017,11,14,11,15,78.0,287.5,4.05,23.5,337.5,371.58,288.28
2017,11,14,11,30,67.0,291.0,4.1,24.0,335.0,366.29,283.14
2017,11,14,11,45,76.0,299.0,4.2,24.5,349.5,384.11,296.26
2017,11,14,12,0,85.0,307.0,4.3,25.0,364.0,401.95,309.27
2017,11,14,12,15,150.0,312.0,4.3,25.0,411.5,481.98,370.9
2017,11,14,12,30,215.0,317.0,4.3,25.0,459.0,547.47,420.8
2017,11,14,12,45,531.5,210.5,4.35,25.0,555.5,742.82,571.49
2017,11,14,13,0,848.0,104.0,4.4,25.0,652.0,904.49,686.59
2017,11,14,13,15,549.5,196.0,4.4,25.0,547.5,729.27,561.15
2017,11,14,13,30,251.0,288.0,4.4,25.0,443.0,535.98,413.77
2017,11,14,13,45,530.5,194.5,4.4,25.5,507.0,688.76,533.36
2017,11,14,14,0,810.0,101.0,4.4,26.0,571.0,802.1,615.74
2017,11,14,14,15,796.5,99.0,4.35,25.5,540.0,765.11,590.79
2017,11,14,14,30,783.0,97.0,4.3,25.0,509.0,726.07,565.03
2017,11,14,14,45,442.0,149.5,4.3,25.0,379.0,505.45,398.76
2017,11,14,15,0,101.0,202.0,4.3,25.0,249.0,281.32,220.74
2017,11,14,15,15,96.0,183.5,4.15,24.5,224.5,254.31,200.68
2017,11,14,15,30,91.0,165.0,4.0,24.0,200.0,227.66,180.1
2017,11,14,15,45,334.5,122.0,3.9,24.0,226.5,335.03,267.52
2017,11,14,16,0,578.0,79.0,3.8,24.0,253.0,396.04,314.09
2017,11,14,16,15,518.5,70.5,3.35,23.5,205.5,328.12,257.42
2017,11,14,16,30,459.0,62.0,2.9,23.0,158.0,265.44,204.12
2017,11,14,16,45,368.0,50.5,2.5,22.5,113.5,194.68,144.23
2017,11,14,17,0,277.0,39.0,2.1,22.0,69.0,133.74,91.83
2017,11,14,17,15,138.5,19.5,2.0,21.0,34.5,59.25,17.11
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,113.5,18.0,3.25,17.0,29.0,48.99,0.0
2017,11,15,7,30,227.0,36.0,3.4,17.0,58.0,113.53,76.84
2017,11,15,7,45,334.0,48.0,3.55,17.5,102.0,174.69,130.72
2017,11,15,8,0,441.0,60.0,3.7,18.0,146.0,250.19,195.49
2017,11,15,8,15,504.5,68.5,3.75,18.5,193.5,313.1,250.16
2017,11,15,8,30,568.0,77.0,3.8,19.0,241.0,381.76,308.15
2017,11,15,8,45,607.5,84.0,3.9,19.5,287.0,441.01,357.17
2017,11,15,9,0,647.0,91.0,4.0,20.0,333.0,502.65,406.57
2017,11,15,9,15,323.5,98.0,3.9,20.5,219.0,328.9,267.34
2017,11,15,9,30,0.0,105.0,3.8,21.0,105.0,99.18,76.0
2017,11,15,9,45,0.0,108.0,3.75,21.5,108.0,101.87,78.04
2017,11,15,10,0,0.0,111.0,3.7,22.0,111.0,104.62,79.9
2017,11,15,10,15,0.0,119.5,3.55,22.0,119.5,112.87,86.36
2017,11,15,10,30,0.0,128.0,3.4,22.0,128.0,121.16,92.82
2017,11,15,10,45,0.0,123.0,3.3,22.5,123.0,116.06,88.39
2017,11,15,11,0,0.0,118.0,3.2,23.0,118.0,111.06,84.08
2017,11,15,11,15,0.0,105.0,3.1,23.5,105.0,98.32,73.66
2017,11,15,11,30,0.0,92.0,3.0,24.0,92.0,85.78,63.46
2017,11,15,11,45,0.0,95.0,2.9,24.5,95.0,88.63,65.56
2017,11,15,12,0,0.0,98.0,2.8,25.0,98.0,91.52,67.69
2017,11,15,12,15,0.0,113.5,2.65,25.0,113.5,106.56,79.56
2017,11,15,12,30,0.0,129.0,2.5,25.0,129.0,121.75,91.51
2017,11,15,12,45,9.0,182.5,2.45,25.5,188.5,183.63,139.95
2017,11,15,13,0,18.0,236.0,2.4,26.0,248.0,247.38,188.78
2017,11,15,13,15,12.5,216.5,2.25,26.0,225.0,222.0,169.09
2017,11,15,13,30,7.0,197.0,2.1,26.0,202.0,196.96,149.83
2017,11,15,13,45,3.5,163.0,1.95,26.5,165.5,159.16,120.42
2017,11,15,14,0,0.0,129.0,1.8,27.0,129.0,122.12,91.44
2017,11,15,14,15,4.5,155.0,1.65,26.5,157.5,152.23,115.56
2017,11,15,14,30,9.0,181.0,1.5,26.0,186.0,183.1,140.1
2017,11,15,14,45,31.5,186.0,1.35,26.0,201.0,214.69,165.37
2017,11,15,15,0,54.0,191.0,1.2,26.0,216.0,236.26,182.61
2017,11,15,15,15,49.5,173.5,1.1,25.5,194.5,212.7,164.81
2017,11,15,15,30,45.0,156.0,1.0,25.0,173.0,189.56,147.25
2017,11,15,15,45,296.5,120.0,0.9,25.0,211.0,302.8,237.97
2017,11,15,16,0,548.0,84.0,0.8,25.0,249.0,386.03,299.28
2017,11,15,16,15,487.5,75.0,0.75,24.5,201.5,318.64,244.85
2017,11,15,16,30,427.0,66.0,0.7,24.0,154.0,255.11,192.94
2017,11,15,16,45,333.5,53.0,0.65,23.5,110.0,184.56,135.02
2017,11,15,17,0,240.0,40.0,0.6,23.0,66.0,124.65,84.73
2017,11,15,17,15,120.0,20.0,0.65,22.5,33.0,55.61,13.17
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,116.5,17.0,0.5,17.5,28.0,48.05,0.0
2017,11,16,7,30,233.0,34.0,0.6,18.0,56.0,112.66,74.73
2017,11,16,7,45,339.5,45.5,0.7,18.5,99.5,174.6,128.84
2017,11,16,8,0,446.0,57.0,0.8,19.0,143.0,248.38,190.87
2017,11,16,8,15,509.5,65.0,0.95,19.5,190.0,310.78,243.88
2017,11,16,8,30,573.0,73.0,1.1,20.0,237.0,378.94,300.07
2017,11,16,8,45,612.0,79.5,1.3,20.5,282.5,437.44,347.46
2017,11,16,9,0,651.0,86.0,1.5,21.0,328.0,498.29,395.23
2017,11,16,9,15,680.5,90.5,1.6,21.0,370.5,552.72,437.24
2017,11,16,9,30,710.0,95.0,1.7,21.0,413.0,607.78,478.71
2017,11,16,9,45,731.5,98.5,1.85,21.5,451.0,656.19,513.72
2017,11,16,10,0,753.0,102.0,2.0,22.0,489.0,703.86,546.31
2017,11,16,10,15,394.0,166.0,2.1,22.5,369.5,513.63,402.0
2017,11,16,10,30,35.0,230.0,2.2,23.0,250.0,267.67,207.05
2017,11,16,10,45,35.5,240.5,2.35,23.5,261.5,280.15,216.86
2017,11,16,11,0,36.0,251.0,2.5,24.0,273.0,292.67,225.78
2017,11,16,11,15,183.0,267.5,2.55,24.5,383.5,455.07,351.72
2017,11,16,11,30,330.0,284.0,2.6,25.0,494.0,622.78,475.07
2017,11,16,11,45,570.0,202.5,2.65,25.5,572.0,766.24,580.42
2017,11,16,12,0,810.0,121.0,2.7,26.0,650.0,899.04,669.89
2017,11,16,12,15,810.5,121.5,2.7,26.0,651.0,902.17,670.71
2017,11,16,12,30,811.0,122.0,2.7,26.0,652.0,901.92,670.58
2017,11,16,12,45,811.0,120.0,2.7,26.5,645.0,895.02,664.86
2017,11,16,13,0,811.0,118.0,2.7,27.0,638.0,884.76,657.13
2017,11,16,13,15,519.5,202.5,2.65,27.0,533.0,708.65,534.74
2017,11,16,13,30,228.0,287.0,2.6,27.0,428.0,514.73,390.68
2017,11,16,13,45,160.5,274.5,2.6,27.5,371.5,438.38,334.07
2017,11,16,14,0,93.0,262.0,2.6,28.0,315.0,352.54,268.92
2017,11,16,14,15,91.5,248.0,2.6,27.5,298.0,333.62,256.03
2017,11,16,14,30,90.0,234.0,2.6,27.0,281.0,314.67,242.71
2017,11,16,14,45,404.0,166.0,2.6,27.0,353.0,495.84,386.19
2017,11,16,15,0,718.0,98.0,2.6,27.0,425.0,624.13,484.16
2017,11,16,15,15,689.5,93.5,2.5,26.5,383.0,569.57,443.44
2017,11,16,15,30,661.0,89.0,2.4,26.0,341.0,515.45,403.13
2017,11,16,15,45,619.0,83.5,2.3,26.0,295.0,453.52,354.92
2017,11,16,16,0,577.0,78.0,2.2,26.0,249.0,394.07,307.31
2017,11,16,16,15,517.5,69.5,1.9,25.0,202.0,326.37,252.77
2017,11,16,16,30,458.0,61.0,1.6,24.0,155.0,263.9,200.81
2017,11,16,16,45,369.0,49.0,1.35,23.5,111.0,193.53,141.91
2017,11,16,17,0,280.0,37.0,1.1,23.0,67.0,132.58,89.69
2017,11,16,17,15,140.0,18.5,1.15,22.5,33.5,58.16,10.95
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,118.0,16.5,3.35,18.5,27.5,47.41,0.0
2017,11,17,7,30,236.0,33.0,3.5,19.0,55.0,112.19,73.31
2017,11,17,7,45,340.5,45.5,3.7,19.5,99.0,174.37,128.78
2017,11,17,8,0,445.0,58.0,3.9,20.0,143.0,248.28,192.0
2017,11,17,8,15,509.5,66.5,4.2,20.5,190.0,311.55,246.89
2017,11,17,8,30,574.0,75.0,4.5,21.0,237.0,380.67,305.44
2017,11,17,8,45,622.0,80.0,4.85,21.5,284.5,442.38,356.93
2017,11,17,9,0,670.0,85.0,5.2,22.0,332.0,507.22,409.6
2017,11,17,9,15,335.0,99.5,5.35,22.5,223.0,337.06,273.23
2017,11,17,9,30,0.0,114.0,5.5,23.0,114.0,108.39,83.03
2017,11,17,9,45,0.0,125.0,5.7,23.5,125.0,119.1,91.45
2017,11,17,10,0,0.0,136.0,5.9,24.0,136.0,129.87,99.68
2017,11,17,10,15,137.5,194.0,5.95,24.5,271.5,318.57,252.59
2017,11,17,10,30,275.0,252.0,6.0,25.0,407.0,513.5,403.8
2017,11,17,10,45,228.5,269.5,6.05,25.5,402.0,489.01,382.38
2017,11,17,11,0,182.0,287.0,6.1,26.0,397.0,473.85,368.43
2017,11,17,11,15,515.5,195.5,6.05,26.0,520.0,694.18,541.61
2017,11,17,11,30,849.0,104.0,6.0,26.0,643.0,898.84,690.05
2017,11,17,11,45,612.0,192.0,6.0,26.5,583.5,796.8,614.14
2017,11,17,12,0,375.0,280.0,6.0,27.0,524.0,664.82,511.21
2017,11,17,12,15,393.0,275.5,5.95,27.0,531.5,677.12,521.0
2017,11,17,12,30,411.0,271.0,5.9,27.0,539.0,687.82,529.12
2017,11,17,12,45,625.0,189.5,5.85,27.5,591.0,807.44,619.8
2017,11,17,13,0,839.0,108.0,5.8,28.0,643.0,897.34,681.74
2017,11,17,13,15,833.0,107.0,5.7,28.0,627.0,879.31,668.66
2017,11,17,13,30,827.0,106.0,5.6,28.0,611.0,858.12,654.04
2017,11,17,13,45,821.5,102.5,5.6,28.5,588.0,831.47,634.85
2017,11,17,14,0,816.0,99.0,5.6,29.0,565.0,801.94,613.71
2017,11,17,14,15,802.5,97.0,5.5,28.5,534.5,765.05,589.32
2017,11,17,14,30,789.0,95.0,5.4,28.0,504.0,726.09,563.24
2017,11,17,14,45,763.5,93.5,5.35,28.0,466.0,677.14,528.64
2017,11,17,15,0,738.0,92.0,5.3,28.0,428.0,630.38,494.49
2017,11,17,15,15,711.0,88.0,5.15,27.5,385.5,576.69,454.41
2017,11,17,15,30,684.0,84.0,5.0,27.0,343.0,523.26,413.5
2017,11,17,15,45,649.0,77.5,4.9,27.0,297.5,463.14,365.68
2017,11,17,16,0,614.0,71.0,4.8,27.0,252.0,404.83,317.97
2017,11,17,16,15,555.5,63.5,4.45,26.5,204.5,336.97,261.84
2017,11,17,16,30,497.0,56.0,4.1,26.0,157.0,274.18,208.53
2017,11,17,16,45,408.5,45.0,3.75,25.5,112.5,203.03,148.35
2017,11,17,17,0,320.0,34.0,3.4,25.0,68.0,141.54,94.88
2017,11,17,17,15,160.0,17.0,3.4,24.5,34.0,62.2,8.57
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,103.0,17.0,3.45,18.5,26.0,37.69,0.0
2017,11,18,7,30,206.0,34.0,3.5,19.0,52.0,105.42,68.02
2017,11,18,7,45,310.5,48.0,3.6,19.5,96.0,166.19,122.54
2017,11,18,8,0,415.0,62.0,3.7,20.0,140.0,239.08,184.68
2017,11,18,8,15,480.5,71.5,3.85,20.5,187.0,303.2,239.99
2017,11,18,8,30,546.0,81.0,4.0,21.0,234.0,372.38,298.16
2017,11,18,8,45,606.5,84.0,4.2,21.5,282.5,437.38,351.77
2017,11,18,9,0,667.0,87.0,4.4,22.0,331.0,506.55,407.28
2017,11,18,9,15,698.5,91.5,4.6,22.5,375.0,562.86,451.43
2017,11,18,9,30,730.0,96.0,4.8,23.0,419.0,619.92,495.1
2017,11,18,9,45,771.0,93.5,5.05,24.0,461.0,673.01,533.94
2017,11,18,10,0,812.0,91.0,5.3,25.0,503.0,729.77,573.28
2017,11,18,10,15,827.5,93.0,5.85,25.0,536.0,771.65,604.71
2017,11,18,10,30,843.0,95.0,6.4,25.0,569.0,811.57,634.72
2017,11,18,10,45,861.5,94.0,6.95,25.5,596.5,848.26,661.04
2017,11,18,11,0,880.0,93.0,7.5,26.0,624.0,875.48,680.42
2017,11,18,11,15,887.0,94.0,7.75,25.5,641.5,899.1,698.95
2017,11,18,11,30,894.0,95.0,8.0,25.0,659.0,919.5,715.34
2017,11,18,11,45,905.5,92.0,8.25,24.5,670.5,935.92,729.06
2017,11,18,12,0,917.0,89.0,8.5,24.0,682.0,948.91,740.49
2017,11,18,12,15,918.0,89.0,8.5,23.5,683.0,952.24,744.22
2017,11,18,12,30,919.0,89.0,8.5,23.0,684.0,951.85,745.47
2017,11,18,12,45,921.5,87.0,8.5,23.0,677.5,946.76,741.99
2017,11,18,13,0,924.0,85.0,8.5,23.0,671.0,937.93,735.96
2017,11,18,13,15,919.5,84.0,8.4,22.5,655.0,920.37,724.78
2017,11,18,13,30,915.0,83.0,8.3,22.0,639.0,899.35,711.16
2017,11,18,13,45,910.5,80.5,8.25,22.0,616.0,873.21,692.58
2017,11,18,14,0,906.0,78.0,8.2,22.0,593.0,843.86,671.68
2017,11,18,14,15,894.0,76.5,8.1,21.5,561.5,806.71,646.01
2017,11,18,14,30,882.0,75.0,8.0,21.0,530.0,767.14,618.34
2017,11,18,14,45,866.5,72.0,7.95,21.0,492.0,721.08,584.36
2017,11,18,15,0,851.0,69.0,7.9,21.0,454.0,678.17,552.53
2017,11,18,15,15,827.0,66.5,7.8,20.5,410.0,623.8,510.81
2017,11,18,15,30,803.0,64.0,7.7,20.0,366.0,569.08,467.01
2017,11,18,15,45,770.5,59.5,7.6,20.0,318.5,507.34,415.46
2017,11,18,16,0,738.0,55.0,7.5,20.0,271.0,446.82,363.46
2017,11,18,16,15,683.5,50.0,7.25,19.0,221.0,377.41,303.9
2017,11,18,16,30,629.0,45.0,7.0,18.0,171.0,312.29,246.01
2017,11,18,16,45,542.0,37.0,6.75,17.5,123.0,237.69,179.29
2017,11,18,17,0,455.0,29.0,6.5,17.0,75.0,172.09,118.34
2017,11,18,17,15,227.5,14.5,6.3,16.5,37.5,74.52,7.68
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
