Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,9,15,813.0,57.5,3.9,7.0,337.5,560.63,475.35
2017,12,9,9,30,845.0,61.0,4.0,8.0,383.0,620.39,523.27
2017,12,9,9,45,868.0,63.0,4.1,9.5,423.5,667.64,558.49
2017,12,9,10,0,891.0,65.0,4.2,11.0,464.0,718.51,593.8
2017,12,9,10,15,906.5,66.5,4.45,12.0,498.5,762.0,624.62
2017,12,9,10,30,922.0,68.0,4.7,13.0,533.0,803.5,653.57
2017,12,9,10,45,934.0,69.0,5.0,14.0,560.5,839.3,678.25
2017,12,9,11,0,946.0,70.0,5.3,15.0,588.0,872.39,700.75
2017,12,9,11,15,952.5,70.5,5.25,15.0,607.0,897.26,717.74
2017,12,9,11,30,959.0,71.0,5.2,15.0,626.0,918.79,732.34
2017,12,9,11,45,963.5,71.0,5.2,15.5,637.5,934.48,741.66
2017,12,9,12,0,968.0,71.0,5.2,16.0,649.0,946.53,748.48
2017,12,9,12,15,968.5,71.0,5.1,16.0,651.5,951.3,750.93
2017,12,9,12,30,969.0,71.0,5.0,16.0,654.0,952.27,750.83
2017,12,9,12,45,968.5,70.0,4.95,16.5,648.0,947.31,745.6
2017,12,9,13,0,968.0,69.0,4.9,17.0,642.0,938.56,737.88
2017,12,9,13,15,963.0,68.5,4.85,17.0,627.5,922.77,726.74
2017,12,9,13,30,958.0,68.0,4.8,17.0,613.0,903.42,713.21
2017,12,9,13,45,950.5,67.0,4.75,17.0,590.5,877.93,695.34
2017,12,9,14,0,943.0,66.0,4.7,17.0,568.0,849.24,675.23
2017,12,9,14,15,931.0,64.5,4.6,17.0,538.5,813.4,649.54
2017,12,9,14,30,919.0,63.0,4.5,17.0,509.0,774.98,621.89
2017,12,9,14,45,896.5,63.0,4.45,17.0,472.0,728.54,588.33
2017,12,9,15,0,874.0,63.0,4.4,17.0,435.0,680.79,553.4
2017,12,9,15,15,850.0,60.5,4.0,16.5,393.0,628.05,512.98
2017,12,9,15,30,826.0,58.0,3.6,16.0,351.0,578.96,473.44
2017,12,9,15,45,790.0,54.5,3.25,15.5,304.5,517.24,423.03
2017,12,9,16,0,754.0,51.0,2.9,15.0,258.0,456.83,372.09
2017,12,9,16,15,697.5,46.0,2.6,13.5,209.5,386.97,313.21
2017,12,9,16,30,641.0,41.0,2.3,12.0,161.0,321.34,255.54
2017,12,9,16,45,544.5,33.5,2.0,11.0,114.5,243.57,186.44
2017,12,9,17,0,448.0,26.0,1.7,10.0,68.0,175.54,120.9
2017,12,9,17,15,224.0,13.0,1.7,9.5,34.0,75.12,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.0,1.3,2.0,10.0,0.0,0.0
2017,12,10,7,30,264.0,12.0,1.3,3.0,20.0,71.31,0.0
2017,12,10,7,45,419.5,22.0,1.3,4.0,61.5,153.95,96.15
2017,12,10,8,0,575.0,32.0,1.3,5.0,103.0,242.58,185.76
2017,12,10,8,15,653.5,38.0,1.5,6.0,153.0,312.05,250.29
2017,12,10,8,30,732.0,44.0,1.7,7.0,203.0,388.64,318.72
2017,12,10,8,45,778.0,48.5,1.9,8.0,252.5,454.03,376.13
2017,12,10,9,0,824.0,53.0,2.1,9.0,302.0,522.19,433.5
2017,12,10,9,15,854.5,55.5,1.95,10.0,348.0,577.12,476.91
2017,12,10,9,30,885.0,58.0,1.8,11.0,394.0,636.01,521.04
2017,12,10,9,45,906.5,60.0,1.65,12.0,435.0,688.3,557.31
2017,12,10,10,0,928.0,62.0,1.5,13.0,476.0,739.57,589.81
2017,12,10,10,15,942.0,63.5,1.5,13.5,510.5,783.26,618.34
2017,12,10,10,30,956.0,65.0,1.5,14.0,545.0,824.74,644.85
2017,12,10,10,45,967.0,66.0,1.5,15.0,573.0,860.74,665.91
2017,12,10,11,0,978.0,67.0,1.5,16.0,601.0,893.85,684.7
2017,12,10,11,15,855.0,98.5,1.5,16.0,576.5,854.34,656.34
2017,12,10,11,30,732.0,130.0,1.5,16.0,552.0,803.67,621.0
2017,12,10,11,45,860.5,102.0,1.55,16.5,607.0,888.18,678.78
2017,12,10,12,0,989.0,74.0,1.6,17.0,662.0,967.87,730.41
2017,12,10,12,15,989.5,74.0,1.6,17.0,665.0,972.85,732.51
2017,12,10,12,30,990.0,74.0,1.6,17.0,668.0,973.94,733.14
2017,12,10,12,45,989.0,73.5,1.6,17.5,662.5,969.21,728.76
2017,12,10,13,0,988.0,73.0,1.6,18.0,657.0,960.61,722.08
2017,12,10,13,15,983.5,72.0,1.55,18.0,642.5,944.54,711.29
2017,12,10,13,30,979.0,71.0,1.5,18.0,628.0,924.82,698.28
2017,12,10,13,45,835.0,98.5,1.45,18.5,561.0,826.48,630.72
2017,12,10,14,0,691.0,126.0,1.4,19.0,494.0,726.73,561.58
2017,12,10,14,15,563.5,152.0,1.35,19.0,441.5,631.83,493.8
2017,12,10,14,30,436.0,178.0,1.3,19.0,389.0,548.11,430.98
2017,12,10,14,45,667.0,122.0,1.3,19.0,418.0,641.01,503.98
2017,12,10,15,0,898.0,66.0,1.3,19.0,447.0,701.42,549.01
2017,12,10,15,15,873.5,63.0,1.1,18.5,404.0,646.9,508.34
2017,12,10,15,30,849.0,60.0,0.9,18.0,361.0,595.93,469.22
2017,12,10,15,45,814.0,56.5,0.75,17.5,314.0,533.75,421.05
2017,12,10,16,0,779.0,53.0,0.6,17.0,267.0,472.71,372.07
2017,12,10,16,15,722.5,48.0,0.65,16.0,217.0,401.56,315.46
2017,12,10,16,30,666.0,43.0,0.7,15.0,167.0,334.52,259.24
2017,12,10,16,45,569.0,35.0,0.75,14.5,119.0,254.55,190.67
2017,12,10,17,0,472.0,27.0,0.8,14.0,71.0,184.26,124.81
2017,12,10,17,15,236.0,13.5,0.9,13.5,35.5,78.99,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,2.4,5.5,7.0,0.0,0.0
2017,12,11,7,30,0.0,14.0,2.5,6.0,14.0,13.34,0.0
2017,12,11,7,45,161.0,27.5,2.6,7.0,47.0,88.08,52.76
2017,12,11,8,0,322.0,41.0,2.7,8.0,80.0,168.77,128.99
2017,12,11,8,15,386.5,52.0,2.75,8.5,120.0,224.55,180.47
2017,12,11,8,30,451.0,63.0,2.8,9.0,160.0,286.63,236.28
2017,12,11,8,45,490.5,72.0,2.9,9.5,200.0,340.07,283.89
2017,12,11,9,0,530.0,81.0,3.0,10.0,240.0,396.28,332.38
2017,12,11,9,15,490.0,102.5,2.85,10.5,267.0,418.34,350.64
2017,12,11,9,30,450.0,124.0,2.7,11.0,294.0,439.52,366.95
2017,12,11,9,45,673.5,97.0,2.6,12.0,381.5,582.08,480.94
2017,12,11,10,0,897.0,70.0,2.5,13.0,469.0,725.96,588.32
2017,12,11,10,15,912.5,72.0,2.2,14.0,504.0,770.35,614.34
2017,12,11,10,30,928.0,74.0,1.9,15.0,539.0,812.74,638.38
2017,12,11,10,45,941.5,74.5,1.65,16.5,567.0,849.43,656.38
2017,12,11,11,0,955.0,75.0,1.4,18.0,595.0,883.46,671.45
2017,12,11,11,15,961.5,76.0,1.5,18.5,615.0,909.3,687.65
2017,12,11,11,30,968.0,77.0,1.6,19.0,635.0,931.77,701.7
2017,12,11,11,45,971.0,78.0,1.75,20.0,646.5,947.68,710.75
2017,12,11,12,0,974.0,79.0,1.9,21.0,658.0,959.9,717.43
2017,12,11,12,15,754.5,141.5,2.05,21.0,591.5,855.84,648.66
2017,12,11,12,30,535.0,204.0,2.2,21.0,525.0,726.9,559.1
2017,12,11,12,45,754.0,141.0,2.4,21.5,588.5,852.96,650.8
2017,12,11,13,0,973.0,78.0,2.6,22.0,652.0,953.2,718.67
2017,12,11,13,15,906.0,86.0,2.65,22.0,611.0,894.21,678.54
2017,12,11,13,30,839.0,94.0,2.7,22.0,570.0,840.45,642.96
2017,12,11,13,45,509.5,169.5,2.8,22.0,455.5,635.48,496.44
2017,12,11,14,0,180.0,245.0,2.9,22.0,341.0,419.24,329.1
2017,12,11,14,15,423.5,180.5,2.9,21.5,390.5,554.96,439.67
2017,12,11,14,30,667.0,116.0,2.9,21.0,440.0,657.56,521.24
2017,12,11,14,45,696.0,99.5,2.9,21.0,415.5,636.72,505.99
2017,12,11,15,0,725.0,83.0,2.9,21.0,391.0,611.25,487.69
2017,12,11,15,15,784.0,72.0,2.6,20.0,375.5,604.97,483.91
2017,12,11,15,30,843.0,61.0,2.3,19.0,360.0,594.26,475.57
2017,12,11,15,45,806.5,57.5,2.0,18.5,313.0,531.56,425.37
2017,12,11,16,0,770.0,54.0,1.7,18.0,266.0,470.12,374.86
2017,12,11,16,15,713.5,49.0,1.7,16.5,216.5,399.39,317.58
2017,12,11,16,30,657.0,44.0,1.7,15.0,167.0,332.75,260.85
2017,12,11,16,45,559.5,36.0,1.7,14.0,119.0,252.95,191.57
2017,12,11,17,0,462.0,28.0,1.7,13.0,71.0,182.79,125.43
2017,12,11,17,15,231.0,14.0,1.7,12.5,35.5,78.74,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,119.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,239.0,11.0,3.9,6.0,16.0,63.78,0.0
2017,12,12,7,45,395.5,21.0,4.05,6.5,56.5,143.67,83.27
2017,12,12,8,0,552.0,31.0,4.2,7.0,97.0,231.51,176.25
2017,12,12,8,15,632.0,37.5,4.45,7.5,146.0,300.53,241.73
2017,12,12,8,30,712.0,44.0,4.7,8.0,195.0,376.95,311.89
2017,12,12,8,45,759.5,48.0,4.95,8.5,244.0,441.38,370.74
2017,12,12,9,0,807.0,52.0,5.2,9.0,293.0,508.75,430.17
2017,12,12,9,15,837.5,55.0,5.3,9.5,338.5,563.5,477.28
2017,12,12,9,30,868.0,58.0,5.4,10.0,384.0,622.26,526.01
2017,12,12,9,45,890.0,60.0,5.55,10.5,424.5,674.24,567.64
2017,12,12,10,0,912.0,62.0,5.7,11.0,465.0,725.31,606.01
2017,12,12,10,15,927.0,63.5,5.65,11.5,499.5,769.29,637.48
2017,12,12,10,30,942.0,65.0,5.6,12.0,534.0,811.2,666.87
2017,12,12,10,45,954.0,65.0,5.55,12.5,562.0,846.52,690.84
2017,12,12,11,0,966.0,65.0,5.5,13.0,590.0,879.07,712.5
2017,12,12,11,15,973.0,66.0,5.4,13.0,610.0,905.65,730.63
2017,12,12,11,30,980.0,67.0,5.3,13.0,630.0,928.85,746.24
2017,12,12,11,45,970.0,74.0,5.25,13.5,640.0,941.07,752.71
2017,12,12,12,0,960.0,81.0,5.2,14.0,650.0,949.24,756.4
2017,12,12,12,15,961.5,81.0,5.1,14.0,653.5,955.2,759.74
2017,12,12,12,30,963.0,81.0,5.0,14.0,657.0,957.4,760.51
2017,12,12,12,45,964.5,79.5,4.9,14.5,652.0,953.99,755.95
2017,12,12,13,0,966.0,78.0,4.8,15.0,647.0,946.79,748.89
2017,12,12,13,15,962.0,77.5,4.7,15.0,633.5,932.27,738.18
2017,12,12,13,30,958.0,77.0,4.6,15.0,620.0,914.15,725.09
2017,12,12,13,45,952.5,75.0,4.5,15.5,598.5,889.49,706.03
2017,12,12,14,0,947.0,73.0,4.4,16.0,577.0,861.52,684.76
2017,12,12,14,15,936.0,71.5,4.25,16.0,547.5,826.71,659.53
2017,12,12,14,30,925.0,70.0,4.1,16.0,518.0,789.24,632.74
2017,12,12,14,45,892.0,72.5,4.0,16.0,479.0,743.74,599.94
2017,12,12,15,0,859.0,75.0,3.9,16.0,440.0,691.67,561.84
2017,12,12,15,15,833.0,72.0,3.6,15.5,397.5,637.33,520.25
2017,12,12,15,30,807.0,69.0,3.3,15.0,355.0,582.61,476.86
2017,12,12,15,45,770.5,64.5,3.0,14.5,308.5,520.27,426.22
2017,12,12,16,0,734.0,60.0,2.7,14.0,262.0,459.23,375.0
2017,12,12,16,15,675.0,54.0,2.35,12.5,213.0,387.85,314.93
2017,12,12,16,30,616.0,48.0,2.0,11.0,164.0,324.05,258.81
2017,12,12,16,45,515.5,39.5,1.7,10.0,117.0,244.87,188.83
2017,12,12,17,0,415.0,31.0,1.4,9.0,70.0,175.98,123.45
2017,12,12,17,15,207.5,15.5,1.4,8.5,35.0,76.27,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.35,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.4,4.0,6.0,5.72,0.0
2017,12,13,7,45,0.0,22.5,1.45,4.5,22.5,21.61,8.81
2017,12,13,8,0,0.0,39.0,1.5,5.0,39.0,38.59,27.15
2017,12,13,8,15,8.0,58.0,1.75,5.5,60.0,60.98,47.25
2017,12,13,8,30,16.0,77.0,2.0,6.0,81.0,83.97,67.73
2017,12,13,8,45,23.0,95.0,2.3,7.0,101.5,111.44,91.71
2017,12,13,9,0,30.0,113.0,2.6,8.0,122.0,135.11,112.0
2017,12,13,9,15,92.5,135.5,2.7,8.0,169.5,205.52,172.91
2017,12,13,9,30,155.0,158.0,2.8,8.0,217.0,273.86,231.23
2017,12,13,9,45,138.5,176.0,2.9,8.5,232.5,288.99,242.74
2017,12,13,10,0,122.0,194.0,3.0,9.0,248.0,302.59,252.81
2017,12,13,10,15,177.5,207.0,3.15,9.5,292.0,361.93,301.89
2017,12,13,10,30,233.0,220.0,3.3,10.0,336.0,424.51,352.6
2017,12,13,10,45,224.0,234.0,3.45,10.5,350.5,439.49,363.1
2017,12,13,11,0,215.0,248.0,3.6,11.0,365.0,453.38,372.83
2017,12,13,11,15,288.0,245.0,3.65,11.0,407.0,528.13,433.09
2017,12,13,11,30,361.0,242.0,3.7,11.0,449.0,591.93,483.89
2017,12,13,11,45,444.0,223.0,3.8,11.5,482.5,660.13,536.94
2017,12,13,12,0,527.0,204.0,3.9,12.0,516.0,715.99,580.11
2017,12,13,12,15,431.0,233.0,3.9,12.0,489.0,666.43,539.49
2017,12,13,12,30,335.0,262.0,3.9,12.0,462.0,602.35,488.28
2017,12,13,12,45,368.0,251.5,3.9,12.5,470.0,618.15,500.91
2017,12,13,13,0,401.0,241.0,3.9,13.0,478.0,632.2,511.74
2017,12,13,13,15,397.0,236.5,3.85,13.0,466.0,619.17,501.81
2017,12,13,13,30,393.0,232.0,3.8,13.0,454.0,604.73,490.99
2017,12,13,13,45,370.5,227.0,3.75,13.0,430.5,572.98,466.48
2017,12,13,14,0,348.0,222.0,3.7,13.0,407.0,540.83,441.6
2017,12,13,14,15,344.5,211.0,3.65,13.0,386.0,516.39,423.11
2017,12,13,14,30,341.0,200.0,3.6,13.0,365.0,491.03,403.68
2017,12,13,14,45,372.5,178.0,3.55,13.0,346.5,477.09,393.95
2017,12,13,15,0,404.0,156.0,3.5,13.0,328.0,470.84,389.72
2017,12,13,15,15,391.5,143.0,3.25,12.5,296.5,431.67,358.6
2017,12,13,15,30,379.0,130.0,3.0,12.0,265.0,392.41,326.87
2017,12,13,15,45,366.5,114.0,2.75,11.5,230.5,349.87,291.72
2017,12,13,16,0,354.0,98.0,2.5,11.0,196.0,307.62,255.79
2017,12,13,16,15,324.0,82.5,2.4,10.5,159.5,258.28,213.0
2017,12,13,16,30,294.0,67.0,2.3,10.0,123.0,211.44,171.17
2017,12,13,16,45,246.5,50.0,2.2,9.5,87.5,159.32,124.3
2017,12,13,17,0,199.0,33.0,2.1,9.0,52.0,112.18,79.32
2017,12,13,17,15,99.5,16.5,2.15,8.5,26.0,49.58,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,1.65,4.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,1.9,5.0,8.0,7.63,0.0
2017,12,14,7,45,72.0,25.5,2.15,6.0,34.0,54.25,27.26
2017,12,14,8,0,144.0,43.0,2.4,7.0,60.0,104.39,78.86
2017,12,14,8,15,183.0,62.0,2.45,7.5,93.5,148.38,119.09
2017,12,14,8,30,222.0,81.0,2.5,8.0,127.0,196.18,161.97
2017,12,14,8,45,263.0,94.5,2.6,8.5,162.0,241.81,202.45
2017,12,14,9,0,304.0,108.0,2.7,9.0,197.0,291.23,245.3
2017,12,14,9,15,449.0,102.0,2.6,10.0,257.0,391.42,329.05
2017,12,14,9,30,594.0,96.0,2.5,11.0,317.0,499.64,416.37
2017,12,14,9,45,590.5,109.0,2.45,12.0,348.5,536.96,443.76
2017,12,14,10,0,587.0,122.0,2.4,13.0,380.0,572.16,468.9
2017,12,14,10,15,695.0,110.5,2.4,13.5,438.5,660.16,536.27
2017,12,14,10,30,803.0,99.0,2.4,14.0,497.0,748.16,599.09
2017,12,14,10,45,704.0,127.5,2.4,15.0,490.0,729.13,581.08
2017,12,14,11,0,605.0,156.0,2.4,16.0,483.0,697.29,554.28
2017,12,14,11,15,313.5,188.0,2.45,16.0,358.0,482.29,387.88
2017,12,14,11,30,22.0,220.0,2.5,16.0,233.0,236.4,187.87
2017,12,14,11,45,100.0,250.0,2.55,16.0,309.5,351.37,281.97
2017,12,14,12,0,178.0,280.0,2.6,16.0,386.0,469.72,374.77
2017,12,14,12,15,207.0,279.5,2.65,16.0,403.0,495.5,394.65
2017,12,14,12,30,236.0,279.0,2.7,16.0,420.0,520.78,414.6
2017,12,14,12,45,222.0,278.0,2.8,16.5,409.5,506.66,402.95
2017,12,14,13,0,208.0,277.0,2.9,17.0,399.0,491.92,391.07
2017,12,14,13,15,248.0,265.0,2.95,17.0,408.0,510.31,406.73
2017,12,14,13,30,288.0,253.0,3.0,17.0,417.0,540.24,430.66
2017,12,14,13,45,212.0,249.5,3.15,17.0,367.5,454.79,364.27
2017,12,14,14,0,136.0,246.0,3.3,17.0,318.0,385.14,309.07
2017,12,14,14,15,191.0,229.0,3.25,16.5,325.0,405.39,327.79
2017,12,14,14,30,246.0,212.0,3.2,16.0,332.0,433.69,352.11
2017,12,14,14,45,260.0,194.5,3.15,16.0,313.0,415.59,338.54
2017,12,14,15,0,274.0,177.0,3.1,16.0,294.0,395.8,323.58
2017,12,14,15,15,261.0,162.5,2.8,15.5,265.0,360.29,295.52
2017,12,14,15,30,248.0,148.0,2.5,15.0,236.0,325.23,267.35
2017,12,14,15,45,235.5,129.5,2.25,14.5,204.5,286.23,235.52
2017,12,14,16,0,223.0,111.0,2.0,14.0,173.0,247.9,203.46
2017,12,14,16,15,201.5,92.0,1.95,13.0,140.0,205.57,167.7
2017,12,14,16,30,180.0,73.0,1.9,12.0,107.0,165.07,132.46
2017,12,14,16,45,142.5,53.5,1.9,11.5,75.5,120.08,92.75
2017,12,14,17,0,105.0,34.0,1.9,11.0,44.0,78.65,54.71
2017,12,14,17,15,52.5,17.0,2.05,11.0,22.0,35.09,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,49.0,20.5,3.45,5.5,26.0,40.69,17.94
2017,12,15,8,0,98.0,41.0,3.6,6.0,52.0,86.5,64.99
2017,12,15,8,15,121.5,61.0,3.7,6.5,81.5,123.44,99.09
2017,12,15,8,30,145.0,81.0,3.8,7.0,111.0,156.0,128.91
2017,12,15,8,45,167.0,98.5,3.95,7.5,141.0,199.87,167.89
2017,12,15,9,0,189.0,116.0,4.1,8.0,171.0,239.23,202.35
2017,12,15,9,15,136.5,135.5,4.25,8.5,178.5,230.98,195.06
2017,12,15,9,30,84.0,155.0,4.4,9.0,186.0,216.88,182.08
2017,12,15,9,45,204.5,165.0,4.6,9.5,251.5,319.31,269.93
2017,12,15,10,0,325.0,175.0,4.8,10.0,317.0,432.7,364.64
2017,12,15,10,15,397.5,175.0,4.7,10.0,362.0,508.31,426.29
2017,12,15,10,30,470.0,175.0,4.6,10.0,407.0,577.08,481.64
2017,12,15,10,45,303.5,212.0,4.55,10.5,365.0,488.53,405.84
2017,12,15,11,0,137.0,249.0,4.5,11.0,323.0,390.44,321.63
2017,12,15,11,15,220.5,250.5,4.35,11.5,374.5,464.42,382.28
2017,12,15,11,30,304.0,252.0,4.2,12.0,426.0,554.38,453.12
2017,12,15,11,45,331.5,252.0,4.1,12.5,445.0,582.18,473.45
2017,12,15,12,0,359.0,252.0,4.0,13.0,464.0,609.34,493.51
2017,12,15,12,15,371.0,250.5,3.85,13.0,471.0,620.04,501.36
2017,12,15,12,30,383.0,249.0,3.7,13.0,478.0,629.36,508.25
2017,12,15,12,45,638.5,171.5,3.6,13.5,548.5,784.14,628.93
2017,12,15,13,0,894.0,94.0,3.5,14.0,619.0,909.95,717.81
2017,12,15,13,15,889.0,93.0,3.35,14.0,605.5,894.94,705.52
2017,12,15,13,30,884.0,92.0,3.2,14.0,592.0,876.58,692.15
2017,12,15,13,45,876.0,90.5,3.05,14.0,571.5,851.9,674.35
2017,12,15,14,0,868.0,89.0,2.9,14.0,551.0,824.25,654.51
2017,12,15,14,15,855.5,87.0,2.7,14.0,522.0,789.66,629.33
2017,12,15,14,30,843.0,85.0,2.5,14.0,493.0,752.7,602.41
2017,12,15,14,45,825.5,82.0,2.4,14.0,458.0,708.82,570.84
2017,12,15,15,0,808.0,79.0,2.3,14.0,423.0,663.4,537.82
2017,12,15,15,15,782.0,75.5,2.05,13.5,382.5,610.64,497.22
2017,12,15,15,30,756.0,72.0,1.8,13.0,342.0,557.6,455.31
2017,12,15,15,45,719.5,67.0,1.55,12.5,297.0,497.05,406.34
2017,12,15,16,0,683.0,62.0,1.3,12.0,252.0,440.72,359.14
2017,12,15,16,15,625.0,56.0,1.1,11.5,205.0,372.44,301.19
2017,12,15,16,30,567.0,50.0,0.9,11.0,158.0,308.67,245.22
2017,12,15,16,45,474.5,40.5,0.75,10.5,113.0,233.53,179.4
2017,12,15,17,0,382.0,31.0,0.6,10.0,68.0,167.94,118.32
2017,12,15,17,15,191.0,15.5,0.55,10.0,34.0,73.63,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,36.5,20.5,0.95,6.5,24.5,33.6,12.72
2017,12,16,8,0,73.0,41.0,1.0,7.0,49.0,73.12,53.98
2017,12,16,8,15,99.0,61.0,1.05,7.5,77.5,109.03,86.5
2017,12,16,8,30,125.0,81.0,1.1,8.0,106.0,147.28,120.53
2017,12,16,8,45,137.5,99.0,1.2,8.5,133.5,178.9,148.5
2017,12,16,9,0,150.0,117.0,1.3,9.0,161.0,211.6,176.71
2017,12,16,9,15,75.0,80.5,1.5,9.0,102.5,130.21,107.99
2017,12,16,9,30,0.0,44.0,1.7,9.0,44.0,40.87,29.98
2017,12,16,9,45,0.0,93.5,1.9,9.5,93.5,88.32,70.74
2017,12,16,10,0,0.0,143.0,2.1,10.0,143.0,139.34,113.54
2017,12,16,10,15,1.0,152.0,2.15,9.5,152.5,148.75,121.33
2017,12,16,10,30,2.0,161.0,2.2,9.0,162.0,158.33,129.35
2017,12,16,10,45,1.0,152.5,2.3,9.0,153.0,148.03,120.46
2017,12,16,11,0,0.0,144.0,2.4,9.0,144.0,138.05,111.91
2017,12,16,11,15,0.0,87.5,2.45,9.0,87.5,81.52,64.16
2017,12,16,11,30,0.0,31.0,2.5,9.0,31.0,28.82,19.17
2017,12,16,11,45,2.5,108.5,2.55,9.0,110.0,104.1,83.36
2017,12,16,12,0,5.0,186.0,2.6,9.0,189.0,185.15,150.93
2017,12,16,12,15,2.5,156.0,2.5,8.5,157.5,151.78,123.14
2017,12,16,12,30,0.0,126.0,2.4,8.0,126.0,119.23,96.03
2017,12,16,12,45,0.0,145.0,2.3,8.0,145.0,138.37,112.15
2017,12,16,13,0,0.0,164.0,2.2,8.0,164.0,157.89,128.44
2017,12,16,13,15,0.0,140.0,2.05,8.0,140.0,133.45,108.03
2017,12,16,13,30,0.0,116.0,1.9,8.0,116.0,109.43,87.96
2017,12,16,13,45,0.0,73.0,1.8,8.0,73.0,67.97,52.89
2017,12,16,14,0,0.0,30.0,1.7,8.0,30.0,27.88,18.53
2017,12,16,14,15,0.0,35.0,1.65,8.0,35.0,32.52,22.62
2017,12,16,14,30,0.0,40.0,1.6,8.0,40.0,37.17,26.7
2017,12,16,14,45,8.0,99.5,1.55,8.0,103.0,99.57,80.76
2017,12,16,15,0,16.0,159.0,1.5,8.0,166.0,168.09,139.04
2017,12,16,15,15,12.0,144.0,1.35,7.5,149.0,149.91,123.84
2017,12,16,15,30,8.0,129.0,1.2,7.0,132.0,132.12,109.07
2017,12,16,15,45,4.0,113.0,1.05,7.0,114.5,113.65,93.34
2017,12,16,16,0,0.0,97.0,0.9,7.0,97.0,95.62,77.81
2017,12,16,16,15,0.0,78.0,0.8,7.0,78.0,76.51,61.18
2017,12,16,16,30,0.0,59.0,0.7,7.0,59.0,57.37,44.29
2017,12,16,16,45,0.0,42.0,0.65,7.0,42.0,40.38,29.08
2017,12,16,17,0,0.0,25.0,0.6,7.0,25.0,23.22,13.39
2017,12,16,17,15,0.0,12.5,0.65,6.5,12.5,11.59,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,1.0,0.8,4.0,1.0,0.92,0.0
2017,12,17,8,0,0.0,2.0,0.8,4.0,2.0,1.85,0.0
2017,12,17,8,15,0.0,3.5,0.75,4.0,3.5,3.24,0.0
2017,12,17,8,30,0.0,5.0,0.7,4.0,5.0,4.63,0.0
2017,12,17,8,45,0.0,6.5,0.7,4.5,6.5,6.02,0.0
2017,12,17,9,0,0.0,8.0,0.7,5.0,8.0,7.41,0.96
2017,12,17,9,15,44.5,81.0,0.75,5.5,97.5,106.25,88.6
2017,12,17,9,30,89.0,154.0,0.8,6.0,187.0,218.79,184.29
2017,12,17,9,45,93.5,171.5,0.85,6.5,209.5,243.96,204.19
2017,12,17,10,0,98.0,189.0,0.9,7.0,232.0,269.39,224.45
2017,12,17,10,15,95.0,206.0,0.9,7.5,250.0,288.96,239.3
2017,12,17,10,30,92.0,223.0,0.9,8.0,268.0,308.23,253.71
2017,12,17,10,45,58.5,216.0,0.9,9.0,245.0,274.33,224.23
2017,12,17,11,0,25.0,209.0,0.9,10.0,222.0,227.45,184.55
2017,12,17,11,15,55.0,234.0,0.9,10.5,265.0,293.16,237.73
2017,12,17,11,30,85.0,259.0,0.9,11.0,308.0,348.6,281.02
2017,12,17,11,45,323.0,225.0,0.95,12.0,414.5,542.66,434.36
2017,12,17,12,0,561.0,191.0,1.0,13.0,521.0,729.76,571.81
2017,12,17,12,15,542.0,199.0,1.05,13.5,519.5,725.37,565.23
2017,12,17,12,30,523.0,207.0,1.1,14.0,518.0,718.56,559.42
2017,12,17,12,45,451.5,226.5,1.2,14.5,493.5,676.13,527.56
2017,12,17,13,0,380.0,246.0,1.3,15.0,469.0,619.74,485.79
2017,12,17,13,15,374.5,243.0,1.35,15.0,459.0,607.59,478.01
2017,12,17,13,30,369.0,240.0,1.4,15.0,449.0,594.16,468.84
2017,12,17,13,45,291.0,241.5,1.45,15.5,403.0,524.45,415.4
2017,12,17,14,0,213.0,243.0,1.5,16.0,357.0,444.32,353.74
2017,12,17,14,15,148.5,228.5,1.5,15.5,306.0,371.78,298.06
2017,12,17,14,30,84.0,214.0,1.5,15.0,255.0,291.12,234.54
2017,12,17,14,45,230.5,188.0,1.55,15.0,289.0,387.21,314.68
2017,12,17,15,0,377.0,162.0,1.6,15.0,323.0,449.89,366.1
2017,12,17,15,15,359.0,150.5,1.45,14.5,292.0,410.69,335.04
2017,12,17,15,30,341.0,139.0,1.3,14.0,261.0,372.04,304.47
2017,12,17,15,45,324.5,122.5,1.2,14.0,226.5,329.0,269.41
2017,12,17,16,0,308.0,106.0,1.1,14.0,192.0,286.77,234.16
2017,12,17,16,15,280.0,89.0,1.05,13.0,156.5,239.52,194.7
2017,12,17,16,30,252.0,72.0,1.0,12.0,121.0,194.64,155.95
2017,12,17,16,45,207.5,54.0,0.95,11.0,86.5,151.42,117.71
2017,12,17,17,0,163.0,36.0,0.9,10.0,52.0,105.98,75.9
2017,12,17,17,15,81.5,18.0,0.9,9.5,26.0,48.15,1.56
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,15.0,1.55,6.5,15.0,13.92,1.06
2017,12,18,8,0,0.0,30.0,1.7,7.0,30.0,28.46,18.1
2017,12,18,8,15,0.0,49.0,1.7,7.0,49.0,47.95,35.7
2017,12,18,8,30,0.0,68.0,1.7,7.0,68.0,67.16,52.87
2017,12,18,8,45,3.5,86.0,1.75,7.5,87.5,86.78,70.1
2017,12,18,9,0,7.0,104.0,1.8,8.0,107.0,106.75,87.33
2017,12,18,9,15,13.0,120.5,1.75,8.0,125.5,126.84,104.6
2017,12,18,9,30,19.0,137.0,1.7,8.0,144.0,147.52,122.16
2017,12,18,9,45,20.5,152.5,1.7,8.5,160.5,164.7,136.19
2017,12,18,10,0,22.0,168.0,1.7,9.0,177.0,182.05,150.18
2017,12,18,10,15,11.0,146.0,1.65,9.5,150.5,149.77,122.33
2017,12,18,10,30,0.0,124.0,1.6,10.0,124.0,118.24,95.17
2017,12,18,10,45,1.5,148.5,1.55,10.5,149.5,144.31,116.66
2017,12,18,11,0,3.0,173.0,1.5,11.0,175.0,170.81,138.07
2017,12,18,11,15,1.5,150.5,1.45,11.0,151.5,145.76,117.11
2017,12,18,11,30,0.0,128.0,1.4,11.0,128.0,121.42,96.84
2017,12,18,11,45,0.0,137.0,1.4,11.5,137.0,130.4,104.05
2017,12,18,12,0,0.0,146.0,1.4,12.0,146.0,139.44,111.2
2017,12,18,12,15,0.0,141.0,1.4,12.0,141.0,134.32,106.93
2017,12,18,12,30,0.0,136.0,1.4,12.0,136.0,129.26,102.76
2017,12,18,12,45,0.0,110.5,1.45,12.5,110.5,103.86,81.63
2017,12,18,13,0,0.0,85.0,1.5,13.0,85.0,79.2,61.08
2017,12,18,13,15,14.5,155.5,1.5,13.0,164.0,161.82,130.0
2017,12,18,13,30,29.0,226.0,1.5,13.0,243.0,261.85,210.96
2017,12,18,13,45,15.0,195.5,1.55,13.0,204.5,204.39,164.24
2017,12,18,14,0,1.0,165.0,1.6,13.0,166.0,160.81,128.69
2017,12,18,14,15,0.5,130.5,1.55,13.0,131.0,124.99,99.51
2017,12,18,14,30,0.0,96.0,1.5,13.0,96.0,90.05,70.64
2017,12,18,14,45,0.0,71.0,1.5,13.0,71.0,66.07,50.67
2017,12,18,15,0,0.0,46.0,1.5,13.0,46.0,42.74,30.99
2017,12,18,15,15,0.0,41.5,1.4,13.0,41.5,38.55,27.5
2017,12,18,15,30,0.0,37.0,1.3,13.0,37.0,34.35,23.97
2017,12,18,15,45,0.0,32.0,1.25,13.0,32.0,29.69,20.01
2017,12,18,16,0,0.0,27.0,1.2,13.0,27.0,25.04,16.01
2017,12,18,16,15,0.0,22.0,1.1,12.5,22.0,20.39,11.99
2017,12,18,16,30,0.0,17.0,1.0,12.0,17.0,15.75,7.91
2017,12,18,16,45,0.0,12.0,0.9,11.5,12.0,11.11,3.8
2017,12,18,17,0,0.0,7.0,0.8,11.0,7.0,6.48,0.0
2017,12,18,17,15,0.0,3.5,0.8,11.0,3.5,3.24,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,10.0,3.05,13.5,10.0,9.26,0.0
2017,12,19,8,0,0.0,20.0,3.2,14.0,20.0,18.55,9.4
2017,12,19,8,15,0.0,32.5,3.3,14.0,32.5,30.18,19.75
2017,12,19,8,30,0.0,45.0,3.4,14.0,45.0,41.88,30.02
2017,12,19,8,45,0.0,57.5,3.5,14.5,57.5,54.01,40.49
2017,12,19,9,0,0.0,70.0,3.6,15.0,70.0,66.15,50.8
2017,12,19,9,15,0.0,82.5,3.5,15.5,82.5,78.32,60.96
2017,12,19,9,30,0.0,95.0,3.4,16.0,95.0,90.54,70.98
2017,12,19,9,45,0.0,100.5,3.35,16.5,100.5,95.56,74.87
2017,12,19,10,0,0.0,106.0,3.3,17.0,106.0,100.68,78.79
2017,12,19,10,15,0.0,104.5,3.35,17.0,104.5,98.77,77.02
2017,12,19,10,30,0.0,103.0,3.4,17.0,103.0,97.0,75.4
2017,12,19,10,45,0.0,124.5,3.45,17.5,124.5,118.44,92.73
2017,12,19,11,0,0.0,146.0,3.5,18.0,146.0,140.17,110.07
2017,12,19,11,15,0.0,138.0,3.7,18.5,138.0,131.71,102.82
2017,12,19,11,30,0.0,130.0,3.9,19.0,130.0,123.45,95.83
2017,12,19,11,45,0.0,131.0,4.1,19.5,131.0,124.35,96.31
2017,12,19,12,0,0.0,132.0,4.3,20.0,132.0,125.29,96.84
2017,12,19,12,15,0.0,81.0,4.45,20.0,81.0,75.46,56.37
2017,12,19,12,30,0.0,30.0,4.6,20.0,30.0,27.89,17.38
2017,12,19,12,45,0.0,29.5,4.8,20.0,29.5,27.43,17.01
2017,12,19,13,0,0.0,29.0,5.0,20.0,29.0,26.96,16.63
2017,12,19,13,15,0.0,55.5,4.95,20.0,55.5,51.65,36.98
2017,12,19,13,30,0.0,82.0,4.9,20.0,82.0,76.39,57.29
