Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,13,45,0.0,119.0,4.85,20.0,119.0,112.53,86.84
2017,12,19,14,0,0.0,156.0,4.8,20.0,156.0,150.57,117.78
2017,12,19,14,15,0.0,147.5,4.65,19.5,147.5,142.14,111.32
2017,12,19,14,30,0.0,139.0,4.5,19.0,139.0,133.79,104.93
2017,12,19,14,45,0.0,138.5,4.35,19.0,138.5,133.89,105.24
2017,12,19,15,0,0.0,138.0,4.2,19.0,138.0,134.22,105.73
2017,12,19,15,15,0.0,124.0,4.05,18.5,124.0,120.3,94.71
2017,12,19,15,30,0.0,110.0,3.9,18.0,110.0,106.46,83.63
2017,12,19,15,45,0.0,95.0,3.8,18.0,95.0,91.61,71.41
2017,12,19,16,0,0.0,80.0,3.7,18.0,80.0,76.81,59.08
2017,12,19,16,15,0.0,64.5,3.65,17.5,64.5,61.51,46.25
2017,12,19,16,30,0.0,49.0,3.6,17.0,49.0,46.21,33.22
2017,12,19,16,45,0.0,35.0,3.55,17.0,35.0,32.52,21.35
2017,12,19,17,0,0.0,21.0,3.5,17.0,21.0,19.48,9.85
2017,12,19,17,15,0.0,10.5,3.45,16.5,10.5,9.73,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,245.5,14.5,3.7,7.5,40.0,88.72,24.29
2017,12,20,8,0,491.0,29.0,3.9,8.0,80.0,201.06,147.62
2017,12,20,8,15,580.5,36.0,3.8,8.5,127.5,269.83,213.16
2017,12,20,8,30,670.0,43.0,3.7,9.0,175.0,347.18,283.32
2017,12,20,8,45,722.0,47.5,3.6,9.5,223.5,411.86,341.66
2017,12,20,9,0,774.0,52.0,3.5,10.0,272.0,480.09,400.72
2017,12,20,9,15,807.5,55.5,3.4,11.0,317.5,539.66,449.79
2017,12,20,9,30,841.0,59.0,3.3,12.0,363.0,600.14,497.45
2017,12,20,9,45,865.0,61.0,3.25,13.0,404.5,648.34,534.03
2017,12,20,10,0,889.0,63.0,3.2,14.0,446.0,700.2,570.29
2017,12,20,10,15,905.0,65.0,3.15,14.5,481.0,745.24,601.2
2017,12,20,10,30,921.0,67.0,3.1,15.0,516.0,788.41,630.17
2017,12,20,10,45,933.0,68.0,3.1,16.0,544.5,825.05,652.96
2017,12,20,11,0,945.0,69.0,3.1,17.0,573.0,859.05,673.54
2017,12,20,11,15,952.0,70.0,3.0,17.5,593.5,886.01,689.49
2017,12,20,11,30,959.0,71.0,2.9,18.0,614.0,909.71,703.06
2017,12,20,11,45,962.5,71.5,2.8,18.5,626.5,926.36,711.67
2017,12,20,12,0,966.0,72.0,2.7,19.0,639.0,939.39,717.85
2017,12,20,12,15,967.0,72.5,2.55,19.5,643.0,946.51,719.62
2017,12,20,12,30,968.0,73.0,2.4,20.0,647.0,949.87,718.95
2017,12,20,12,45,965.0,73.0,2.3,20.5,642.5,945.29,713.55
2017,12,20,13,0,962.0,73.0,2.2,21.0,638.0,936.97,705.88
2017,12,20,13,15,958.0,72.5,2.1,21.0,625.5,923.48,696.28
2017,12,20,13,30,954.0,72.0,2.0,21.0,613.0,906.4,684.45
2017,12,20,13,45,945.5,71.5,1.9,21.0,592.0,882.08,667.86
2017,12,20,14,0,937.0,71.0,1.8,21.0,571.0,854.59,649.24
2017,12,20,14,15,926.0,69.5,1.7,21.0,542.5,820.91,626.41
2017,12,20,14,30,915.0,68.0,1.6,21.0,514.0,784.57,601.72
2017,12,20,14,45,897.5,66.5,1.5,21.0,478.5,741.06,571.89
2017,12,20,15,0,880.0,65.0,1.4,21.0,443.0,695.82,540.58
2017,12,20,15,15,856.5,62.0,1.3,20.5,401.5,643.37,504.18
2017,12,20,15,30,833.0,59.0,1.2,20.0,360.0,594.55,467.84
2017,12,20,15,45,796.5,56.0,1.1,19.5,314.0,533.29,421.06
2017,12,20,16,0,760.0,53.0,1.0,19.0,268.0,473.23,373.56
2017,12,20,16,15,706.5,48.5,1.05,18.0,220.0,404.95,319.24
2017,12,20,16,30,653.0,44.0,1.1,17.0,172.0,340.37,265.22
2017,12,20,16,45,561.0,36.5,1.2,16.0,125.0,262.48,199.05
2017,12,20,17,0,469.0,29.0,1.3,15.0,78.0,193.51,136.79
2017,12,20,17,15,234.5,14.5,1.35,14.5,39.0,85.41,19.76
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,226.0,14.5,2.4,11.0,38.0,84.01,17.89
2017,12,21,8,0,452.0,29.0,2.6,12.0,76.0,187.71,134.93
2017,12,21,8,15,542.0,36.5,2.75,12.5,122.0,254.97,197.83
2017,12,21,8,30,632.0,44.0,2.9,13.0,168.0,330.96,265.51
2017,12,21,8,45,682.0,49.5,3.1,14.0,215.0,393.92,321.02
2017,12,21,9,0,732.0,55.0,3.3,15.0,262.0,460.34,377.3
2017,12,21,9,15,765.5,59.0,3.3,15.5,306.5,518.63,425.51
2017,12,21,9,30,799.0,63.0,3.3,16.0,351.0,577.94,472.78
2017,12,21,9,45,722.5,83.5,3.35,16.5,366.0,587.99,479.59
2017,12,21,10,0,646.0,104.0,3.4,17.0,381.0,587.19,477.49
2017,12,21,10,15,646.5,115.0,3.55,17.5,411.0,623.61,504.62
2017,12,21,10,30,647.0,126.0,3.7,18.0,441.0,657.86,529.35
2017,12,21,10,45,762.5,103.0,3.9,18.5,494.5,741.24,590.51
2017,12,21,11,0,878.0,80.0,4.1,19.0,548.0,817.22,644.31
2017,12,21,11,15,884.5,81.5,4.25,19.5,567.5,843.05,660.99
2017,12,21,11,30,891.0,83.0,4.4,20.0,587.0,865.85,675.89
2017,12,21,11,45,868.5,93.5,4.55,20.5,594.0,878.48,683.9
2017,12,21,12,0,846.0,104.0,4.7,21.0,601.0,879.9,684.09
2017,12,21,12,15,846.0,104.5,4.75,21.0,604.5,885.65,688.26
2017,12,21,12,30,846.0,105.0,4.8,21.0,608.0,888.01,690.15
2017,12,21,12,45,828.5,110.5,4.85,21.5,600.0,877.32,681.58
2017,12,21,13,0,811.0,116.0,4.9,22.0,592.0,863.33,670.87
2017,12,21,13,15,804.0,115.0,4.8,22.0,579.0,848.05,659.8
2017,12,21,13,30,797.0,114.0,4.7,22.0,566.0,829.75,646.7
2017,12,21,13,45,768.0,119.0,4.65,22.0,542.5,801.71,626.99
2017,12,21,14,0,739.0,124.0,4.6,22.0,519.0,767.27,602.67
2017,12,21,14,15,723.0,121.0,4.35,22.0,491.5,732.27,576.94
2017,12,21,14,30,707.0,118.0,4.1,22.0,464.0,695.49,550.25
2017,12,21,14,45,678.0,116.5,3.9,22.0,429.0,649.37,515.92
2017,12,21,15,0,649.0,115.0,3.7,22.0,394.0,602.77,480.38
2017,12,21,15,15,619.0,109.5,3.3,21.5,355.5,551.05,440.84
2017,12,21,15,30,589.0,104.0,2.9,21.0,317.0,499.75,400.81
2017,12,21,15,45,526.0,100.5,2.5,20.5,272.5,429.61,345.09
2017,12,21,16,0,463.0,97.0,2.1,20.0,228.0,367.92,294.8
2017,12,21,16,15,404.0,85.5,1.95,19.5,185.0,303.89,242.11
2017,12,21,16,30,345.0,74.0,1.8,19.0,142.0,245.07,192.37
2017,12,21,16,45,251.0,58.5,1.65,18.5,100.5,174.31,132.79
2017,12,21,17,0,157.0,43.0,1.5,18.0,59.0,108.39,76.72
2017,12,21,17,15,78.5,21.5,1.5,18.0,29.5,49.11,11.88
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.5,1.45,17.5,0.5,0.46,0.0
2017,12,22,8,0,0.0,1.0,1.6,18.0,1.0,0.92,0.0
2017,12,22,8,15,0.0,2.0,1.8,18.0,2.0,1.85,0.0
2017,12,22,8,30,0.0,3.0,2.0,18.0,3.0,2.77,0.0
2017,12,22,8,45,0.0,4.0,2.25,18.5,4.0,3.7,0.0
2017,12,22,9,0,0.0,5.0,2.5,19.0,5.0,4.63,0.0
2017,12,22,9,15,0.0,6.0,2.65,19.0,6.0,5.56,0.0
2017,12,22,9,30,0.0,7.0,2.8,19.0,7.0,6.49,0.0
2017,12,22,9,45,0.0,7.5,2.95,19.5,7.5,6.95,0.19
2017,12,22,10,0,0.0,8.0,3.1,20.0,8.0,7.42,0.56
2017,12,22,10,15,0.0,14.5,3.15,20.0,14.5,13.45,5.59
2017,12,22,10,30,0.0,21.0,3.2,20.0,21.0,19.5,10.61
2017,12,22,10,45,0.0,21.0,3.25,20.5,21.0,19.5,10.55
2017,12,22,11,0,0.0,21.0,3.3,21.0,21.0,19.51,10.5
2017,12,22,11,15,0.0,22.0,3.15,21.0,22.0,20.44,11.25
2017,12,22,11,30,0.0,23.0,3.0,21.0,23.0,21.37,12.0
2017,12,22,11,45,0.0,24.0,2.85,21.5,24.0,22.3,12.72
2017,12,22,12,0,0.0,25.0,2.7,22.0,25.0,23.24,13.44
2017,12,22,12,15,0.0,51.0,2.5,22.0,51.0,47.46,33.22
2017,12,22,12,30,0.0,77.0,2.3,22.0,77.0,71.73,52.91
2017,12,22,12,45,8.0,146.0,2.15,22.0,151.0,146.45,113.14
2017,12,22,13,0,16.0,215.0,2.0,22.0,225.0,225.67,175.51
2017,12,22,13,15,18.0,215.0,1.85,21.5,225.5,227.53,177.14
2017,12,22,13,30,20.0,215.0,1.7,21.0,226.0,229.41,179.05
2017,12,22,13,45,10.0,123.0,1.6,21.0,128.5,124.89,96.32
2017,12,22,14,0,0.0,31.0,1.5,21.0,31.0,28.81,18.15
2017,12,22,14,15,0.0,29.5,2.05,20.0,29.5,27.41,17.15
2017,12,22,14,30,0.0,28.0,2.6,19.0,28.0,26.0,16.1
2017,12,22,14,45,0.0,26.5,3.15,18.5,26.5,24.6,15.01
2017,12,22,15,0,0.0,25.0,3.7,18.0,25.0,23.2,13.91
2017,12,22,15,15,0.0,22.5,4.3,17.0,22.5,20.88,12.05
2017,12,22,15,30,0.0,20.0,4.9,16.0,20.0,18.55,10.16
2017,12,22,15,45,0.0,17.5,5.5,15.0,17.5,16.22,8.24
2017,12,22,16,0,0.0,15.0,6.1,14.0,15.0,13.9,6.3
2017,12,22,16,15,0.0,12.0,6.35,12.5,12.0,11.11,3.93
2017,12,22,16,30,0.0,9.0,6.6,11.0,9.0,8.33,1.52
2017,12,22,16,45,0.0,6.5,6.85,10.0,6.5,6.01,0.0
2017,12,22,17,0,0.0,4.0,7.1,9.0,4.0,3.7,0.0
2017,12,22,17,15,0.0,2.0,7.2,8.0,2.0,1.85,0.0
2017,12,22,17,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,123.5,17.0,2.8,1.5,29.5,57.78,4.65
2017,12,23,8,0,247.0,34.0,2.9,2.0,59.0,129.76,96.33
2017,12,23,8,15,303.0,49.0,2.95,2.5,96.0,180.55,145.66
2017,12,23,8,30,359.0,64.0,3.0,3.0,133.0,237.23,198.12
2017,12,23,8,45,393.0,77.0,3.1,4.0,171.5,286.53,243.12
2017,12,23,9,0,427.0,90.0,3.2,5.0,210.0,338.58,289.03
2017,12,23,9,15,451.0,101.0,3.1,5.5,246.0,385.0,329.11
2017,12,23,9,30,475.0,112.0,3.0,6.0,282.0,432.56,368.83
2017,12,23,9,45,587.0,101.0,2.95,6.5,335.0,517.96,439.4
2017,12,23,10,0,699.0,90.0,2.9,7.0,388.0,605.91,509.93
2017,12,23,10,15,804.0,82.0,2.7,7.5,451.0,694.92,576.76
2017,12,23,10,30,909.0,74.0,2.5,8.0,514.0,785.2,640.95
2017,12,23,10,45,921.0,75.0,2.35,8.5,543.0,821.78,663.67
2017,12,23,11,0,933.0,76.0,2.2,9.0,572.0,855.79,684.47
2017,12,23,11,15,941.0,77.0,2.0,9.0,593.5,883.65,701.16
2017,12,23,11,30,949.0,78.0,1.8,9.0,615.0,908.35,715.24
2017,12,23,11,45,946.5,81.5,1.65,9.5,627.0,923.66,721.78
2017,12,23,12,0,944.0,85.0,1.5,10.0,639.0,935.26,725.72
2017,12,23,12,15,945.5,85.5,1.4,10.0,643.5,943.06,729.11
2017,12,23,12,30,947.0,86.0,1.3,10.0,648.0,947.18,730.1
2017,12,23,12,45,947.0,85.0,1.25,10.5,644.5,944.46,726.11
2017,12,23,13,0,947.0,84.0,1.2,11.0,641.0,938.03,719.88
2017,12,23,13,15,943.0,83.5,1.15,11.0,628.5,925.05,710.75
2017,12,23,13,30,939.0,83.0,1.1,11.0,616.0,908.53,699.44
2017,12,23,13,45,932.5,81.5,1.1,11.5,595.5,885.28,683.28
2017,12,23,14,0,926.0,80.0,1.1,12.0,575.0,858.8,665.07
2017,12,23,14,15,805.5,97.0,1.1,12.0,512.5,767.15,602.24
2017,12,23,14,30,685.0,114.0,1.1,12.0,450.0,675.65,538.47
2017,12,23,14,45,725.0,95.5,1.1,12.0,429.0,661.02,529.87
2017,12,23,15,0,765.0,77.0,1.1,12.0,408.0,638.48,514.49
2017,12,23,15,15,726.0,79.5,0.95,12.0,370.5,588.89,475.71
2017,12,23,15,30,687.0,82.0,0.8,12.0,333.0,537.63,434.93
2017,12,23,15,45,653.5,76.5,0.7,12.0,291.0,481.31,390.04
2017,12,23,16,0,620.0,71.0,0.6,12.0,249.0,426.28,344.88
2017,12,23,16,15,569.0,63.5,0.6,11.5,205.0,362.26,292.36
2017,12,23,16,30,518.0,56.0,0.6,11.0,161.0,302.04,240.93
2017,12,23,16,45,441.0,45.5,0.65,10.5,118.0,233.13,181.25
2017,12,23,17,0,364.0,35.0,0.7,10.0,75.0,171.95,125.71
2017,12,23,17,15,182.0,17.5,0.8,9.0,37.5,78.38,29.4
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.5,3.3,4.5,35.5,79.33,2.63
2017,12,24,8,0,430.0,29.0,3.6,5.0,71.0,181.78,132.63
2017,12,24,8,15,525.0,36.5,3.45,6.0,117.0,245.77,194.73
2017,12,24,8,30,620.0,44.0,3.3,7.0,163.0,322.64,264.31
2017,12,24,8,45,676.5,49.0,3.2,8.0,211.0,387.42,322.47
2017,12,24,9,0,733.0,54.0,3.1,9.0,259.0,456.3,381.72
2017,12,24,9,15,604.0,83.0,3.35,9.5,270.5,454.21,381.7
2017,12,24,9,30,475.0,112.0,3.6,10.0,282.0,431.92,363.62
2017,12,24,9,45,447.5,132.5,3.85,11.0,307.0,457.72,383.68
2017,12,24,10,0,420.0,153.0,4.1,12.0,332.0,479.88,399.83
2017,12,24,10,15,398.0,172.0,4.55,12.5,352.5,500.9,416.05
2017,12,24,10,30,376.0,191.0,5.0,13.0,373.0,507.75,420.89
2017,12,24,10,45,357.0,207.5,5.45,13.5,388.5,522.82,431.95
2017,12,24,11,0,338.0,224.0,5.9,14.0,404.0,535.68,441.04
2017,12,24,11,15,630.5,149.5,6.1,14.0,500.5,719.93,592.22
2017,12,24,11,30,923.0,75.0,6.3,14.0,597.0,882.22,715.67
2017,12,24,11,45,922.0,78.0,6.55,14.0,609.0,897.99,727.31
2017,12,24,12,0,921.0,81.0,6.8,14.0,621.0,910.19,737.09
2017,12,24,12,15,784.0,123.0,6.85,13.5,585.5,856.92,697.97
2017,12,24,12,30,647.0,165.0,6.9,13.0,550.0,785.93,645.04
2017,12,24,12,45,778.0,125.5,7.0,13.0,585.0,855.4,699.18
2017,12,24,13,0,909.0,86.0,7.1,13.0,620.0,907.49,739.24
2017,12,24,13,15,904.5,85.5,7.0,12.5,608.5,894.55,730.58
2017,12,24,13,30,900.0,85.0,6.9,12.0,597.0,878.23,719.73
2017,12,24,13,45,886.5,86.0,6.85,12.0,576.0,859.78,706.23
2017,12,24,14,0,873.0,87.0,6.8,12.0,555.0,831.38,685.16
2017,12,24,14,15,860.5,85.0,6.65,11.5,527.5,797.54,660.79
2017,12,24,14,30,848.0,83.0,6.5,11.0,500.0,761.28,634.41
2017,12,24,14,45,826.5,82.0,6.4,11.0,465.5,717.39,600.82
2017,12,24,15,0,805.0,81.0,6.3,11.0,431.0,672.11,565.86
2017,12,24,15,15,780.0,77.5,6.15,10.5,391.0,620.58,525.06
2017,12,24,15,30,755.0,74.0,6.0,10.0,351.0,568.63,482.46
2017,12,24,15,45,717.5,70.0,5.85,9.5,306.5,511.61,434.4
2017,12,24,16,0,680.0,66.0,5.7,9.0,262.0,453.4,384.01
2017,12,24,16,15,624.5,60.0,5.45,8.5,215.5,386.06,324.39
2017,12,24,16,30,569.0,54.0,5.2,8.0,169.0,322.83,266.71
2017,12,24,16,45,478.0,45.0,5.0,7.5,124.0,247.48,198.16
2017,12,24,17,0,387.0,36.0,4.8,7.0,79.0,181.14,136.01
2017,12,24,17,15,193.5,18.0,4.65,6.5,39.5,82.76,35.01
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,175.5,16.0,3.05,0.0,33.0,70.5,0.0
2017,12,25,8,0,351.0,32.0,3.3,0.0,66.0,159.66,118.26
2017,12,25,8,15,447.5,42.0,3.4,0.5,111.0,225.68,182.54
2017,12,25,8,30,544.0,52.0,3.5,1.0,156.0,301.67,252.81
2017,12,25,8,45,436.5,77.5,3.6,1.5,175.0,306.24,261.9
2017,12,25,9,0,329.0,103.0,3.7,2.0,194.0,301.58,260.21
2017,12,25,9,15,360.0,114.0,3.6,2.5,229.0,347.36,300.54
2017,12,25,9,30,391.0,125.0,3.5,3.0,264.0,395.14,341.29
2017,12,25,9,45,583.0,106.0,3.4,4.0,340.5,519.4,445.55
2017,12,25,10,0,775.0,87.0,3.3,5.0,417.0,649.9,550.67
2017,12,25,10,15,794.0,90.0,3.15,5.5,452.0,695.28,583.02
2017,12,25,10,30,813.0,93.0,3.0,6.0,487.0,739.28,613.73
2017,12,25,10,45,822.0,97.0,2.9,6.5,514.5,774.92,637.69
2017,12,25,11,0,831.0,101.0,2.8,7.0,542.0,808.12,659.47
2017,12,25,11,15,487.0,183.0,2.75,7.0,444.0,632.76,521.97
2017,12,25,11,30,143.0,265.0,2.7,7.0,346.0,418.02,344.65
2017,12,25,11,45,110.0,265.5,2.65,7.5,329.0,378.31,312.14
2017,12,25,12,0,77.0,266.0,2.6,8.0,312.0,350.63,288.17
2017,12,25,12,15,73.5,267.0,2.65,8.5,311.0,348.91,286.22
2017,12,25,12,30,70.0,268.0,2.7,9.0,310.0,347.07,284.12
2017,12,25,12,45,69.0,267.0,2.75,9.5,308.0,344.96,281.98
2017,12,25,13,0,68.0,266.0,2.8,10.0,306.0,342.79,279.84
2017,12,25,13,15,64.5,259.5,2.9,10.0,297.5,331.85,271.25
2017,12,25,13,30,61.0,253.0,3.0,10.0,289.0,320.93,262.72
2017,12,25,13,45,62.0,244.0,3.1,10.0,279.0,310.88,255.07
2017,12,25,14,0,63.0,235.0,3.2,10.0,269.0,300.77,247.35
2017,12,25,14,15,438.0,164.5,3.2,10.0,382.0,552.94,459.62
2017,12,25,14,30,813.0,94.0,3.2,10.0,495.0,748.29,613.48
2017,12,25,14,45,787.0,93.5,3.2,10.5,460.0,702.63,577.36
2017,12,25,15,0,761.0,93.0,3.2,11.0,425.0,659.54,544.42
2017,12,25,15,15,734.0,89.0,3.05,10.5,385.0,607.68,504.3
2017,12,25,15,30,707.0,85.0,2.9,10.0,345.0,555.71,463.1
2017,12,25,15,45,661.5,81.0,2.8,10.0,300.5,493.27,411.64
2017,12,25,16,0,616.0,77.0,2.7,10.0,256.0,433.03,360.65
2017,12,25,16,15,558.0,69.5,2.3,9.0,210.5,365.58,303.04
2017,12,25,16,30,500.0,62.0,1.9,8.0,165.0,302.52,247.44
2017,12,25,16,45,402.0,51.5,1.5,7.5,120.0,226.09,179.75
2017,12,25,17,0,304.0,41.0,1.1,7.0,75.0,159.99,119.94
2017,12,25,17,15,152.0,20.5,1.1,6.5,37.5,73.4,33.33
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,89.0,19.5,2.55,4.0,28.0,51.2,0.0
2017,12,26,8,0,178.0,39.0,2.7,4.0,56.0,113.87,83.15
2017,12,26,8,15,269.0,54.0,2.7,4.0,97.0,172.86,138.34
2017,12,26,8,30,360.0,69.0,2.7,4.0,138.0,241.82,200.68
2017,12,26,8,45,403.5,83.5,2.75,4.5,180.0,297.17,250.92
2017,12,26,9,0,447.0,98.0,2.8,5.0,222.0,356.23,302.96
2017,12,26,9,15,492.0,107.0,2.8,5.0,264.5,413.11,352.38
2017,12,26,9,30,537.0,116.0,2.8,5.0,307.0,472.95,402.98
2017,12,26,9,45,556.0,126.5,2.8,5.5,344.5,520.14,441.05
2017,12,26,10,0,575.0,137.0,2.8,6.0,382.0,567.28,478.06
2017,12,26,10,15,599.0,142.5,2.85,6.0,415.5,611.96,513.52
2017,12,26,10,30,623.0,148.0,2.9,6.0,449.0,660.41,551.2
2017,12,26,10,45,642.5,151.0,3.0,6.5,477.0,698.4,579.55
2017,12,26,11,0,662.0,154.0,3.1,7.0,505.0,734.99,606.51
2017,12,26,11,15,331.0,122.5,3.15,7.0,298.0,431.62,363.92
2017,12,26,11,30,0.0,91.0,3.2,7.0,91.0,84.83,67.16
2017,12,26,11,45,0.0,93.0,3.25,7.5,93.0,86.75,68.94
2017,12,26,12,0,0.0,95.0,3.3,8.0,95.0,88.68,70.4
2017,12,26,12,15,0.0,96.0,3.3,8.0,96.0,89.65,71.19
2017,12,26,12,30,0.0,97.0,3.3,8.0,97.0,90.62,72.0
2017,12,26,12,45,0.0,96.5,3.35,8.0,96.5,90.13,71.59
2017,12,26,13,0,0.0,96.0,3.4,8.0,96.0,89.65,71.21
2017,12,26,13,15,0.0,78.0,3.4,8.0,78.0,72.66,56.79
2017,12,26,13,30,0.0,60.0,3.4,8.0,60.0,55.84,42.47
2017,12,26,13,45,0.0,58.0,3.45,8.0,58.0,53.97,40.93
2017,12,26,14,0,0.0,56.0,3.5,8.0,56.0,52.1,39.38
2017,12,26,14,15,0.0,53.0,3.5,8.0,53.0,49.29,37.04
2017,12,26,14,30,0.0,50.0,3.5,8.0,50.0,46.49,34.69
2017,12,26,14,45,0.0,46.5,3.55,8.0,46.5,43.22,31.95
2017,12,26,15,0,0.0,43.0,3.6,8.0,43.0,39.95,29.19
2017,12,26,15,15,0.0,39.0,3.65,7.5,39.0,36.22,26.07
2017,12,26,15,30,0.0,35.0,3.7,7.0,35.0,32.49,22.92
2017,12,26,15,45,202.5,75.5,3.75,7.0,135.0,206.06,176.68
2017,12,26,16,0,405.0,116.0,3.8,7.0,235.0,362.37,307.78
2017,12,26,16,15,348.5,102.0,3.85,7.0,192.0,299.15,251.84
2017,12,26,16,30,292.0,88.0,3.9,7.0,149.0,235.42,195.32
2017,12,26,16,45,216.5,69.0,3.95,7.0,107.5,170.41,137.33
2017,12,26,17,0,141.0,50.0,4.0,7.0,66.0,113.35,86.05
2017,12,26,17,15,70.5,25.0,4.05,6.5,33.0,52.99,25.1
2017,12,26,17,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.0,5.7,2.5,4.0,3.7,0.0
2017,12,27,8,0,0.0,8.0,5.8,3.0,8.0,7.4,0.42
2017,12,27,8,15,0.0,14.5,5.85,3.0,14.5,13.43,6.03
2017,12,27,8,30,0.0,21.0,5.9,3.0,21.0,19.46,11.56
2017,12,27,8,45,0.0,28.0,5.95,3.0,28.0,25.97,17.47
2017,12,27,9,0,0.0,35.0,6.0,3.0,35.0,32.48,23.34
2017,12,27,9,15,0.0,42.0,5.9,3.0,42.0,39.0,29.15
2017,12,27,9,30,0.0,49.0,5.8,3.0,49.0,45.53,34.9
2017,12,27,9,45,3.5,99.5,5.75,3.5,101.0,96.92,80.1
2017,12,27,10,0,7.0,150.0,5.7,4.0,153.0,152.1,127.8
2017,12,27,10,15,3.5,148.5,5.6,4.0,150.0,147.11,123.04
2017,12,27,10,30,0.0,147.0,5.5,4.0,147.0,142.22,118.43
2017,12,27,10,45,0.0,148.0,5.4,4.0,148.0,142.7,118.6
2017,12,27,11,0,0.0,149.0,5.3,4.0,149.0,143.32,118.92
2017,12,27,11,15,0.0,142.5,5.2,4.0,142.5,136.33,112.74
2017,12,27,11,30,0.0,136.0,5.1,4.0,136.0,129.52,106.76
2017,12,27,11,45,0.0,152.0,5.05,4.5,152.0,145.67,120.26
2017,12,27,12,0,0.0,168.0,5.0,5.0,168.0,162.01,133.81
2017,12,27,12,15,1.5,174.5,4.9,5.0,175.5,169.98,140.53
2017,12,27,12,30,3.0,181.0,4.8,5.0,183.0,178.03,147.36
2017,12,27,12,45,1.5,167.0,4.7,5.0,168.0,162.19,133.87
2017,12,27,13,0,0.0,153.0,4.6,5.0,153.0,146.54,120.58
2017,12,27,13,15,0.0,122.0,4.5,5.0,122.0,115.31,94.03
2017,12,27,13,30,0.0,91.0,4.4,5.0,91.0,84.82,67.97
2017,12,27,13,45,0.0,119.5,4.35,5.0,119.5,112.98,92.28
2017,12,27,14,0,0.0,148.0,4.3,5.0,148.0,142.13,117.31
2017,12,27,14,15,0.0,148.5,4.2,4.5,148.5,143.01,118.43
2017,12,27,14,30,0.0,149.0,4.1,4.0,149.0,144.04,119.73
2017,12,27,14,45,0.0,129.0,4.1,4.0,129.0,123.74,102.5
2017,12,27,15,0,0.0,109.0,4.1,4.0,109.0,103.63,85.32
2017,12,27,15,15,0.0,99.0,4.05,4.0,99.0,93.89,77.04
2017,12,27,15,30,0.0,89.0,4.0,4.0,89.0,84.19,68.73
2017,12,27,15,45,0.0,77.5,4.0,4.0,77.5,73.0,59.03
2017,12,27,16,0,0.0,66.0,4.0,4.0,66.0,61.85,49.25
2017,12,27,16,15,0.0,54.0,3.9,3.5,54.0,50.23,39.0
2017,12,27,16,30,0.0,42.0,3.8,3.0,42.0,39.02,28.96
2017,12,27,16,45,0.0,30.5,3.7,3.0,30.5,28.31,19.2
2017,12,27,17,0,0.0,19.0,3.6,3.0,19.0,17.62,9.4
2017,12,27,17,15,0.0,10.5,3.55,2.5,10.5,9.73,0.66
2017,12,27,17,30,0.0,2.0,3.5,2.0,2.0,1.91,0.0
2017,12,27,17,45,0.0,1.0,3.45,2.0,1.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,128.0,17.5,1.9,1.5,29.5,57.77,0.0
2017,12,28,8,0,256.0,35.0,2.1,2.0,59.0,132.03,95.84
2017,12,28,8,15,352.0,47.5,2.15,2.0,102.0,194.45,155.8
2017,12,28,8,30,448.0,60.0,2.2,2.0,145.0,267.64,222.63
2017,12,28,8,45,508.5,69.5,2.3,2.5,190.0,330.69,280.06
2017,12,28,9,0,569.0,79.0,2.4,3.0,235.0,398.69,340.14
2017,12,28,9,15,611.5,85.5,2.35,3.5,279.0,457.86,390.85
2017,12,28,9,30,654.0,92.0,2.3,4.0,323.0,519.27,441.63
2017,12,28,9,45,684.0,96.5,2.3,4.5,363.5,572.18,484.11
2017,12,28,10,0,714.0,101.0,2.3,5.0,404.0,625.43,525.63
2017,12,28,10,15,735.0,104.5,2.15,5.5,439.0,671.01,559.13
2017,12,28,10,30,756.0,108.0,2.0,6.0,474.0,715.59,589.73
2017,12,28,10,45,395.0,162.0,1.95,6.5,354.0,511.66,425.33
2017,12,28,11,0,34.0,216.0,1.9,7.0,234.0,254.58,209.42
2017,12,28,11,15,34.0,224.5,1.8,7.0,243.5,264.34,218.03
2017,12,28,11,30,34.0,233.0,1.7,7.0,253.0,274.15,225.59
2017,12,28,11,45,126.5,254.0,1.6,7.5,328.5,392.05,322.36
2017,12,28,12,0,219.0,275.0,1.5,8.0,404.0,499.09,406.39
2017,12,28,12,15,234.0,276.0,1.4,8.0,414.5,514.81,417.35
2017,12,28,12,30,249.0,277.0,1.3,8.0,425.0,529.89,428.47
2017,12,28,12,45,269.0,272.0,1.25,8.5,432.0,555.37,446.9
2017,12,28,13,0,289.0,267.0,1.2,9.0,439.0,565.76,454.01
2017,12,28,13,15,553.5,191.0,1.15,9.0,511.5,719.23,573.95
2017,12,28,13,30,818.0,115.0,1.1,9.0,584.0,852.97,668.71
2017,12,28,13,45,811.5,113.0,1.1,9.5,565.0,831.37,651.24
2017,12,28,14,0,805.0,111.0,1.1,10.0,546.0,806.89,633.98
2017,12,28,14,15,792.0,108.5,1.1,10.0,519.5,778.12,614.85
2017,12,28,14,30,779.0,106.0,1.1,10.0,493.0,742.89,591.0
2017,12,28,14,45,426.5,147.5,1.1,10.0,357.5,499.78,407.11
2017,12,28,15,0,74.0,189.0,1.1,10.0,222.0,252.56,206.7
2017,12,28,15,15,66.0,174.0,1.1,9.5,201.0,228.69,188.96
2017,12,28,15,30,58.0,159.0,1.1,9.0,180.0,205.47,170.28
2017,12,28,15,45,303.5,125.5,1.15,9.0,217.5,325.33,272.59
2017,12,28,16,0,549.0,92.0,1.2,9.0,255.0,416.26,345.27
2017,12,28,16,15,492.5,82.5,1.1,8.0,210.0,348.58,287.93
2017,12,28,16,30,436.0,73.0,1.0,7.0,165.0,288.05,235.8
2017,12,28,16,45,353.5,59.5,0.9,6.5,121.5,218.02,174.37
2017,12,28,17,0,271.0,46.0,0.8,6.0,78.0,156.63,119.23
2017,12,28,17,15,158.5,28.0,0.85,5.5,44.5,86.91,48.54
2017,12,28,17,30,46.0,10.0,0.9,5.0,11.0,19.74,0.0
2017,12,28,17,45,23.0,5.0,1.0,5.0,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,134.5,17.5,1.2,2.5,30.0,59.03,0.0
2017,12,29,8,0,269.0,35.0,1.2,3.0,60.0,135.59,97.5
2017,12,29,8,15,367.0,47.5,1.1,3.0,103.0,199.17,158.21
2017,12,29,8,30,465.0,60.0,1.0,3.0,146.0,273.89,225.28
2017,12,29,8,45,533.0,67.5,0.9,3.5,193.0,339.2,283.04
2017,12,29,9,0,601.0,75.0,0.8,4.0,240.0,410.02,343.18
2017,12,29,9,15,643.5,81.0,0.8,4.5,285.0,470.04,392.85
2017,12,29,9,30,686.0,87.0,0.8,5.0,330.0,532.25,442.42
2017,12,29,9,45,717.5,91.0,0.85,5.5,371.0,586.84,484.81
2017,12,29,10,0,749.0,95.0,0.9,6.0,412.0,641.82,526.29
2017,12,29,10,15,374.5,98.5,0.95,6.5,257.0,396.5,331.7
2017,12,29,10,30,0.0,102.0,1.0,7.0,102.0,96.04,76.75
2017,12,29,10,45,0.0,108.5,1.1,7.5,108.5,102.34,82.49
2017,12,29,11,0,0.0,115.0,1.2,8.0,115.0,108.67,87.54
2017,12,29,11,15,0.0,113.0,1.3,8.5,113.0,106.54,85.45
2017,12,29,11,30,0.0,111.0,1.4,9.0,111.0,104.46,83.45
2017,12,29,11,45,0.0,109.5,1.5,9.5,109.5,102.92,81.93
2017,12,29,12,0,0.0,108.0,1.6,10.0,108.0,101.41,80.46
2017,12,29,12,15,2.0,147.0,1.7,10.0,148.5,142.14,114.46
2017,12,29,12,30,4.0,186.0,1.8,10.0,189.0,184.1,149.02
2017,12,29,12,45,3.5,183.5,1.9,10.5,186.0,181.06,146.16
2017,12,29,13,0,3.0,181.0,2.0,11.0,183.0,178.07,143.51
2017,12,29,13,15,429.0,143.0,2.1,11.0,389.5,554.97,456.76
2017,12,29,13,30,855.0,105.0,2.2,11.0,596.0,874.14,693.32
2017,12,29,13,45,459.5,171.5,2.3,11.5,434.5,601.31,486.85
2017,12,29,14,0,64.0,238.0,2.4,12.0,273.0,305.0,247.03
2017,12,29,14,15,441.0,167.5,2.45,12.0,389.0,560.84,460.13
2017,12,29,14,30,818.0,97.0,2.5,12.0,505.0,759.83,613.56
2017,12,29,14,45,801.0,94.0,2.6,12.5,471.5,718.03,581.39
2017,12,29,15,0,784.0,91.0,2.7,13.0,438.0,674.6,549.69
2017,12,29,15,15,759.0,87.5,2.65,12.5,398.5,627.29,514.34
2017,12,29,15,30,734.0,84.0,2.6,12.0,359.0,576.24,474.95
2017,12,29,15,45,698.0,78.5,2.6,12.0,315.0,516.4,426.77
2017,12,29,16,0,662.0,73.0,2.6,12.0,271.0,457.89,378.19
2017,12,29,16,15,607.5,66.5,2.3,11.0,224.5,390.9,321.81
2017,12,29,16,30,553.0,60.0,2.0,10.0,178.0,327.84,266.86
2017,12,29,16,45,469.5,50.0,1.7,9.5,132.5,254.25,201.75
2017,12,29,17,0,386.0,40.0,1.4,9.0,87.0,188.79,142.34
2017,12,29,17,15,244.5,26.0,1.4,8.5,50.5,109.54,63.21
2017,12,29,17,30,103.0,12.0,1.4,8.0,14.0,34.49,0.0
2017,12,29,17,45,51.5,6.0,1.4,7.5,7.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,155.0,16.5,1.9,7.5,30.5,63.46,0.0
2017,12,30,8,0,310.0,33.0,2.0,8.0,61.0,144.92,101.74
2017,12,30,8,15,411.0,43.5,2.0,8.5,105.5,210.4,163.9
2017,12,30,8,30,512.0,54.0,2.0,9.0,150.0,286.38,231.41
2017,12,30,8,45,571.5,62.0,2.0,9.5,196.5,350.31,288.24
2017,12,30,9,0,631.0,70.0,2.0,10.0,243.0,419.06,347.2
2017,12,30,9,15,315.5,84.0,1.95,10.5,170.5,285.15,238.61
2017,12,30,9,30,0.0,98.0,1.9,11.0,98.0,93.88,74.91
2017,12,30,9,45,27.5,137.0,1.9,11.5,149.0,159.54,130.85
2017,12,30,10,0,55.0,176.0,1.9,12.0,200.0,223.53,183.73
2017,12,30,10,15,46.5,186.5,1.8,12.5,208.0,229.92,187.75
2017,12,30,10,30,38.0,197.0,1.7,13.0,216.0,235.81,191.46
2017,12,30,10,45,47.5,213.5,1.65,14.0,238.0,262.42,211.96
2017,12,30,11,0,57.0,230.0,1.6,15.0,260.0,289.6,232.46
2017,12,30,11,15,462.5,164.5,1.55,15.0,425.5,590.22,473.65
2017,12,30,11,30,868.0,99.0,1.5,15.0,591.0,870.34,673.39
2017,12,30,11,45,601.0,178.5,1.5,15.5,523.0,742.44,578.26
2017,12,30,12,0,334.0,258.0,1.5,16.0,455.0,593.4,464.33
2017,12,30,12,15,370.5,252.0,1.55,16.0,472.0,620.95,486.91
2017,12,30,12,30,407.0,246.0,1.6,16.0,489.0,647.43,507.09
2017,12,30,12,45,400.0,249.0,1.65,16.5,487.0,644.47,503.89
2017,12,30,13,0,393.0,252.0,1.7,17.0,485.0,639.98,499.91
2017,12,30,13,15,221.5,250.0,1.75,17.0,381.5,470.81,371.86
2017,12,30,13,30,50.0,248.0,1.8,17.0,278.0,305.32,241.34
2017,12,30,13,45,81.0,249.5,1.9,17.0,295.0,333.23,265.24
2017,12,30,14,0,112.0,251.0,2.0,17.0,312.0,360.02,287.31
2017,12,30,14,15,145.5,239.0,2.1,17.0,314.5,383.11,306.55
2017,12,30,14,30,179.0,227.0,2.2,17.0,317.0,391.68,314.63
2017,12,30,14,45,133.5,210.5,2.3,17.0,275.0,333.86,268.91
2017,12,30,15,0,88.0,194.0,2.4,17.0,233.0,268.4,216.67
2017,12,30,15,15,81.5,178.0,2.35,16.5,212.0,243.79,197.64
2017,12,30,15,30,75.0,162.0,2.3,16.0,191.0,219.67,178.57
2017,12,30,15,45,357.5,121.0,2.3,15.5,231.5,362.16,297.99
2017,12,30,16,0,640.0,80.0,2.3,15.0,272.0,455.05,371.86
2017,12,30,16,15,585.0,72.5,2.15,14.0,225.5,387.53,315.4
2017,12,30,16,30,530.0,65.0,2.0,13.0,179.0,323.99,261.16
2017,12,30,16,45,437.5,54.5,1.95,12.0,133.0,247.23,195.11
2017,12,30,17,0,345.0,44.0,1.9,11.0,87.0,179.44,135.23
2017,12,30,17,15,215.0,28.5,2.2,10.5,51.0,104.79,62.38
2017,12,30,17,30,85.0,13.0,2.5,10.0,15.0,31.57,0.0
2017,12,30,17,45,42.5,6.5,2.8,9.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,94.0,19.0,4.35,3.0,27.5,50.35,0.0
2017,12,31,8,0,188.0,38.0,4.6,3.0,55.0,114.32,82.01
2017,12,31,8,15,281.0,54.0,4.75,3.0,97.5,175.0,140.13
2017,12,31,8,30,374.0,70.0,4.9,3.0,140.0,245.95,205.13
2017,12,31,8,45,436.5,82.0,5.05,3.0,185.5,307.7,262.37
2017,12,31,9,0,499.0,94.0,5.2,3.0,231.0,375.11,323.59
2017,12,31,9,15,249.5,84.0,5.3,3.0,152.5,248.03,215.41
2017,12,31,9,30,0.0,74.0,5.4,3.0,74.0,69.2,55.78
2017,12,31,9,45,0.0,83.5,5.5,3.0,83.5,78.36,63.82
2017,12,31,10,0,0.0,93.0,5.6,3.0,93.0,87.56,71.75
2017,12,31,10,15,0.0,68.5,5.7,3.0,68.5,63.74,50.67
2017,12,31,10,30,0.0,44.0,5.8,3.0,44.0,40.9,30.48
2017,12,31,10,45,0.0,102.0,5.95,3.0,102.0,95.85,78.51
2017,12,31,11,0,0.0,160.0,6.1,3.0,160.0,154.72,129.27
2017,12,31,11,15,1.5,168.0,6.1,3.0,169.0,163.92,136.99
2017,12,31,11,30,3.0,176.0,6.1,3.0,178.0,173.25,144.87
2017,12,31,11,45,1.5,116.0,6.2,3.0,117.0,110.64,90.86
2017,12,31,12,0,0.0,56.0,6.3,3.0,56.0,52.12,39.98
2017,12,31,12,15,0.0,111.5,6.3,3.0,112.0,104.82,85.73
2017,12,31,12,30,0.0,167.0,6.3,3.0,168.0,160.76,133.78
2017,12,31,12,45,7.5,191.5,6.3,3.0,196.5,192.92,161.55
2017,12,31,13,0,15.0,216.0,6.3,3.0,225.0,225.61,189.67
2017,12,31,13,15,9.0,197.0,6.25,3.0,202.5,200.2,167.87
2017,12,31,13,30,3.0,178.0,6.2,3.0,180.0,175.17,146.39
2017,12,31,13,45,1.5,137.5,6.2,3.0,138.5,132.32,109.7
2017,12,31,14,0,0.0,97.0,6.2,3.0,97.0,90.74,73.79
2017,12,31,14,15,0.0,112.0,6.15,3.0,112.0,105.7,86.95
2017,12,31,14,30,0.0,127.0,6.1,3.0,127.0,121.11,100.49
2017,12,31,14,45,0.0,124.5,6.1,3.0,124.5,118.95,98.81
2017,12,31,15,0,0.0,122.0,6.1,3.0,122.0,116.89,97.24
2017,12,31,15,15,0.0,111.0,6.05,2.5,111.0,106.11,88.2
2017,12,31,15,30,0.0,100.0,6.0,2.0,100.0,95.38,79.12
2017,12,31,15,45,0.0,88.0,6.0,2.0,88.0,83.68,68.92
2017,12,31,16,0,0.0,76.0,6.0,2.0,76.0,72.02,58.65
2017,12,31,16,15,0.0,62.5,5.95,1.5,62.5,58.84,46.98
2017,12,31,16,30,0.0,49.0,5.9,1.0,49.0,45.68,35.15
2017,12,31,16,45,0.0,36.5,5.85,1.0,36.5,33.9,24.36
2017,12,31,17,0,0.0,24.0,5.8,1.0,24.0,22.27,13.63
2017,12,31,17,15,0.0,14.0,5.8,1.0,14.0,12.98,4.01
2017,12,31,17,30,0.0,4.0,5.8,1.0,4.0,3.81,0.0
2017,12,31,17,45,0.0,2.0,3.6,8.0,2.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
